Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.0,9.0,8.85,0.0
2016,1,1,8,0,0.0,18.0,4.2,3.0,18.0,17.37,8.61
2016,1,1,8,15,0.0,32.5,4.25,3.0,32.5,31.36,22.69
2016,1,1,8,30,0.0,47.0,4.3,3.0,47.0,44.78,35.57
2016,1,1,8,45,0.0,62.5,4.4,3.5,62.5,59.01,46.48
2016,1,1,9,0,0.0,78.0,4.5,4.0,78.0,73.49,59.31
2016,1,1,9,15,0.0,93.5,4.5,4.0,93.5,88.08,72.14
2016,1,1,9,30,0.0,109.0,4.5,4.0,109.0,102.75,84.87
2016,1,1,9,45,9.5,133.5,4.55,4.5,137.5,127.44,105.58
2016,1,1,10,0,19.0,158.0,4.6,5.0,166.0,153.15,127.0
2016,1,1,10,15,81.0,186.5,4.5,5.0,224.5,196.44,162.15
2016,1,1,10,30,143.0,215.0,4.4,5.0,283.0,245.84,202.81
2016,1,1,10,45,88.0,214.0,4.35,5.0,257.0,233.37,193.41
2016,1,1,11,0,33.0,213.0,4.3,5.0,231.0,214.53,178.06
2016,1,1,11,15,56.5,233.5,4.25,5.0,265.0,246.35,204.59
2016,1,1,11,30,80.0,254.0,4.2,5.0,299.0,279.8,232.34
2016,1,1,11,45,139.0,264.5,4.2,5.0,345.0,323.63,268.91
2016,1,1,12,0,198.0,275.0,4.2,5.0,391.0,370.39,307.82
2016,1,1,12,15,212.0,276.5,4.15,5.0,402.0,386.01,320.83
2016,1,1,12,30,226.0,278.0,4.1,5.0,413.0,401.49,333.81
2016,1,1,12,45,116.0,234.5,4.05,5.5,304.0,299.89,249.25
2016,1,1,13,0,6.0,191.0,4.0,6.0,195.0,189.2,155.49
2016,1,1,13,15,36.5,223.0,3.95,6.0,244.5,242.51,200.79
2016,1,1,13,30,67.0,255.0,3.9,6.0,294.0,294.99,244.67
2016,1,1,13,45,42.0,228.5,3.85,6.0,252.5,254.11,210.59
2016,1,1,14,0,17.0,202.0,3.8,6.0,211.0,208.92,172.83
2016,1,1,14,15,8.5,140.5,3.7,6.0,145.0,142.33,116.96
2016,1,1,14,30,0.0,79.0,3.6,6.0,79.0,76.4,60.68
2016,1,1,14,45,0.0,64.5,3.5,6.0,64.5,62.35,48.71
2016,1,1,15,0,0.0,50.0,3.4,6.0,50.0,48.31,36.62
2016,1,1,15,15,0.0,45.5,3.2,5.5,45.5,43.95,32.98
2016,1,1,15,30,0.0,41.0,3.0,5.0,41.0,39.59,29.3
2016,1,1,15,45,0.0,36.0,2.8,5.0,36.0,34.75,25.1
2016,1,1,16,0,0.0,31.0,2.6,5.0,31.0,29.92,20.86
2016,1,1,16,15,0.0,25.5,2.35,4.5,25.5,24.6,16.18
2016,1,1,16,30,0.0,20.0,2.1,4.0,20.0,19.29,11.43
2016,1,1,16,45,0.0,15.0,1.85,4.0,15.0,14.46,7.03
2016,1,1,17,0,0.0,10.0,1.6,4.0,10.0,9.64,2.61
2016,1,1,17,15,0.0,5.5,1.55,4.0,5.5,5.3,0.0
2016,1,1,17,30,0.0,1.0,1.5,4.0,1.0,0.98,0.0
2016,1,1,17,45,0.0,0.5,1.5,4.0,0.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,2.5,0.8,4.5,2.5,2.46,0.0
2016,1,2,8,0,0.0,5.0,0.8,5.0,5.0,4.82,0.0
2016,1,2,8,15,0.0,8.5,0.8,5.0,8.5,8.19,1.74
2016,1,2,8,30,0.0,12.0,0.8,5.0,12.0,11.57,5.0
2016,1,2,8,45,0.0,16.5,0.85,5.0,16.5,15.91,8.44
2016,1,2,9,0,0.0,21.0,0.9,5.0,21.0,20.26,12.35
2016,1,2,9,15,0.0,25.0,0.85,5.0,25.0,24.12,15.79
2016,1,2,9,30,0.0,29.0,0.8,5.0,29.0,27.99,19.19
2016,1,2,9,45,0.0,81.0,0.8,5.5,81.0,78.02,62.85
2016,1,2,10,0,0.0,133.0,0.8,6.0,133.0,125.99,103.53
2016,1,2,10,15,23.0,166.0,0.8,6.0,177.0,163.45,134.1
2016,1,2,10,30,46.0,199.0,0.8,6.0,221.0,200.65,164.28
2016,1,2,10,45,28.0,192.5,0.8,6.0,206.0,191.47,156.7
2016,1,2,11,0,10.0,186.0,0.8,6.0,191.0,181.54,148.53
2016,1,2,11,15,7.5,184.5,0.8,6.0,188.5,179.96,147.1
2016,1,2,11,30,5.0,183.0,0.8,6.0,186.0,178.08,145.39
2016,1,2,11,45,2.5,163.5,0.8,6.5,165.0,158.79,129.06
2016,1,2,12,0,0.0,144.0,0.8,7.0,144.0,139.07,112.45
2016,1,2,12,15,0.0,143.5,0.85,7.0,143.5,138.74,112.22
2016,1,2,12,30,0.0,143.0,0.9,7.0,143.0,138.4,111.93
2016,1,2,12,45,0.0,139.5,0.95,7.5,139.5,135.14,109.04
2016,1,2,13,0,0.0,136.0,1.0,8.0,136.0,131.85,106.16
2016,1,2,13,15,26.5,192.5,0.95,8.0,208.0,205.92,167.77
2016,1,2,13,30,53.0,249.0,0.9,8.0,280.0,280.32,227.89
2016,1,2,13,45,60.0,244.5,0.9,8.5,278.5,281.61,228.44
2016,1,2,14,0,67.0,240.0,0.9,9.0,277.0,282.74,229.37
2016,1,2,14,15,33.5,194.5,0.8,8.5,213.0,216.03,175.67
2016,1,2,14,30,0.0,149.0,0.7,8.0,149.0,146.07,118.3
2016,1,2,14,45,2.0,151.0,0.6,8.0,152.0,149.81,121.91
2016,1,2,15,0,4.0,153.0,0.5,8.0,155.0,153.74,125.37
2016,1,2,15,15,2.0,140.5,0.4,7.5,141.5,140.47,114.65
2016,1,2,15,30,0.0,128.0,0.3,7.0,128.0,127.29,103.96
2016,1,2,15,45,0.0,112.5,0.25,7.0,112.5,112.01,91.26
2016,1,2,16,0,0.0,97.0,0.2,7.0,97.0,96.7,78.35
2016,1,2,16,15,0.0,80.5,0.2,6.5,80.5,80.23,64.37
2016,1,2,16,30,0.0,64.0,0.2,6.0,64.0,63.65,50.0
2016,1,2,16,45,0.0,48.0,0.2,6.0,48.0,47.47,35.63
2016,1,2,17,0,0.0,32.0,0.2,6.0,32.0,31.06,20.87
2016,1,2,17,15,0.0,19.0,0.25,5.5,19.0,18.34,8.08
2016,1,2,17,30,0.0,6.0,0.3,5.0,6.0,5.9,0.0
2016,1,2,17,45,0.0,3.0,0.4,5.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,24.0,15.0,2.65,4.5,17.0,14.74,0.0
2016,1,3,8,0,48.0,30.0,3.0,5.0,34.0,26.32,15.66
2016,1,3,8,15,74.5,49.5,3.0,5.5,60.5,42.21,32.12
2016,1,3,8,30,101.0,69.0,3.0,6.0,87.0,57.65,46.8
2016,1,3,8,45,117.0,89.0,3.05,6.5,116.0,75.75,59.06
2016,1,3,9,0,133.0,109.0,3.1,7.0,145.0,101.44,77.95
2016,1,3,9,15,146.5,127.0,3.1,7.5,173.0,126.97,98.06
2016,1,3,9,30,160.0,145.0,3.1,8.0,201.0,153.72,119.98
2016,1,3,9,45,120.5,162.0,3.15,9.0,207.0,169.69,135.03
2016,1,3,10,0,81.0,179.0,3.2,10.0,213.0,184.25,148.44
2016,1,3,10,15,112.0,197.0,3.15,10.5,248.5,212.55,171.05
2016,1,3,10,30,143.0,215.0,3.1,11.0,284.0,245.69,197.67
2016,1,3,10,45,101.0,221.5,3.05,11.5,271.5,244.87,197.51
2016,1,3,11,0,59.0,228.0,3.0,12.0,259.0,238.8,192.64
2016,1,3,11,15,177.0,239.0,2.95,12.0,337.5,304.62,245.61
2016,1,3,11,30,295.0,250.0,2.9,12.0,416.0,378.6,304.78
2016,1,3,11,45,601.5,170.0,2.9,12.5,519.5,470.24,378.28
2016,1,3,12,0,908.0,90.0,2.9,13.0,623.0,573.25,459.89
2016,1,3,12,15,911.0,90.5,2.9,13.0,630.0,596.3,478.5
2016,1,3,12,30,914.0,91.0,2.9,13.0,637.0,616.59,495.17
2016,1,3,12,45,916.5,89.5,2.9,13.5,635.5,631.71,506.79
2016,1,3,13,0,919.0,88.0,2.9,14.0,634.0,643.83,515.94
2016,1,3,13,15,916.5,87.5,2.9,14.0,624.0,650.87,522.03
2016,1,3,13,30,914.0,87.0,2.9,14.0,614.0,654.75,525.67
2016,1,3,13,45,910.5,85.0,2.95,14.5,596.5,653.29,524.48
2016,1,3,14,0,907.0,83.0,3.0,15.0,579.0,648.67,520.84
2016,1,3,14,15,897.0,81.5,3.0,14.5,553.0,637.51,513.86
2016,1,3,14,30,887.0,80.0,3.0,14.0,527.0,625.68,506.16
2016,1,3,14,45,875.0,77.0,3.0,14.0,494.0,606.1,491.49
2016,1,3,15,0,863.0,74.0,3.0,14.0,461.0,583.87,474.51
2016,1,3,15,15,841.5,71.5,2.75,13.5,421.5,554.43,451.59
2016,1,3,15,30,820.0,69.0,2.5,13.0,382.0,523.11,426.66
2016,1,3,15,45,794.0,64.0,2.3,13.0,338.5,485.1,395.27
2016,1,3,16,0,768.0,59.0,2.1,13.0,295.0,446.0,362.19
2016,1,3,16,15,721.0,54.5,1.9,12.0,247.0,397.18,321.62
2016,1,3,16,30,674.0,50.0,1.7,11.0,199.0,349.22,280.24
2016,1,3,16,45,602.5,42.5,1.5,10.0,151.5,289.99,228.48
2016,1,3,17,0,531.0,35.0,1.3,9.0,104.0,234.4,178.0
2016,1,3,17,15,387.0,24.5,1.3,8.5,63.0,157.93,103.17
2016,1,3,17,30,243.0,14.0,1.3,8.0,22.0,78.16,0.0
2016,1,3,17,45,121.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,230.5,12.5,2.65,1.5,31.5,12.29,0.0
2016,1,4,8,0,461.0,25.0,3.0,2.0,63.0,20.87,11.38
2016,1,4,8,15,562.5,32.5,2.95,2.5,110.5,25.75,17.67
2016,1,4,8,30,664.0,40.0,2.9,3.0,158.0,30.5,22.47
2016,1,4,8,45,722.0,44.5,2.9,4.0,208.0,43.74,24.66
2016,1,4,9,0,780.0,49.0,2.9,5.0,258.0,89.18,44.38
2016,1,4,9,15,816.5,52.5,2.9,5.5,305.5,136.23,76.88
2016,1,4,9,30,853.0,56.0,2.9,6.0,353.0,188.87,120.33
2016,1,4,9,45,877.5,58.5,2.95,7.0,396.0,237.15,163.33
2016,1,4,10,0,902.0,61.0,3.0,8.0,439.0,286.09,207.88
2016,1,4,10,15,919.0,63.0,2.95,8.5,476.5,332.74,250.97
2016,1,4,10,30,936.0,65.0,2.9,9.0,514.0,378.87,292.95
2016,1,4,10,45,946.5,67.0,2.9,9.5,544.0,421.77,331.54
2016,1,4,11,0,957.0,69.0,2.9,10.0,574.0,463.15,367.87
2016,1,4,11,15,964.5,70.0,2.85,10.0,597.0,500.52,400.67
2016,1,4,11,30,972.0,71.0,2.8,10.0,620.0,535.74,430.96
2016,1,4,11,45,973.0,73.0,2.75,10.5,634.0,566.32,456.07
2016,1,4,12,0,974.0,75.0,2.7,11.0,648.0,594.1,478.32
2016,1,4,12,15,975.5,75.5,2.65,11.0,654.5,617.73,497.76
2016,1,4,12,30,977.0,76.0,2.6,11.0,661.0,638.34,514.52
2016,1,4,12,45,974.5,76.0,2.6,11.5,658.0,652.98,525.73
2016,1,4,13,0,972.0,76.0,2.6,12.0,655.0,664.31,534.25
2016,1,4,13,15,968.0,75.5,2.6,12.0,644.0,670.89,540.03
2016,1,4,13,30,964.0,75.0,2.6,12.0,633.0,674.11,543.19
2016,1,4,13,45,956.5,74.5,2.6,12.0,613.5,671.83,542.13
2016,1,4,14,0,949.0,74.0,2.6,12.0,594.0,666.25,538.52
2016,1,4,14,15,938.5,73.0,2.6,12.0,567.5,655.1,530.61
2016,1,4,14,30,928.0,72.0,2.6,12.0,541.0,640.89,520.23
2016,1,4,14,45,910.5,70.5,2.6,12.0,506.5,619.07,503.85
2016,1,4,15,0,893.0,69.0,2.6,12.0,472.0,594.69,485.22
2016,1,4,15,15,871.5,66.5,2.45,11.5,431.5,567.22,464.01
2016,1,4,15,30,850.0,64.0,2.3,11.0,391.0,535.28,438.82
2016,1,4,15,45,819.0,60.5,2.15,11.0,346.0,495.65,406.15
2016,1,4,16,0,788.0,57.0,2.0,11.0,301.0,455.12,371.92
2016,1,4,16,15,740.5,52.5,1.8,10.0,252.5,405.44,330.47
2016,1,4,16,30,693.0,48.0,1.6,9.0,204.0,356.64,288.2
2016,1,4,16,45,616.0,41.5,1.45,8.0,155.5,295.61,234.82
2016,1,4,17,0,539.0,35.0,1.3,7.0,107.0,238.55,183.01
2016,1,4,17,15,395.0,25.0,1.35,6.5,65.0,162.35,109.12
2016,1,4,17,30,251.0,15.0,1.4,6.0,23.0,81.85,0.0
2016,1,4,17,45,125.5,7.5,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,156.5,14.5,2.95,1.5,27.5,14.25,0.0
2016,1,5,8,0,313.0,29.0,3.1,2.0,55.0,23.04,13.1
2016,1,5,8,15,417.5,39.5,3.1,2.5,99.0,30.06,21.55
2016,1,5,8,30,522.0,50.0,3.1,3.0,143.0,36.74,28.2
2016,1,5,8,45,584.0,57.0,3.1,3.5,190.0,49.34,31.47
2016,1,5,9,0,646.0,64.0,3.1,4.0,237.0,90.53,50.71
2016,1,5,9,15,687.0,69.5,3.0,4.0,282.5,133.55,80.81
2016,1,5,9,30,728.0,75.0,2.9,4.0,328.0,179.73,118.88
2016,1,5,9,45,754.5,79.0,2.85,4.5,369.0,227.03,161.02
2016,1,5,10,0,781.0,83.0,2.8,5.0,410.0,272.64,202.69
2016,1,5,10,15,800.5,86.0,2.75,5.0,446.5,316.14,243.28
2016,1,5,10,30,820.0,89.0,2.7,5.0,483.0,359.68,283.46
2016,1,5,10,45,835.0,90.5,2.65,5.5,512.5,399.85,319.71
2016,1,5,11,0,850.0,92.0,2.6,6.0,542.0,439.15,354.33
2016,1,5,11,15,682.0,144.5,2.6,6.5,515.5,442.58,359.89
2016,1,5,11,30,514.0,197.0,2.6,7.0,489.0,434.19,354.34
2016,1,5,11,45,440.5,223.5,2.6,8.0,478.0,438.88,357.7
2016,1,5,12,0,367.0,250.0,2.6,9.0,467.0,437.71,355.7
2016,1,5,12,15,524.0,203.0,2.6,9.5,516.0,491.47,399.66
2016,1,5,12,30,681.0,156.0,2.6,10.0,565.0,549.2,446.1
2016,1,5,12,45,470.0,216.0,2.6,10.5,497.5,495.34,401.46
2016,1,5,13,0,259.0,276.0,2.6,11.0,430.0,433.3,350.01
2016,1,5,13,15,206.0,275.0,2.6,11.0,396.5,401.47,325.03
2016,1,5,13,30,153.0,274.0,2.6,11.0,363.0,371.09,300.69
2016,1,5,13,45,192.5,263.0,2.6,11.5,371.0,386.73,313.74
2016,1,5,14,0,232.0,252.0,2.6,12.0,379.0,401.58,325.93
2016,1,5,14,15,159.0,239.0,2.55,12.0,324.5,344.28,279.78
2016,1,5,14,30,86.0,226.0,2.5,12.0,270.0,282.22,229.46
2016,1,5,14,45,43.0,142.5,2.5,12.0,164.5,168.74,136.99
2016,1,5,15,0,0.0,59.0,2.5,12.0,59.0,57.02,43.05
2016,1,5,15,15,0.0,54.0,2.35,11.5,54.0,52.18,39.19
2016,1,5,15,30,0.0,49.0,2.2,11.0,49.0,47.33,35.22
2016,1,5,15,45,0.0,42.5,2.05,11.0,42.5,41.04,29.88
2016,1,5,16,0,0.0,36.0,1.9,11.0,36.0,34.75,24.49
2016,1,5,16,15,0.0,30.0,1.8,10.5,30.0,28.95,19.51
2016,1,5,16,30,0.0,24.0,1.7,10.0,24.0,23.15,14.45
2016,1,5,16,45,0.0,18.0,1.65,9.5,18.0,17.36,9.33
2016,1,5,17,0,0.0,12.0,1.6,9.0,12.0,11.57,4.16
2016,1,5,17,15,0.0,7.0,1.75,8.5,7.0,6.74,0.0
2016,1,5,17,30,0.0,2.0,1.9,8.0,2.0,1.97,0.0
2016,1,5,17,45,0.0,1.0,2.05,8.0,1.0,0.98,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,86.5,17.0,2.35,5.5,24.0,16.71,0.0
2016,1,6,8,0,173.0,34.0,2.5,6.0,48.0,26.7,15.73
2016,1,6,8,15,271.5,49.0,2.55,6.0,89.0,37.65,27.98
2016,1,6,8,30,370.0,64.0,2.6,6.0,130.0,48.13,38.18
2016,1,6,8,45,427.0,76.0,2.65,6.5,173.5,62.82,44.69
2016,1,6,9,0,484.0,88.0,2.7,7.0,217.0,100.48,64.6
2016,1,6,9,15,530.0,96.0,2.65,7.0,260.5,139.57,92.01
2016,1,6,9,30,576.0,104.0,2.6,7.0,304.0,181.24,125.43
2016,1,6,9,45,288.0,78.0,2.6,7.5,178.0,126.91,92.78
2016,1,6,10,0,0.0,52.0,2.6,8.0,52.0,50.24,38.03
2016,1,6,10,15,0.0,55.0,2.6,8.0,55.0,53.15,40.5
2016,1,6,10,30,0.0,58.0,2.6,8.0,58.0,56.06,42.91
2016,1,6,10,45,0.0,74.5,2.65,8.5,74.5,72.04,56.41
2016,1,6,11,0,0.0,91.0,2.7,9.0,91.0,88.0,69.73
2016,1,6,11,15,0.0,88.0,2.7,9.0,88.0,85.14,67.18
2016,1,6,11,30,0.0,85.0,2.7,9.0,85.0,82.23,64.63
2016,1,6,11,45,6.5,148.0,2.7,9.5,152.0,146.01,117.95
2016,1,6,12,0,13.0,211.0,2.7,10.0,219.0,210.15,170.38
2016,1,6,12,15,6.5,169.5,2.65,10.0,173.5,167.4,135.02
2016,1,6,12,30,0.0,128.0,2.6,10.0,128.0,123.87,98.93
2016,1,6,12,45,0.0,77.0,2.55,10.5,77.0,74.49,57.53
2016,1,6,13,0,0.0,26.0,2.5,11.0,26.0,25.12,15.76
2016,1,6,13,15,0.0,62.5,2.45,11.0,62.5,60.44,45.72
2016,1,6,13,30,0.0,99.0,2.4,11.0,99.0,95.86,75.5
2016,1,6,13,45,0.0,70.0,2.35,11.0,70.0,67.7,51.87
2016,1,6,14,0,0.0,41.0,2.3,11.0,41.0,39.62,28.18
2016,1,6,14,15,0.0,43.5,2.3,11.0,43.5,42.03,30.3
2016,1,6,14,30,0.0,46.0,2.3,11.0,46.0,44.45,32.42
2016,1,6,14,45,0.0,38.0,2.3,11.0,38.0,36.71,25.87
2016,1,6,15,0,0.0,30.0,2.3,11.0,30.0,28.97,19.3
2016,1,6,15,15,0.0,17.5,2.1,11.0,17.5,16.89,8.95
2016,1,6,15,30,0.0,5.0,1.9,11.0,5.0,4.82,0.0
2016,1,6,15,45,0.0,4.5,1.75,11.0,4.5,4.34,0.0
2016,1,6,16,0,0.0,4.0,1.6,11.0,4.0,3.86,0.0
2016,1,6,16,15,0.0,3.0,1.35,10.5,3.0,2.89,0.0
2016,1,6,16,30,0.0,2.0,1.1,10.0,2.0,1.93,0.0
2016,1,6,16,45,0.0,1.5,0.85,10.0,1.5,1.44,0.0
2016,1,6,17,0,0.0,1.0,0.6,10.0,1.0,0.96,0.0
2016,1,6,17,15,0.0,0.5,0.55,9.5,0.5,0.48,0.0
2016,1,6,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,176.0,13.5,2.2,7.5,28.5,13.27,0.0
2016,1,7,8,0,352.0,27.0,2.3,8.0,57.0,21.08,11.11
2016,1,7,8,15,458.5,36.5,2.35,8.0,101.5,27.26,18.56
2016,1,7,8,30,565.0,46.0,2.4,8.0,146.0,33.14,24.37
2016,1,7,8,45,628.0,51.5,2.5,8.5,194.0,44.63,26.67
2016,1,7,9,0,691.0,57.0,2.6,9.0,242.0,89.8,47.63
2016,1,7,9,15,730.5,61.5,2.6,9.5,288.0,133.79,77.45
2016,1,7,9,30,770.0,66.0,2.6,10.0,334.0,180.79,115.27
2016,1,7,9,45,803.0,67.0,2.65,11.0,376.5,225.87,154.33
2016,1,7,10,0,836.0,68.0,2.7,12.0,419.0,272.66,195.82
2016,1,7,10,15,854.5,70.5,2.65,13.0,456.0,317.86,236.31
2016,1,7,10,30,873.0,73.0,2.6,14.0,493.0,365.32,277.78
2016,1,7,10,45,890.5,73.0,2.6,15.0,524.0,406.93,313.68
2016,1,7,11,0,908.0,73.0,2.6,16.0,555.0,447.65,347.86
2016,1,7,11,15,917.0,74.0,2.7,16.5,578.0,484.38,378.92
2016,1,7,11,30,926.0,75.0,2.8,17.0,601.0,519.2,407.73
2016,1,7,11,45,933.0,75.0,2.95,18.0,616.5,549.93,432.09
2016,1,7,12,0,940.0,75.0,3.1,19.0,632.0,578.26,454.01
2016,1,7,12,15,943.5,75.0,3.1,19.5,639.5,602.07,472.45
2016,1,7,12,30,947.0,75.0,3.1,20.0,647.0,623.04,488.37
2016,1,7,12,45,950.5,73.5,3.15,20.5,646.0,639.52,500.89
2016,1,7,13,0,954.0,72.0,3.2,21.0,645.0,652.92,510.93
2016,1,7,13,15,951.0,72.0,3.2,21.0,635.5,660.72,517.45
2016,1,7,13,30,948.0,72.0,3.2,21.0,626.0,665.24,521.47
2016,1,7,13,45,944.0,70.5,3.2,21.0,608.0,664.27,521.43
2016,1,7,14,0,940.0,69.0,3.2,21.0,590.0,660.02,518.91
2016,1,7,14,15,930.5,67.5,3.1,20.5,564.0,649.15,512.02
2016,1,7,14,30,921.0,66.0,3.0,20.0,538.0,635.21,502.7
2016,1,7,14,45,907.0,64.5,2.95,20.0,505.0,615.63,488.21
2016,1,7,15,0,893.0,63.0,2.9,20.0,472.0,593.39,471.49
2016,1,7,15,15,873.0,61.0,2.5,19.5,433.0,564.75,449.25
2016,1,7,15,30,853.0,59.0,2.1,19.0,394.0,534.11,424.96
2016,1,7,15,45,824.0,56.0,1.75,18.5,349.5,495.95,394.45
2016,1,7,16,0,795.0,53.0,1.4,18.0,305.0,459.48,364.3
2016,1,7,16,15,751.0,49.0,1.35,17.0,257.5,411.59,326.21
2016,1,7,16,30,707.0,45.0,1.3,16.0,210.0,364.37,287.04
2016,1,7,16,45,634.0,39.5,1.3,15.0,161.5,305.15,237.07
2016,1,7,17,0,561.0,34.0,1.3,14.0,113.0,249.61,188.22
2016,1,7,17,15,426.0,25.0,1.35,13.5,71.0,175.38,120.23
2016,1,7,17,30,291.0,16.0,1.4,13.0,29.0,104.05,0.0
2016,1,7,17,45,145.5,8.0,1.5,12.5,14.5,42.08,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,155.5,14.5,2.3,7.5,27.5,14.25,0.0
2016,1,8,8,0,311.0,29.0,2.4,8.0,55.0,23.08,12.68
2016,1,8,8,15,418.5,39.5,2.3,8.5,99.5,30.08,21.01
2016,1,8,8,30,526.0,50.0,2.2,9.0,144.0,36.75,27.52
2016,1,8,8,45,585.5,57.5,2.15,9.5,191.0,49.07,30.94
2016,1,8,9,0,645.0,65.0,2.1,10.0,238.0,90.69,49.86
2016,1,8,9,15,532.5,91.5,2.35,10.5,251.0,135.36,87.13
2016,1,8,9,30,420.0,118.0,2.6,11.0,264.0,167.26,118.63
2016,1,8,9,45,612.5,98.0,2.85,12.0,340.5,211.62,149.36
2016,1,8,10,0,805.0,78.0,3.1,13.0,417.0,274.13,197.52
2016,1,8,10,15,606.0,131.0,3.25,13.5,398.5,297.72,226.09
2016,1,8,10,30,407.0,184.0,3.4,14.0,380.0,304.62,238.26
2016,1,8,10,45,277.5,215.5,3.55,15.0,352.5,303.51,240.03
2016,1,8,11,0,148.0,247.0,3.7,16.0,325.0,291.74,231.63
2016,1,8,11,15,132.5,256.5,3.7,16.5,329.0,300.79,238.74
2016,1,8,11,30,117.0,266.0,3.7,17.0,333.0,308.75,244.69
2016,1,8,11,45,99.5,269.5,3.7,17.5,327.5,308.2,243.81
2016,1,8,12,0,82.0,273.0,3.7,18.0,322.0,306.36,241.83
2016,1,8,12,15,109.5,281.0,3.6,18.0,347.0,332.81,262.82
2016,1,8,12,30,137.0,289.0,3.5,18.0,372.0,361.92,285.74
2016,1,8,12,45,72.5,244.0,3.45,18.5,288.0,281.67,222.08
2016,1,8,13,0,8.0,199.0,3.4,19.0,204.0,198.19,155.04
2016,1,8,13,15,403.0,156.5,3.25,19.0,393.0,411.05,329.24
2016,1,8,13,30,798.0,114.0,3.1,19.0,582.0,618.74,490.28
2016,1,8,13,45,851.5,99.5,3.0,19.5,585.5,640.5,505.1
2016,1,8,14,0,905.0,85.0,2.9,20.0,589.0,657.04,517.06
2016,1,8,14,15,895.0,83.5,2.7,20.0,563.0,646.27,508.66
2016,1,8,14,30,885.0,82.0,2.5,20.0,537.0,634.83,499.73
2016,1,8,14,45,867.0,80.5,2.3,20.0,503.5,613.63,483.45
2016,1,8,15,0,849.0,79.0,2.1,20.0,470.0,589.93,465.14
2016,1,8,15,15,828.0,76.5,1.75,19.5,431.0,561.18,442.89
2016,1,8,15,30,807.0,74.0,1.4,19.0,392.0,530.52,418.64
2016,1,8,15,45,783.0,68.5,1.1,18.5,349.0,493.34,389.13
2016,1,8,16,0,759.0,63.0,0.8,18.0,306.0,454.94,357.82
2016,1,8,16,15,712.0,58.0,0.75,17.0,258.0,405.49,319.17
2016,1,8,16,30,665.0,53.0,0.7,16.0,210.0,356.88,279.63
2016,1,8,16,45,595.0,45.5,0.7,15.5,162.0,297.81,230.16
2016,1,8,17,0,525.0,38.0,0.7,15.0,114.0,245.52,184.35
2016,1,8,17,15,262.5,33.5,0.7,14.5,71.5,136.56,94.54
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,33.99,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,14.25,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,172.0,14.0,6.05,4.5,28.5,13.76,0.0
2016,1,9,8,0,344.0,28.0,6.4,5.0,57.0,22.08,12.03
2016,1,9,8,15,452.0,38.0,6.55,5.0,102.5,28.66,20.01
2016,1,9,8,30,560.0,48.0,6.7,5.0,148.0,34.92,26.26
2016,1,9,8,45,630.5,53.5,6.85,5.5,197.5,46.06,28.39
2016,1,9,9,0,701.0,59.0,7.0,6.0,247.0,92.08,49.92
2016,1,9,9,15,741.5,63.5,7.0,6.0,294.0,136.76,80.81
2016,1,9,9,30,782.0,68.0,7.0,6.0,341.0,184.58,120.35
2016,1,9,9,45,813.0,70.0,7.05,6.5,384.5,230.88,161.97
2016,1,9,10,0,844.0,72.0,7.1,7.0,428.0,278.7,206.24
2016,1,9,10,15,548.0,141.5,7.1,7.0,380.5,289.55,228.29
2016,1,9,10,30,252.0,211.0,7.1,7.0,333.0,277.54,226.77
2016,1,9,10,45,143.5,214.0,7.1,7.5,284.5,252.99,208.28
2016,1,9,11,0,35.0,217.0,7.1,8.0,236.0,218.93,180.44
2016,1,9,11,15,480.0,150.5,7.05,8.0,424.5,358.27,296.38
2016,1,9,11,30,925.0,84.0,7.0,8.0,613.0,528.94,438.12
2016,1,9,11,45,929.5,85.5,6.95,8.5,628.0,560.14,464.71
2016,1,9,12,0,934.0,87.0,6.9,9.0,643.0,588.83,488.97
2016,1,9,12,15,936.0,87.0,6.85,9.0,650.0,612.01,509.24
2016,1,9,12,30,938.0,87.0,6.8,9.0,657.0,632.3,526.85
2016,1,9,12,45,937.0,87.5,6.75,9.5,655.5,648.33,539.75
2016,1,9,13,0,936.0,88.0,6.7,10.0,654.0,661.23,549.91
2016,1,9,13,15,599.0,179.5,6.65,10.0,539.5,557.64,463.29
2016,1,9,13,30,262.0,271.0,6.6,10.0,425.0,440.43,363.82
2016,1,9,13,45,286.0,258.0,6.55,10.0,422.0,445.32,368.96
2016,1,9,14,0,310.0,245.0,6.5,10.0,419.0,449.01,372.86
2016,1,9,14,15,315.0,232.0,6.45,9.5,402.0,439.5,366.44
2016,1,9,14,30,320.0,219.0,6.4,9.0,385.0,428.63,358.86
2016,1,9,14,45,284.5,209.5,6.4,9.0,350.5,395.8,331.91
2016,1,9,15,0,249.0,200.0,6.4,9.0,316.0,362.87,304.69
2016,1,9,15,15,230.5,184.0,6.25,8.5,284.5,332.74,280.3
2016,1,9,15,30,212.0,168.0,6.1,8.0,253.0,296.68,250.63
2016,1,9,15,45,200.0,151.5,6.0,8.0,224.0,269.24,227.42
2016,1,9,16,0,188.0,135.0,5.9,8.0,195.0,241.76,203.79
2016,1,9,16,15,176.5,115.0,5.55,7.5,164.5,210.44,176.73
2016,1,9,16,30,165.0,95.0,5.2,7.0,134.0,184.53,153.67
2016,1,9,16,45,143.0,75.0,4.9,6.5,103.5,149.0,121.85
2016,1,9,17,0,121.0,55.0,4.6,6.0,73.0,114.37,90.33
2016,1,9,17,15,60.5,37.0,4.35,5.5,46.0,66.14,47.01
2016,1,9,17,30,0.0,19.0,4.1,5.0,19.0,19.24,0.0
2016,1,9,17,45,0.0,9.5,3.9,4.5,9.5,9.34,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,185.5,14.0,2.7,-0.5,29.5,13.76,0.0
2016,1,10,8,0,371.0,28.0,3.0,0.0,59.0,22.07,12.39
2016,1,10,8,15,478.0,38.0,3.1,0.5,106.0,28.65,20.46
2016,1,10,8,30,585.0,48.0,3.2,1.0,153.0,34.91,26.75
2016,1,10,8,45,649.5,54.5,3.3,1.5,202.5,47.12,29.67
2016,1,10,9,0,714.0,61.0,3.4,2.0,252.0,94.79,52.58
2016,1,10,9,15,754.0,65.5,3.35,2.5,300.0,140.1,84.0
2016,1,10,9,30,794.0,70.0,3.3,3.0,348.0,188.5,123.98
2016,1,10,9,45,822.5,73.0,3.25,3.5,392.0,235.84,166.54
2016,1,10,10,0,851.0,76.0,3.2,4.0,436.0,284.48,211.35
2016,1,10,10,15,870.0,78.5,3.05,4.5,474.0,330.8,254.42
2016,1,10,10,30,889.0,81.0,2.9,5.0,512.0,376.98,296.66
2016,1,10,10,45,902.5,83.0,2.8,5.5,543.0,420.18,335.61
2016,1,10,11,0,916.0,85.0,2.7,6.0,574.0,464.11,373.99
2016,1,10,11,15,924.5,86.0,2.55,6.0,598.0,501.33,406.59
2016,1,10,11,30,933.0,87.0,2.4,6.0,622.0,536.59,436.71
2016,1,10,11,45,935.5,89.0,2.3,6.5,637.0,567.61,462.02
2016,1,10,12,0,938.0,91.0,2.2,7.0,652.0,596.01,484.52
2016,1,10,12,15,940.0,91.5,2.1,7.0,659.0,619.92,503.87
2016,1,10,12,30,942.0,92.0,2.0,7.0,666.0,640.94,520.57
2016,1,10,12,45,941.0,92.0,1.9,7.5,664.0,656.68,531.96
2016,1,10,13,0,940.0,92.0,1.8,8.0,662.0,669.26,540.67
2016,1,10,13,15,936.0,91.0,1.7,8.0,651.5,675.77,545.61
2016,1,10,13,30,932.0,90.0,1.6,8.0,641.0,679.0,547.98
2016,1,10,13,45,923.0,90.0,1.55,8.5,622.0,676.88,545.63
2016,1,10,14,0,914.0,90.0,1.5,9.0,603.0,673.52,542.26
2016,1,10,14,15,903.0,88.0,1.5,8.5,576.5,661.93,535.15
2016,1,10,14,30,892.0,86.0,1.5,8.0,550.0,647.31,525.66
2016,1,10,14,45,878.5,83.5,1.5,8.0,517.0,627.75,511.32
2016,1,10,15,0,865.0,81.0,1.5,8.0,484.0,605.52,494.69
2016,1,10,15,15,843.0,78.0,1.45,7.5,444.0,575.4,472.16
2016,1,10,15,30,821.0,75.0,1.4,7.0,404.0,543.34,447.58
2016,1,10,15,45,789.0,71.5,1.4,7.0,359.0,503.79,415.93
2016,1,10,16,0,757.0,68.0,1.4,7.0,314.0,463.38,382.68
2016,1,10,16,15,710.5,62.5,1.25,6.5,265.5,413.47,340.78
2016,1,10,16,30,664.0,57.0,1.1,6.0,217.0,366.94,300.24
2016,1,10,16,45,588.0,50.0,1.0,5.5,168.0,306.06,247.04
2016,1,10,17,0,512.0,43.0,0.9,5.0,119.0,249.22,195.77
2016,1,10,17,15,256.0,38.0,0.95,4.5,76.0,141.49,104.2
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,39.77,1.14
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,16.22,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,61.5,15.0,1.1,0.5,20.0,14.74,0.0
2016,1,11,8,0,123.0,30.0,1.2,1.0,40.0,24.94,14.73
2016,1,11,8,15,167.0,49.0,1.25,1.5,73.0,39.8,30.51
2016,1,11,8,30,211.0,68.0,1.3,2.0,106.0,54.14,44.35
2016,1,11,8,45,237.0,86.5,1.4,3.0,141.0,71.66,55.28
2016,1,11,9,0,263.0,105.0,1.5,4.0,176.0,103.1,75.6
2016,1,11,9,15,288.5,119.0,1.5,4.5,209.5,133.41,98.19
2016,1,11,9,30,314.0,133.0,1.5,5.0,243.0,165.85,124.49
2016,1,11,9,45,384.0,139.0,1.55,6.0,290.0,200.12,151.4
2016,1,11,10,0,454.0,145.0,1.6,7.0,337.0,243.02,186.41
2016,1,11,10,15,648.0,117.0,1.55,7.0,417.5,297.99,229.37
2016,1,11,10,30,842.0,89.0,1.5,7.0,498.0,369.04,286.85
2016,1,11,10,45,854.0,91.5,1.5,7.5,528.0,410.44,323.26
2016,1,11,11,0,866.0,94.0,1.5,8.0,558.0,450.75,357.95
2016,1,11,11,15,697.0,145.0,1.45,8.5,529.0,452.54,361.84
2016,1,11,11,30,528.0,196.0,1.4,9.0,500.0,442.32,354.81
2016,1,11,11,45,370.0,239.5,1.4,9.5,455.0,419.51,336.94
2016,1,11,12,0,212.0,283.0,1.4,10.0,410.0,386.74,310.2
2016,1,11,12,15,208.0,288.5,1.4,10.0,414.5,396.83,318.51
2016,1,11,12,30,204.0,294.0,1.4,10.0,419.0,406.14,325.88
2016,1,11,12,45,275.0,280.0,1.45,10.5,448.0,442.83,355.08
2016,1,11,13,0,346.0,266.0,1.5,11.0,477.0,478.47,383.14
2016,1,11,13,15,612.5,185.0,1.5,11.0,551.0,573.56,459.62
2016,1,11,13,30,879.0,104.0,1.5,11.0,625.0,663.59,530.29
2016,1,11,13,45,564.0,181.0,1.5,11.0,511.5,546.95,438.8
2016,1,11,14,0,249.0,258.0,1.5,11.0,398.0,420.73,338.48
2016,1,11,14,15,224.5,248.0,1.45,11.0,370.5,396.09,320.18
2016,1,11,14,30,200.0,238.0,1.4,11.0,343.0,370.89,300.59
2016,1,11,14,45,514.0,162.0,1.4,11.0,408.5,491.23,399.77
2016,1,11,15,0,828.0,86.0,1.4,11.0,474.0,591.19,478.99
2016,1,11,15,15,805.5,83.0,1.3,11.0,434.5,561.45,454.65
