Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,30,555.0,58.0,1.9,13.0,175.0,41.77,31.77
2016,2,1,8,45,277.5,70.0,2.1,14.0,128.5,62.49,41.05
2016,2,1,9,0,0.0,82.0,2.3,15.0,82.0,77.74,60.44
2016,2,1,9,15,14.0,116.5,2.6,15.5,122.5,110.83,87.31
2016,2,1,9,30,28.0,151.0,2.9,16.0,163.0,142.15,112.31
2016,2,1,9,45,99.0,179.5,3.25,17.0,225.5,186.71,145.75
2016,2,1,10,0,170.0,208.0,3.6,18.0,288.0,235.6,183.03
2016,2,1,10,15,519.5,148.0,3.9,18.5,419.5,305.21,232.61
2016,2,1,10,30,869.0,88.0,4.2,19.0,551.0,409.07,312.39
2016,2,1,10,45,883.0,89.5,4.5,19.5,584.5,453.69,350.75
2016,2,1,11,0,897.0,91.0,4.8,20.0,618.0,499.33,389.18
2016,2,1,11,15,905.5,92.5,5.05,20.0,643.5,538.7,422.77
2016,2,1,11,30,914.0,94.0,5.3,20.0,669.0,576.19,454.34
2016,2,1,11,45,915.5,96.5,5.55,20.5,686.0,608.65,480.63
2016,2,1,12,0,917.0,99.0,5.8,21.0,703.0,638.47,504.42
2016,2,1,12,15,919.5,99.5,5.95,21.0,712.0,664.22,525.53
2016,2,1,12,30,922.0,100.0,6.1,21.0,721.0,687.11,544.25
2016,2,1,12,45,920.5,100.5,6.35,21.5,721.0,704.45,557.81
2016,2,1,13,0,919.0,101.0,6.6,22.0,721.0,718.62,568.84
2016,2,1,13,15,916.0,101.0,6.75,22.0,712.0,728.06,577.01
2016,2,1,13,30,913.0,101.0,6.9,22.0,703.0,734.23,582.37
2016,2,1,13,45,905.5,100.5,7.05,22.0,685.5,733.51,582.71
2016,2,1,14,0,898.0,100.0,7.2,22.0,668.0,729.53,580.74
2016,2,1,14,15,888.0,98.5,7.2,22.0,642.5,722.11,575.91
2016,2,1,14,30,878.0,97.0,7.2,22.0,617.0,709.29,567.12
2016,2,1,14,45,859.5,96.5,7.2,22.0,583.5,688.85,552.04
2016,2,1,15,0,841.0,96.0,7.2,22.0,550.0,665.79,534.81
2016,2,1,15,15,821.0,93.0,6.9,21.5,510.0,636.67,513.16
2016,2,1,15,30,801.0,90.0,6.6,21.0,470.0,605.44,489.55
2016,2,1,15,45,763.0,89.0,6.3,21.0,423.5,565.68,457.76
2016,2,1,16,0,725.0,88.0,6.0,21.0,377.0,523.78,423.89
2016,2,1,16,15,684.5,82.5,5.45,20.5,328.0,475.28,384.69
2016,2,1,16,30,644.0,77.0,4.9,20.0,279.0,427.2,344.94
2016,2,1,16,45,577.5,70.5,4.4,19.5,228.0,366.5,294.24
2016,2,1,17,0,511.0,64.0,3.9,19.0,177.0,308.93,245.03
2016,2,1,17,15,418.0,53.0,3.75,18.5,129.0,239.82,186.01
2016,2,1,17,30,325.0,42.0,3.6,18.0,81.0,177.27,131.15
2016,2,1,17,45,162.5,21.0,3.45,17.5,40.5,85.5,43.81
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,238.0,16.5,3.15,8.0,43.5,12.21,0.74
2016,2,2,8,0,476.0,33.0,3.5,9.0,87.0,25.07,16.16
2016,2,2,8,15,573.0,41.0,3.75,10.0,139.5,32.32,23.27
2016,2,2,8,30,670.0,49.0,4.0,11.0,192.0,37.06,27.79
2016,2,2,8,45,725.0,54.5,4.3,12.0,245.5,69.42,35.75
2016,2,2,9,0,780.0,60.0,4.6,13.0,299.0,118.92,63.75
2016,2,2,9,15,816.0,63.5,4.95,13.5,351.0,168.95,101.61
2016,2,2,9,30,852.0,67.0,5.3,14.0,403.0,221.74,146.49
2016,2,2,9,45,875.0,70.5,5.7,14.5,449.5,273.76,193.42
2016,2,2,10,0,898.0,74.0,6.1,15.0,496.0,329.69,244.05
2016,2,2,10,15,915.5,76.5,6.05,15.5,537.5,380.1,289.7
2016,2,2,10,30,933.0,79.0,6.0,16.0,579.0,430.17,334.15
2016,2,2,10,45,943.5,81.5,5.95,16.5,613.0,476.67,374.75
2016,2,2,11,0,954.0,84.0,5.9,17.0,647.0,521.75,413.09
2016,2,2,11,15,962.0,85.0,5.85,17.0,673.5,562.5,447.88
2016,2,2,11,30,970.0,86.0,5.8,17.0,700.0,601.18,480.27
2016,2,2,11,45,973.5,88.0,5.8,17.0,718.0,636.02,509.11
2016,2,2,12,0,977.0,90.0,5.8,17.0,736.0,668.17,535.33
2016,2,2,12,15,979.0,90.5,5.7,17.0,745.0,695.07,556.85
2016,2,2,12,30,981.0,91.0,5.6,17.0,754.0,718.92,575.67
2016,2,2,12,45,980.5,91.0,5.55,17.5,754.0,737.45,589.27
2016,2,2,13,0,980.0,91.0,5.5,18.0,754.0,752.63,599.87
2016,2,2,13,15,977.0,90.5,5.4,18.0,745.5,762.18,606.71
2016,2,2,13,30,974.0,90.0,5.3,18.0,737.0,768.25,611.09
2016,2,2,13,45,968.5,89.0,5.25,18.0,719.0,768.56,611.57
2016,2,2,14,0,963.0,88.0,5.2,18.0,701.0,765.38,609.62
2016,2,2,14,15,954.5,87.0,5.05,18.0,675.0,756.68,603.27
2016,2,2,14,30,946.0,86.0,4.9,18.0,649.0,744.66,594.6
2016,2,2,14,45,934.0,84.0,4.8,18.0,615.5,725.99,581.32
2016,2,2,15,0,922.0,82.0,4.7,18.0,582.0,704.33,565.68
2016,2,2,15,15,904.5,79.5,4.35,17.5,541.5,675.75,544.05
2016,2,2,15,30,887.0,77.0,4.0,17.0,501.0,647.84,522.92
2016,2,2,15,45,863.0,74.0,3.7,17.0,454.5,610.25,493.38
2016,2,2,16,0,839.0,71.0,3.4,17.0,408.0,571.06,462.1
2016,2,2,16,15,803.0,67.0,2.95,16.0,357.0,522.92,424.37
2016,2,2,16,30,767.0,63.0,2.5,15.0,306.0,474.57,385.25
2016,2,2,16,45,710.5,57.5,2.1,14.0,252.0,414.96,335.98
2016,2,2,17,0,654.0,52.0,1.7,13.0,198.0,357.43,286.67
2016,2,2,17,15,560.0,44.5,1.7,12.0,146.0,288.74,227.68
2016,2,2,17,30,466.0,37.0,1.7,11.0,94.0,223.85,169.67
2016,2,2,17,45,284.0,24.0,1.75,10.5,53.5,129.98,75.24
2016,2,2,18,0,102.0,11.0,1.8,10.0,13.0,38.11,0.0
2016,2,2,18,15,51.0,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,250.5,16.0,4.85,2.5,45.0,11.69,1.23
2016,2,3,8,0,501.0,32.0,5.2,3.0,90.0,26.23,17.69
2016,2,3,8,15,593.0,40.0,5.35,3.5,143.0,31.17,22.89
2016,2,3,8,30,685.0,48.0,5.5,4.0,196.0,35.96,27.6
2016,2,3,8,45,745.0,52.0,5.65,4.5,251.0,69.61,35.69
2016,2,3,9,0,805.0,56.0,5.8,5.0,306.0,119.52,64.95
2016,2,3,9,15,839.0,59.5,5.7,5.5,357.5,170.73,105.31
2016,2,3,9,30,873.0,63.0,5.6,6.0,409.0,227.84,155.54
2016,2,3,9,45,897.0,65.5,5.55,6.5,456.5,280.29,204.23
2016,2,3,10,0,921.0,68.0,5.5,7.0,504.0,333.52,253.96
2016,2,3,10,15,936.5,70.0,5.45,7.5,545.0,383.89,301.0
2016,2,3,10,30,952.0,72.0,5.4,8.0,586.0,433.7,346.55
2016,2,3,10,45,963.0,73.5,5.4,8.5,620.0,480.31,388.45
2016,2,3,11,0,974.0,75.0,5.4,9.0,654.0,525.47,428.01
2016,2,3,11,15,981.0,76.5,5.35,9.5,680.5,566.93,463.43
2016,2,3,11,30,988.0,78.0,5.3,10.0,707.0,606.22,496.12
2016,2,3,11,45,989.5,80.0,5.3,10.5,724.0,640.49,524.16
2016,2,3,12,0,991.0,82.0,5.3,11.0,741.0,671.9,549.28
2016,2,3,12,15,993.0,82.5,5.2,11.0,750.5,699.14,571.38
2016,2,3,12,30,995.0,83.0,5.1,11.0,760.0,723.28,590.67
2016,2,3,12,45,993.5,83.5,5.1,11.5,760.0,741.88,604.72
2016,2,3,13,0,992.0,84.0,5.1,12.0,760.0,757.06,615.18
2016,2,3,13,15,989.5,83.5,5.05,12.0,751.0,767.06,622.66
2016,2,3,13,30,987.0,83.0,5.0,12.0,742.0,773.53,627.62
2016,2,3,13,45,981.0,83.0,4.95,12.0,724.5,774.53,628.61
2016,2,3,14,0,975.0,83.0,4.9,12.0,707.0,772.01,627.11
2016,2,3,14,15,967.5,81.5,4.85,12.0,681.5,763.39,621.14
2016,2,3,14,30,960.0,80.0,4.8,12.0,656.0,751.36,612.77
2016,2,3,14,45,946.5,79.0,4.8,12.0,622.0,732.52,599.55
2016,2,3,15,0,933.0,78.0,4.8,12.0,588.0,710.69,584.1
2016,2,3,15,15,917.0,76.0,4.7,11.5,547.5,683.34,564.25
2016,2,3,15,30,901.0,74.0,4.6,11.0,507.0,653.5,541.87
2016,2,3,15,45,877.0,71.5,4.5,11.0,460.5,619.13,514.36
2016,2,3,16,0,853.0,69.0,4.4,11.0,414.0,580.03,482.63
2016,2,3,16,15,819.5,65.0,3.95,10.0,363.0,532.69,444.24
2016,2,3,16,30,786.0,61.0,3.5,9.0,312.0,484.97,404.74
2016,2,3,16,45,733.5,56.0,3.05,8.5,258.5,426.97,354.78
2016,2,3,17,0,681.0,51.0,2.6,8.0,205.0,370.73,304.68
2016,2,3,17,15,594.5,43.0,2.45,7.0,152.5,299.85,242.08
2016,2,3,17,30,508.0,35.0,2.3,6.0,100.0,234.58,182.08
2016,2,3,17,45,339.0,23.5,2.2,5.5,58.0,148.63,92.71
2016,2,3,18,0,170.0,12.0,2.1,5.0,16.0,57.84,0.0
2016,2,3,18,15,85.0,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,262.0,16.0,1.2,2.0,47.0,12.52,2.35
2016,2,4,8,0,524.0,32.0,1.3,3.0,94.0,26.07,17.69
2016,2,4,8,15,612.5,39.5,1.3,4.0,147.5,30.53,22.36
2016,2,4,8,30,701.0,47.0,1.3,5.0,201.0,34.88,26.59
2016,2,4,8,45,752.5,52.5,1.35,6.0,255.0,72.12,36.67
2016,2,4,9,0,804.0,58.0,1.4,7.0,309.0,123.16,67.15
2016,2,4,9,15,838.0,61.5,1.45,7.5,361.0,174.47,107.13
2016,2,4,9,30,872.0,65.0,1.5,8.0,413.0,228.3,153.6
2016,2,4,9,45,895.0,68.0,1.6,8.5,460.5,284.43,204.1
2016,2,4,10,0,918.0,71.0,1.7,9.0,508.0,337.88,252.51
2016,2,4,10,15,934.0,73.0,1.8,9.5,549.5,388.45,298.11
2016,2,4,10,30,950.0,75.0,1.9,10.0,591.0,438.49,342.24
2016,2,4,10,45,962.0,76.5,2.0,10.5,625.5,485.58,382.93
2016,2,4,11,0,974.0,78.0,2.1,11.0,660.0,531.3,421.4
2016,2,4,11,15,982.0,79.0,2.1,11.0,687.0,572.92,456.12
2016,2,4,11,30,990.0,80.0,2.1,11.0,714.0,612.41,488.34
2016,2,4,11,45,986.0,85.5,2.15,11.5,730.5,647.09,515.39
2016,2,4,12,0,982.0,91.0,2.2,12.0,747.0,678.63,539.45
2016,2,4,12,15,984.5,91.0,2.15,12.0,756.5,705.63,560.2
2016,2,4,12,30,987.0,91.0,2.1,12.0,766.0,729.54,578.33
2016,2,4,12,45,990.0,90.0,2.1,12.5,767.5,749.6,592.68
2016,2,4,13,0,993.0,89.0,2.1,13.0,769.0,766.36,603.67
2016,2,4,13,15,991.0,88.5,2.0,13.0,760.0,776.8,610.41
2016,2,4,13,30,989.0,88.0,1.9,13.0,751.0,783.7,614.74
2016,2,4,13,45,985.5,86.0,1.85,13.0,734.0,784.44,615.25
2016,2,4,14,0,982.0,84.0,1.8,13.0,717.0,781.6,613.41
2016,2,4,14,15,974.0,83.0,1.75,13.0,691.0,773.14,607.73
2016,2,4,14,30,966.0,82.0,1.7,13.0,665.0,761.26,599.79
2016,2,4,14,45,945.0,83.5,1.65,13.0,629.5,739.93,585.18
2016,2,4,15,0,924.0,85.0,1.6,13.0,594.0,715.83,568.68
2016,2,4,15,15,907.0,82.5,1.45,12.5,553.0,690.53,550.52
2016,2,4,15,30,890.0,80.0,1.3,12.0,512.0,659.74,527.98
2016,2,4,15,45,866.5,77.0,1.2,12.0,465.0,622.2,499.5
2016,2,4,16,0,843.0,74.0,1.1,12.0,418.0,583.0,469.23
2016,2,4,16,15,808.5,69.5,1.0,11.5,367.0,534.71,432.1
2016,2,4,16,30,774.0,65.0,0.9,11.0,316.0,486.08,393.56
2016,2,4,16,45,721.5,59.5,0.85,10.5,262.0,427.69,346.27
2016,2,4,17,0,669.0,54.0,0.8,10.0,208.0,371.04,298.48
2016,2,4,17,15,581.5,46.0,0.9,9.0,155.0,303.13,240.9
2016,2,4,17,30,494.0,38.0,1.0,8.0,102.0,238.39,183.39
2016,2,4,17,45,329.5,25.5,1.15,7.0,59.5,149.75,96.44
2016,2,4,18,0,165.0,13.0,1.3,6.0,17.0,57.98,0.0
2016,2,4,18,15,82.5,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,225.0,18.5,2.25,3.0,45.5,13.73,3.64
2016,2,5,8,0,450.0,37.0,2.6,4.0,91.0,28.4,19.71
2016,2,5,8,15,541.0,45.5,2.6,4.5,142.5,33.07,24.62
2016,2,5,8,30,632.0,54.0,2.6,5.0,194.0,37.56,29.03
2016,2,5,8,45,682.5,61.0,2.65,6.0,247.0,75.06,40.44
2016,2,5,9,0,733.0,68.0,2.7,7.0,300.0,127.28,73.57
2016,2,5,9,15,769.5,72.5,3.15,8.0,350.5,176.27,111.9
2016,2,5,9,30,806.0,77.0,3.6,9.0,401.0,228.17,156.66
2016,2,5,9,45,828.0,81.5,4.05,10.0,447.5,279.01,202.69
2016,2,5,10,0,850.0,86.0,4.5,11.0,494.0,330.68,249.66
2016,2,5,10,15,868.0,88.5,4.45,11.0,534.5,379.67,294.56
2016,2,5,10,30,886.0,91.0,4.4,11.0,575.0,428.53,338.53
2016,2,5,10,45,897.5,93.5,4.4,11.5,609.0,474.19,378.41
2016,2,5,11,0,909.0,96.0,4.4,12.0,643.0,518.65,416.22
2016,2,5,11,15,710.0,164.0,4.35,12.5,602.0,515.14,414.42
2016,2,5,11,30,511.0,232.0,4.3,13.0,561.0,496.9,399.4
2016,2,5,11,45,548.5,225.0,4.25,13.5,587.0,530.45,426.07
2016,2,5,12,0,586.0,218.0,4.2,14.0,613.0,564.42,452.48
2016,2,5,12,15,582.5,223.0,4.15,14.0,620.0,584.26,468.04
2016,2,5,12,30,579.0,228.0,4.1,14.0,627.0,602.12,481.98
2016,2,5,12,45,579.5,228.0,4.05,14.0,627.5,615.74,492.75
2016,2,5,13,0,580.0,228.0,4.0,14.0,628.0,627.37,501.93
2016,2,5,13,15,600.0,218.0,3.95,14.0,627.5,640.48,512.67
2016,2,5,13,30,620.0,208.0,3.9,14.0,627.0,653.33,523.14
2016,2,5,13,45,769.5,155.5,3.9,14.0,662.5,710.82,569.83
2016,2,5,14,0,919.0,103.0,3.9,14.0,698.0,760.71,608.99
2016,2,5,14,15,910.5,101.5,3.85,14.0,672.5,754.36,604.53
2016,2,5,14,30,902.0,100.0,3.8,14.0,647.0,742.38,596.39
2016,2,5,14,45,877.5,102.0,3.75,14.0,612.0,720.04,580.63
2016,2,5,15,0,853.0,104.0,3.7,14.0,577.0,695.15,562.16
2016,2,5,15,15,834.5,101.0,3.55,13.5,536.5,666.55,541.51
2016,2,5,15,30,816.0,98.0,3.4,13.0,496.0,635.71,518.8
2016,2,5,15,45,789.0,94.0,3.3,13.0,450.0,596.58,488.47
2016,2,5,16,0,762.0,90.0,3.2,13.0,404.0,558.52,458.34
2016,2,5,16,15,724.5,84.5,2.75,12.0,354.0,509.94,419.91
2016,2,5,16,30,687.0,79.0,2.3,11.0,304.0,461.45,380.43
2016,2,5,16,45,629.5,72.0,1.9,10.5,251.5,402.04,330.4
2016,2,5,17,0,572.0,65.0,1.5,10.0,199.0,345.02,280.93
2016,2,5,17,15,484.0,54.5,1.5,9.0,148.0,274.67,220.65
2016,2,5,17,30,396.0,44.0,1.5,8.0,97.0,210.38,163.55
2016,2,5,17,45,249.0,28.5,1.5,7.5,56.5,128.85,85.63
2016,2,5,18,0,102.0,13.0,1.5,7.0,16.0,41.04,0.0
2016,2,5,18,15,51.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,65.0,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,130.0,11.0,5.5,4.0,13.0,10.81,0.0
2016,2,6,7,45,302.5,23.5,5.65,4.5,54.0,18.33,7.29
2016,2,6,8,0,475.0,36.0,5.8,5.0,95.0,27.27,18.64
2016,2,6,8,15,566.0,44.5,6.2,5.5,147.5,32.02,23.53
2016,2,6,8,30,657.0,53.0,6.6,6.0,200.0,40.18,31.27
2016,2,6,8,45,712.5,58.5,7.0,7.0,254.5,79.38,42.43
2016,2,6,9,0,768.0,64.0,7.4,8.0,309.0,129.04,73.26
2016,2,6,9,15,803.5,68.0,7.5,8.5,360.5,179.45,113.49
2016,2,6,9,30,839.0,72.0,7.6,9.0,412.0,232.6,160.31
2016,2,6,9,45,867.5,74.0,7.75,9.5,460.5,284.58,208.25
2016,2,6,10,0,896.0,76.0,7.9,10.0,509.0,341.05,260.31
2016,2,6,10,15,913.0,78.0,7.85,10.5,550.5,391.24,306.9
2016,2,6,10,30,930.0,80.0,7.8,11.0,592.0,441.04,352.23
2016,2,6,10,45,945.0,80.5,7.75,11.5,627.0,487.93,394.15
2016,2,6,11,0,960.0,81.0,7.7,12.0,662.0,533.71,434.1
2016,2,6,11,15,968.5,82.5,7.6,12.0,689.0,575.76,470.83
2016,2,6,11,30,977.0,84.0,7.5,12.0,716.0,615.75,505.11
2016,2,6,11,45,981.0,85.0,7.45,12.0,734.5,650.41,534.57
2016,2,6,12,0,985.0,86.0,7.4,12.0,753.0,682.35,561.33
2016,2,6,12,15,988.0,86.5,7.25,12.0,762.5,710.3,584.29
2016,2,6,12,30,991.0,87.0,7.1,12.0,772.0,735.19,604.47
2016,2,6,12,45,992.0,86.5,7.0,12.5,773.0,754.55,618.61
2016,2,6,13,0,993.0,86.0,6.9,13.0,774.0,770.55,629.49
2016,2,6,13,15,990.5,86.0,6.75,13.0,765.5,781.18,637.33
2016,2,6,13,30,988.0,86.0,6.6,13.0,757.0,788.27,642.58
2016,2,6,13,45,984.0,84.5,6.45,13.0,739.5,789.18,643.22
2016,2,6,14,0,980.0,83.0,6.3,13.0,722.0,786.51,641.3
2016,2,6,14,15,972.5,82.0,6.15,13.0,696.5,778.36,635.33
2016,2,6,14,30,965.0,81.0,6.0,13.0,671.0,766.8,626.9
2016,2,6,14,45,946.0,82.5,5.85,13.0,636.0,746.7,612.04
2016,2,6,15,0,927.0,84.0,5.7,13.0,601.0,723.77,595.1
2016,2,6,15,15,911.0,81.5,5.45,12.5,560.0,695.83,574.68
2016,2,6,15,30,895.0,79.0,5.2,12.0,519.0,668.57,553.8
2016,2,6,15,45,874.0,75.5,5.0,12.0,473.0,631.68,524.22
2016,2,6,16,0,853.0,72.0,4.8,12.0,427.0,592.98,492.72
2016,2,6,16,15,820.0,68.0,4.2,11.0,375.5,545.49,453.99
2016,2,6,16,30,787.0,64.0,3.6,10.0,324.0,497.56,414.29
2016,2,6,16,45,740.5,58.0,3.05,9.5,270.5,440.69,365.57
2016,2,6,17,0,694.0,52.0,2.5,9.0,217.0,385.17,316.36
2016,2,6,17,15,612.0,44.5,2.25,8.0,163.5,315.15,254.86
2016,2,6,17,30,530.0,37.0,2.0,7.0,110.0,250.3,195.71
2016,2,6,17,45,378.5,25.5,1.8,6.0,65.5,169.51,116.42
2016,2,6,18,0,227.0,14.0,1.6,5.0,21.0,77.37,0.0
2016,2,6,18,15,113.5,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,7.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,0.0,14.0,3.0,2.0,14.0,13.76,0.0
2016,2,7,7,45,216.5,27.5,3.05,2.5,55.0,21.47,10.29
2016,2,7,8,0,433.0,41.0,3.1,3.0,96.0,31.92,23.07
2016,2,7,8,15,524.5,50.5,3.15,4.0,148.0,37.27,28.56
2016,2,7,8,30,616.0,60.0,3.2,5.0,200.0,42.41,33.5
2016,2,7,8,45,682.0,64.5,3.3,6.0,255.0,81.56,44.67
2016,2,7,9,0,748.0,69.0,3.4,7.0,310.0,133.61,77.94
2016,2,7,9,15,783.5,73.5,3.55,7.5,361.5,183.55,117.88
2016,2,7,9,30,819.0,78.0,3.7,8.0,413.0,236.31,164.04
2016,2,7,9,45,848.0,80.0,3.9,9.0,461.0,287.57,210.4
2016,2,7,10,0,877.0,82.0,4.1,10.0,509.0,340.3,258.1
2016,2,7,10,15,894.0,84.5,4.25,10.5,550.0,390.41,303.75
2016,2,7,10,30,911.0,87.0,4.4,11.0,591.0,442.87,350.28
2016,2,7,10,45,924.0,88.5,4.6,12.0,625.5,489.2,390.32
2016,2,7,11,0,937.0,90.0,4.8,13.0,660.0,534.33,428.28
2016,2,7,11,15,945.0,91.5,4.9,13.5,687.0,575.44,462.68
2016,2,7,11,30,953.0,93.0,5.0,14.0,714.0,614.53,494.66
2016,2,7,11,45,954.5,95.5,5.1,14.5,731.0,648.58,522.02
2016,2,7,12,0,956.0,98.0,5.2,15.0,748.0,679.87,546.69
2016,2,7,12,15,958.5,98.5,5.2,15.5,757.5,706.94,567.39
2016,2,7,12,30,961.0,99.0,5.2,16.0,767.0,731.03,585.45
2016,2,7,12,45,964.0,97.5,5.2,16.5,768.0,750.35,599.57
2016,2,7,13,0,967.0,96.0,5.2,17.0,769.0,766.45,610.38
2016,2,7,13,15,964.0,95.5,5.1,17.0,760.5,776.04,617.15
2016,2,7,13,30,961.0,95.0,5.0,17.0,752.0,782.16,621.49
2016,2,7,13,45,958.5,93.0,4.95,17.5,735.0,783.59,621.57
2016,2,7,14,0,956.0,91.0,4.9,18.0,718.0,781.54,619.24
2016,2,7,14,15,948.0,89.5,4.75,18.0,692.0,772.64,612.71
2016,2,7,14,30,940.0,88.0,4.6,18.0,666.0,760.4,603.88
2016,2,7,14,45,927.5,86.5,4.45,18.5,632.5,741.8,589.33
2016,2,7,15,0,915.0,85.0,4.3,19.0,599.0,720.22,572.74
2016,2,7,15,15,898.0,82.5,3.95,18.5,558.0,691.76,552.71
2016,2,7,15,30,881.0,80.0,3.6,18.0,517.0,664.08,532.15
2016,2,7,15,45,859.5,76.5,3.25,17.5,471.0,627.12,504.26
2016,2,7,16,0,838.0,73.0,2.9,17.0,425.0,588.42,474.48
2016,2,7,16,15,804.5,69.0,2.65,16.0,374.0,540.94,438.3
2016,2,7,16,30,771.0,65.0,2.4,15.0,323.0,493.1,400.64
2016,2,7,16,45,720.0,59.5,2.2,14.0,269.0,434.92,353.55
2016,2,7,17,0,669.0,54.0,2.0,13.0,215.0,378.43,305.99
2016,2,7,17,15,586.5,46.5,2.0,12.0,162.0,311.91,248.92
2016,2,7,17,30,504.0,39.0,2.0,11.0,109.0,248.4,192.31
2016,2,7,17,45,349.0,27.0,2.0,10.5,65.5,162.68,112.25
2016,2,7,18,0,194.0,15.0,2.0,10.0,22.0,69.71,0.0
2016,2,7,18,15,97.0,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,7.0,4.15,3.5,7.0,0.0,0.0
2016,2,8,7,30,0.0,14.0,4.3,4.0,14.0,13.76,0.0
2016,2,8,7,45,191.5,27.0,4.45,5.0,51.5,20.98,10.31
2016,2,8,8,0,383.0,40.0,4.6,6.0,89.0,30.7,21.72
2016,2,8,8,15,456.5,49.5,4.9,6.5,135.0,36.1,27.2
2016,2,8,8,30,530.0,59.0,5.2,7.0,181.0,41.25,32.16
2016,2,8,8,45,571.0,67.0,5.55,8.0,227.5,79.64,45.51
2016,2,8,9,0,612.0,75.0,5.9,9.0,274.0,123.06,74.14
2016,2,8,9,15,614.5,89.0,5.9,9.5,316.0,169.44,112.9
2016,2,8,9,30,617.0,103.0,5.9,10.0,358.0,215.53,154.17
2016,2,8,9,45,553.0,135.0,5.95,10.5,382.0,259.98,196.94
2016,2,8,10,0,489.0,167.0,6.0,11.0,406.0,297.11,232.4
2016,2,8,10,15,452.5,192.5,5.95,11.0,428.0,331.79,264.33
2016,2,8,10,30,416.0,218.0,5.9,11.0,450.0,362.6,292.01
2016,2,8,10,45,520.0,197.5,5.9,11.5,504.5,410.05,331.39
2016,2,8,11,0,624.0,177.0,5.9,12.0,559.0,464.67,376.65
2016,2,8,11,15,806.0,127.0,5.95,12.5,641.5,538.82,437.84
2016,2,8,11,30,988.0,77.0,6.0,13.0,724.0,621.87,505.69
2016,2,8,11,45,987.5,80.5,6.1,13.5,741.5,656.75,533.89
2016,2,8,12,0,987.0,84.0,6.2,14.0,759.0,688.65,559.32
2016,2,8,12,15,989.5,84.5,6.2,14.0,769.0,716.43,582.0
2016,2,8,12,30,992.0,85.0,6.2,14.0,779.0,741.12,601.99
2016,2,8,12,45,995.0,84.0,6.25,14.5,780.0,761.41,616.47
2016,2,8,13,0,998.0,83.0,6.3,15.0,781.0,778.38,628.34
2016,2,8,13,15,996.0,82.5,6.25,15.0,772.5,788.92,636.28
2016,2,8,13,30,994.0,82.0,6.2,15.0,764.0,795.89,641.67
2016,2,8,13,45,992.0,80.0,6.2,15.0,747.5,797.69,643.51
2016,2,8,14,0,990.0,78.0,6.2,15.0,731.0,795.88,642.81
2016,2,8,14,15,983.0,76.5,6.15,15.0,705.0,787.44,637.05
2016,2,8,14,30,976.0,75.0,6.1,15.0,679.0,775.51,628.8
2016,2,8,14,45,968.5,72.5,6.1,15.0,646.0,758.75,617.19
2016,2,8,15,0,961.0,70.0,6.1,15.0,613.0,738.72,603.16
2016,2,8,15,15,946.5,68.0,5.95,14.5,572.5,711.45,584.16
2016,2,8,15,30,932.0,66.0,5.8,14.0,532.0,681.5,562.61
2016,2,8,15,45,913.5,63.0,5.7,14.0,485.5,645.48,534.2
2016,2,8,16,0,895.0,60.0,5.6,14.0,439.0,607.46,503.66
2016,2,8,16,15,865.5,57.0,5.1,13.0,387.5,561.52,466.8
2016,2,8,16,30,836.0,54.0,4.6,12.0,336.0,514.94,428.3
2016,2,8,16,45,792.0,49.5,4.1,11.5,281.5,462.06,382.6
2016,2,8,17,0,748.0,45.0,3.6,11.0,227.0,407.17,334.15
2016,2,8,17,15,672.5,39.0,3.3,10.0,173.0,338.92,274.03
2016,2,8,17,30,597.0,33.0,3.0,9.0,119.0,275.42,215.76
2016,2,8,17,45,449.0,24.0,2.7,8.0,72.5,190.22,134.72
2016,2,8,18,0,301.0,15.0,2.4,7.0,26.0,100.99,0.0
2016,2,8,18,15,150.5,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,0.0,18.0,3.3,4.0,18.0,17.69,0.0
2016,2,9,7,45,274.0,25.5,3.55,5.0,61.5,19.78,9.84
2016,2,9,8,0,548.0,33.0,3.8,6.0,105.0,26.23,17.81
2016,2,9,8,15,629.0,39.5,3.7,7.0,158.5,29.74,21.42
2016,2,9,8,30,710.0,46.0,3.6,8.0,212.0,34.02,25.48
2016,2,9,8,45,758.5,50.0,3.5,9.0,266.0,80.06,38.96
2016,2,9,9,0,807.0,54.0,3.4,10.0,320.0,130.78,71.66
2016,2,9,9,15,838.5,57.5,3.6,11.0,371.0,186.27,116.48
2016,2,9,9,30,870.0,61.0,3.8,12.0,422.0,240.34,163.63
2016,2,9,9,45,891.0,63.5,4.05,13.0,469.0,292.61,210.94
2016,2,9,10,0,912.0,66.0,4.3,14.0,516.0,345.41,258.6
2016,2,9,10,15,927.0,68.0,4.4,14.5,557.0,395.84,304.07
2016,2,9,10,30,942.0,70.0,4.5,15.0,598.0,445.7,348.02
2016,2,9,10,45,951.5,71.5,4.6,15.5,632.0,491.81,387.95
2016,2,9,11,0,961.0,73.0,4.7,16.0,666.0,536.37,425.58
2016,2,9,11,15,968.5,74.5,4.75,16.5,692.5,578.12,459.9
2016,2,9,11,30,976.0,76.0,4.8,17.0,719.0,617.74,491.7
2016,2,9,11,45,970.0,82.0,4.85,17.5,735.0,651.48,518.13
2016,2,9,12,0,964.0,88.0,4.9,18.0,751.0,682.0,541.51
2016,2,9,12,15,966.5,88.0,4.9,18.0,760.5,708.8,562.72
2016,2,9,12,30,969.0,88.0,4.9,18.0,770.0,732.56,581.37
2016,2,9,12,45,970.5,87.5,4.9,18.5,770.5,751.99,594.51
2016,2,9,13,0,972.0,87.0,4.9,19.0,771.0,768.13,605.18
2016,2,9,13,15,969.5,86.5,4.85,19.0,762.5,778.07,612.33
2016,2,9,13,30,967.0,86.0,4.8,19.0,754.0,784.52,617.07
2016,2,9,13,45,963.5,84.5,4.75,19.0,737.0,785.7,618.12
2016,2,9,14,0,960.0,83.0,4.7,19.0,720.0,783.37,616.78
2016,2,9,14,15,952.0,82.0,4.6,19.0,694.5,774.86,610.82
2016,2,9,14,30,944.0,81.0,4.5,19.0,669.0,762.98,602.56
2016,2,9,14,45,930.0,80.5,4.45,19.0,635.0,744.2,589.61
2016,2,9,15,0,916.0,80.0,4.4,19.0,601.0,722.47,574.59
2016,2,9,15,15,900.0,77.5,4.05,18.5,560.5,694.44,554.92
2016,2,9,15,30,884.0,75.0,3.7,18.0,520.0,663.94,532.82
2016,2,9,15,45,864.0,71.5,3.4,18.0,474.5,630.83,507.02
2016,2,9,16,0,844.0,68.0,3.1,18.0,429.0,592.67,477.03
2016,2,9,16,15,812.5,64.5,2.7,17.0,378.0,546.42,441.54
2016,2,9,16,30,781.0,61.0,2.3,16.0,327.0,499.68,404.53
2016,2,9,16,45,736.0,56.0,1.9,15.0,274.0,444.32,359.44
2016,2,9,17,0,691.0,51.0,1.5,14.0,221.0,390.25,313.68
2016,2,9,17,15,613.5,44.0,1.5,13.0,168.5,321.91,255.93
2016,2,9,17,30,536.0,37.0,1.5,12.0,116.0,258.47,199.95
2016,2,9,17,45,393.5,26.5,1.5,11.5,71.0,179.25,126.92
2016,2,9,18,0,251.0,16.0,1.5,11.0,26.0,99.31,0.0
2016,2,9,18,15,125.5,8.0,1.45,11.0,13.0,7.86,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,18.68,0.0
2016,2,10,7,45,257.5,27.0,1.75,6.0,62.0,21.07,11.2
2016,2,10,8,0,515.0,35.0,2.0,7.0,105.0,28.05,19.43
2016,2,10,8,15,598.0,42.5,2.1,7.5,158.0,32.4,23.83
2016,2,10,8,30,681.0,50.0,2.2,8.0,211.0,39.48,30.48
2016,2,10,8,45,730.5,55.0,2.3,9.0,265.0,85.01,43.42
2016,2,10,9,0,780.0,60.0,2.4,10.0,319.0,135.42,76.53
2016,2,10,9,15,813.0,63.5,2.65,11.0,370.5,186.28,117.55
2016,2,10,9,30,846.0,67.0,2.9,12.0,422.0,239.61,163.94
2016,2,10,9,45,868.0,70.0,3.2,13.0,469.0,295.08,213.56
2016,2,10,10,0,890.0,73.0,3.5,14.0,516.0,347.74,260.66
2016,2,10,10,15,906.5,75.0,3.45,14.5,557.0,397.89,305.25
2016,2,10,10,30,923.0,77.0,3.4,15.0,598.0,447.64,348.34
2016,2,10,10,45,933.5,79.0,3.4,15.5,632.5,494.02,387.71
2016,2,10,11,0,944.0,81.0,3.4,16.0,667.0,538.98,424.8
2016,2,10,11,15,952.0,82.5,3.35,16.5,693.5,580.52,458.08
2016,2,10,11,30,960.0,84.0,3.3,17.0,720.0,620.0,488.84
2016,2,10,11,45,964.0,85.0,3.25,18.0,738.0,654.39,514.01
2016,2,10,12,0,968.0,86.0,3.2,19.0,756.0,686.1,536.44
2016,2,10,12,15,970.5,86.5,3.2,19.0,765.5,713.52,557.46
2016,2,10,12,30,973.0,87.0,3.2,19.0,775.0,737.9,575.82
2016,2,10,12,45,972.0,87.5,3.2,19.5,775.0,756.72,588.0
2016,2,10,13,0,971.0,88.0,3.2,20.0,775.0,772.18,597.85
2016,2,10,13,15,969.0,87.5,3.15,20.0,767.0,782.49,605.02
2016,2,10,13,30,967.0,87.0,3.1,20.0,759.0,789.31,609.86
2016,2,10,13,45,961.0,86.5,3.1,20.5,741.5,789.73,609.43
2016,2,10,14,0,955.0,86.0,3.1,21.0,724.0,786.65,606.71
2016,2,10,14,15,948.0,85.0,3.1,21.0,698.5,778.88,601.99
2016,2,10,14,30,941.0,84.0,3.1,21.0,673.0,767.74,595.04
2016,2,10,14,45,928.5,83.0,3.1,21.5,639.5,749.47,581.98
2016,2,10,15,0,916.0,82.0,3.1,22.0,606.0,728.21,566.91
2016,2,10,15,15,900.5,79.5,2.85,21.5,566.0,700.46,548.18
2016,2,10,15,30,885.0,77.0,2.6,21.0,526.0,670.21,527.02
2016,2,10,15,45,859.5,75.0,2.4,21.0,479.0,635.25,500.57
2016,2,10,16,0,834.0,73.0,2.2,21.0,432.0,595.5,470.22
2016,2,10,16,15,802.0,69.0,2.1,19.5,381.5,548.55,436.83
2016,2,10,16,30,770.0,65.0,2.0,18.0,331.0,501.14,401.71
2016,2,10,16,45,717.0,60.5,1.95,17.0,277.0,442.46,355.67
2016,2,10,17,0,664.0,56.0,1.9,16.0,223.0,385.59,309.15
2016,2,10,17,15,586.0,48.5,2.05,15.5,170.0,320.19,253.74
2016,2,10,17,30,508.0,41.0,2.2,15.0,117.0,257.42,198.46
2016,2,10,17,45,365.0,29.0,2.4,14.5,72.0,173.72,123.54
2016,2,10,18,0,222.0,17.0,2.6,14.0,27.0,93.25,0.0
2016,2,10,18,15,111.0,8.5,2.75,13.5,13.5,35.99,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,9.0,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,10.0,21.0,20.64,0.0
2016,2,11,7,45,269.5,28.5,4.15,11.0,66.0,22.36,12.23
2016,2,11,8,0,539.0,36.0,4.3,12.0,111.0,28.89,19.73
2016,2,11,8,15,620.5,43.5,4.15,12.5,165.0,33.18,24.0
2016,2,11,8,30,702.0,51.0,4.0,13.0,219.0,42.48,32.52
2016,2,11,8,45,751.5,55.5,3.85,14.0,274.0,88.9,44.45
2016,2,11,9,0,801.0,60.0,3.7,15.0,329.0,140.2,78.07
2016,2,11,9,15,833.0,63.5,3.85,16.0,381.0,192.16,119.67
2016,2,11,9,30,865.0,67.0,4.0,17.0,433.0,246.46,166.39
2016,2,11,9,45,887.0,70.0,4.2,18.5,480.5,303.04,215.84
2016,2,11,10,0,909.0,73.0,4.4,20.0,528.0,356.75,262.53
2016,2,11,10,15,925.0,75.0,4.55,20.5,569.5,407.71,307.27
2016,2,11,10,30,941.0,77.0,4.7,21.0,611.0,458.19,350.61
2016,2,11,10,45,951.5,78.5,4.85,22.0,645.5,504.95,389.31
2016,2,11,11,0,962.0,80.0,5.0,23.0,680.0,550.25,425.69
2016,2,11,11,15,969.5,81.0,4.9,23.5,706.5,591.78,458.41
2016,2,11,11,30,977.0,82.0,4.8,24.0,733.0,631.17,488.55
2016,2,11,11,45,973.5,86.5,4.7,24.5,749.5,665.06,513.66
2016,2,11,12,0,970.0,91.0,4.6,25.0,766.0,695.85,535.8
2016,2,11,12,15,972.0,91.5,4.5,25.0,775.5,723.09,556.05
2016,2,11,12,30,974.0,92.0,4.4,25.0,785.0,747.25,573.64
2016,2,11,12,45,971.5,93.0,4.35,25.0,784.5,765.63,586.35
2016,2,11,13,0,969.0,94.0,4.3,25.0,784.0,780.6,596.74
2016,2,11,13,15,966.0,93.5,4.2,25.0,775.0,790.25,603.28
2016,2,11,13,30,963.0,93.0,4.1,25.0,766.0,796.38,607.5
2016,2,11,13,45,955.0,93.0,4.05,25.5,747.5,795.9,606.21
2016,2,11,14,0,947.0,93.0,4.0,26.0,729.0,791.93,602.66
2016,2,11,14,15,938.5,92.0,3.85,25.5,703.0,783.13,597.83
2016,2,11,14,30,930.0,91.0,3.7,25.0,677.0,771.01,590.78
2016,2,11,14,45,917.0,89.5,3.6,25.0,643.0,751.96,577.97
2016,2,11,15,0,904.0,88.0,3.5,25.0,609.0,729.96,563.16
2016,2,11,15,15,887.5,85.5,3.25,24.5,568.5,704.99,546.71
2016,2,11,15,30,871.0,83.0,3.0,24.0,528.0,674.38,525.39
2016,2,11,15,45,845.5,80.5,2.75,23.5,481.0,635.82,497.52
2016,2,11,16,0,820.0,78.0,2.5,23.0,434.0,595.75,467.98
2016,2,11,16,15,787.0,74.0,2.35,22.0,383.0,548.49,433.56
2016,2,11,16,30,754.0,70.0,2.2,21.0,332.0,500.84,397.68
2016,2,11,16,45,703.0,64.5,2.1,20.0,278.0,442.35,352.2
2016,2,11,17,0,652.0,59.0,2.0,19.0,224.0,388.42,308.39
2016,2,11,17,15,573.5,51.0,2.1,18.0,171.5,319.77,251.58
2016,2,11,17,30,495.0,43.0,2.2,17.0,119.0,256.37,196.82
2016,2,11,17,45,355.5,30.5,2.3,16.5,73.5,173.31,123.62
2016,2,11,18,0,216.0,18.0,2.4,16.0,28.0,93.85,0.0
