Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,18,15,108.0,9.0,2.45,15.5,14.0,36.03,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,88.0,7.5,2.15,9.0,10.5,0.0,0.0
2016,2,12,7,30,176.0,15.0,2.5,10.0,21.0,14.74,0.0
2016,2,12,7,45,328.5,27.5,2.85,11.0,64.5,21.2,11.6
2016,2,12,8,0,481.0,40.0,3.2,12.0,108.0,29.89,20.67
2016,2,12,8,15,564.0,48.5,3.05,12.5,161.5,34.45,25.17
2016,2,12,8,30,647.0,57.0,2.9,13.0,215.0,45.8,28.74
2016,2,12,8,45,700.0,62.5,2.75,14.0,269.0,94.2,50.04
2016,2,12,9,0,753.0,68.0,2.6,15.0,323.0,144.2,83.24
2016,2,12,9,15,786.5,72.5,2.6,16.0,375.0,194.93,123.8
2016,2,12,9,30,820.0,77.0,2.6,17.0,427.0,248.25,169.24
2016,2,12,9,45,844.0,80.0,2.65,18.0,474.0,299.88,214.42
2016,2,12,10,0,868.0,83.0,2.7,19.0,521.0,352.51,259.98
2016,2,12,10,15,884.0,85.5,2.8,19.5,562.0,402.42,303.23
2016,2,12,10,30,900.0,88.0,2.9,20.0,603.0,454.66,347.11
2016,2,12,10,45,911.5,90.0,3.0,21.0,637.0,500.81,384.54
2016,2,12,11,0,923.0,92.0,3.1,22.0,671.0,545.67,419.81
2016,2,12,11,15,930.5,93.5,3.15,22.0,697.5,586.41,452.55
2016,2,12,11,30,938.0,95.0,3.2,22.0,724.0,625.12,483.06
2016,2,12,11,45,941.5,96.5,3.25,22.5,741.5,659.21,508.62
2016,2,12,12,0,945.0,98.0,3.3,23.0,759.0,690.66,531.7
2016,2,12,12,15,947.0,98.0,3.3,23.0,768.0,716.88,551.48
2016,2,12,12,30,949.0,98.0,3.3,23.0,777.0,740.1,568.75
2016,2,12,12,45,947.0,99.0,3.3,23.5,777.0,758.43,580.39
2016,2,12,13,0,945.0,100.0,3.3,24.0,777.0,773.44,589.76
2016,2,12,13,15,942.0,99.5,3.3,24.0,768.0,782.87,596.46
2016,2,12,13,30,939.0,99.0,3.3,24.0,759.0,788.87,600.93
2016,2,12,13,45,932.0,98.5,3.3,24.0,741.0,788.53,601.12
2016,2,12,14,0,925.0,98.0,3.3,24.0,723.0,784.76,599.1
2016,2,12,14,15,916.5,97.0,3.3,23.5,697.5,776.04,594.91
2016,2,12,14,30,908.0,96.0,3.3,23.0,672.0,764.07,588.55
2016,2,12,14,45,884.0,98.0,3.3,23.0,636.0,744.28,575.56
2016,2,12,15,0,860.0,100.0,3.3,23.0,600.0,718.96,558.67
2016,2,12,15,15,842.5,97.5,3.2,22.5,559.5,690.87,540.23
2016,2,12,15,30,825.0,95.0,3.1,22.0,519.0,660.48,519.16
2016,2,12,15,45,799.0,91.5,3.05,22.0,472.5,621.48,490.53
2016,2,12,16,0,773.0,88.0,3.0,22.0,426.0,581.11,460.34
2016,2,12,16,15,738.0,83.0,2.75,21.0,376.0,535.07,426.18
2016,2,12,16,30,703.0,78.0,2.5,20.0,326.0,486.94,389.4
2016,2,12,16,45,650.0,72.0,2.25,19.0,273.0,428.75,343.51
2016,2,12,17,0,597.0,66.0,2.0,18.0,220.0,372.64,297.64
2016,2,12,17,15,518.5,56.5,2.05,17.0,168.0,304.13,240.84
2016,2,12,17,30,440.0,47.0,2.1,16.0,116.0,240.93,186.35
2016,2,12,17,45,308.0,33.0,2.15,15.5,72.0,160.74,116.15
2016,2,12,18,0,176.0,19.0,2.2,15.0,28.0,84.27,3.62
2016,2,12,18,15,88.0,9.5,2.25,14.5,14.0,31.74,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,41.5,7.5,2.3,7.5,9.0,0.0,0.0
2016,2,13,7,30,83.0,15.0,2.3,8.0,18.0,14.74,0.0
2016,2,13,7,45,207.0,33.0,2.3,8.5,58.5,25.59,15.64
2016,2,13,8,0,331.0,51.0,2.3,9.0,99.0,38.81,28.93
2016,2,13,8,15,412.5,64.0,2.3,10.0,149.0,47.38,37.1
2016,2,13,8,30,494.0,77.0,2.3,11.0,199.0,63.7,44.39
2016,2,13,8,45,553.5,85.5,2.3,12.0,251.5,103.36,62.87
2016,2,13,9,0,613.0,94.0,2.3,13.0,304.0,149.3,94.11
2016,2,13,9,15,651.0,100.5,2.25,13.5,354.0,195.58,131.25
2016,2,13,9,30,689.0,107.0,2.2,14.0,404.0,245.17,173.42
2016,2,13,9,45,718.0,112.0,2.2,15.0,450.5,293.9,215.56
2016,2,13,10,0,747.0,117.0,2.2,16.0,497.0,344.4,258.71
2016,2,13,10,15,767.0,120.5,2.35,16.5,537.5,391.63,299.41
2016,2,13,10,30,787.0,124.0,2.5,17.0,578.0,439.16,339.47
2016,2,13,10,45,803.0,126.5,2.65,18.0,612.0,486.22,377.49
2016,2,13,11,0,819.0,129.0,2.8,19.0,646.0,530.12,412.08
2016,2,13,11,15,829.0,131.0,2.95,19.5,672.5,569.49,443.21
2016,2,13,11,30,839.0,133.0,3.1,20.0,699.0,607.33,472.51
2016,2,13,11,45,873.0,121.0,3.3,20.5,723.5,644.39,501.26
2016,2,13,12,0,907.0,109.0,3.5,21.0,748.0,680.94,529.21
2016,2,13,12,15,910.0,109.5,3.6,21.0,757.5,707.48,549.74
2016,2,13,12,30,913.0,110.0,3.7,21.0,767.0,731.19,568.03
2016,2,13,12,45,915.0,109.5,3.8,21.5,768.0,750.27,581.07
2016,2,13,13,0,917.0,109.0,3.9,22.0,769.0,766.25,591.72
2016,2,13,13,15,915.0,108.5,4.0,22.0,761.0,776.16,599.28
2016,2,13,13,30,913.0,108.0,4.1,22.0,753.0,782.76,604.66
2016,2,13,13,45,909.5,106.0,4.25,22.0,736.5,783.4,606.11
2016,2,13,14,0,906.0,104.0,4.4,22.0,720.0,780.68,605.34
2016,2,13,14,15,898.0,102.5,4.45,22.0,694.5,771.87,600.07
2016,2,13,14,30,890.0,101.0,4.5,22.0,669.0,762.88,594.81
2016,2,13,14,45,873.5,101.0,4.55,22.0,635.0,743.48,582.08
2016,2,13,15,0,857.0,101.0,4.6,22.0,601.0,721.31,567.39
2016,2,13,15,15,840.0,98.0,4.5,21.5,561.0,693.0,548.49
2016,2,13,15,30,823.0,95.0,4.4,21.0,521.0,662.35,526.83
2016,2,13,15,45,801.0,91.0,4.35,21.0,476.0,625.3,499.17
2016,2,13,16,0,779.0,87.0,4.3,21.0,431.0,586.67,469.81
2016,2,13,16,15,745.5,82.0,3.85,20.0,380.5,541.08,435.3
2016,2,13,16,30,712.0,77.0,3.4,19.0,330.0,493.36,398.15
2016,2,13,16,45,664.5,70.5,3.0,18.5,277.5,436.89,352.33
2016,2,13,17,0,617.0,64.0,2.6,18.0,225.0,382.1,306.44
2016,2,13,17,15,539.5,55.5,2.5,17.0,172.5,314.05,249.52
2016,2,13,17,30,462.0,47.0,2.4,16.0,120.0,251.18,194.95
2016,2,13,17,45,331.5,33.5,2.3,15.5,75.5,170.53,124.29
2016,2,13,18,0,201.0,20.0,2.2,15.0,31.0,94.1,16.82
2016,2,13,18,15,100.5,10.0,2.3,14.5,15.5,35.69,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,59.0,9.0,4.2,11.5,11.5,8.85,0.0
2016,2,14,7,30,118.0,18.0,4.5,12.0,23.0,14.18,0.0
2016,2,14,7,45,259.0,33.0,4.8,12.5,65.0,26.2,16.05
2016,2,14,8,0,400.0,48.0,5.1,13.0,107.0,37.08,26.94
2016,2,14,8,15,483.5,58.0,5.5,13.5,158.5,42.54,32.27
2016,2,14,8,30,567.0,68.0,5.9,14.0,210.0,58.07,37.06
2016,2,14,8,45,623.0,74.0,6.35,15.0,263.0,99.71,56.15
2016,2,14,9,0,679.0,80.0,6.8,16.0,316.0,147.09,88.62
2016,2,14,9,15,339.5,98.5,6.85,16.5,216.5,141.39,98.85
2016,2,14,9,30,0.0,117.0,6.9,17.0,117.0,111.28,87.49
2016,2,14,9,45,0.0,130.0,7.0,18.0,130.0,123.74,97.16
2016,2,14,10,0,0.0,143.0,7.1,19.0,143.0,136.22,106.69
2016,2,14,10,15,0.0,154.0,7.0,19.0,154.0,146.9,115.06
2016,2,14,10,30,0.0,165.0,6.9,19.0,165.0,157.59,123.41
2016,2,14,10,45,3.5,183.5,6.8,19.5,186.0,176.91,138.42
2016,2,14,11,0,7.0,202.0,6.7,20.0,207.0,196.61,153.63
2016,2,14,11,15,8.0,209.5,6.5,20.5,215.5,205.0,159.72
2016,2,14,11,30,9.0,217.0,6.3,21.0,224.0,213.44,165.85
2016,2,14,11,45,156.0,275.0,6.1,21.5,386.0,357.78,280.45
2016,2,14,12,0,303.0,333.0,5.9,22.0,548.0,512.78,399.62
2016,2,14,12,15,371.0,317.0,5.7,22.0,583.5,553.24,430.9
2016,2,14,12,30,439.0,301.0,5.5,22.0,619.0,596.95,464.67
2016,2,14,12,45,471.0,287.5,5.3,22.0,629.0,617.84,480.69
2016,2,14,13,0,503.0,274.0,5.1,22.0,639.0,637.88,496.04
2016,2,14,13,15,483.5,279.0,5.0,22.0,626.5,637.51,495.39
2016,2,14,13,30,464.0,284.0,4.9,22.0,614.0,635.03,493.26
2016,2,14,13,45,436.0,287.5,4.85,22.5,592.0,622.81,483.07
2016,2,14,14,0,408.0,291.0,4.8,23.0,570.0,604.32,468.42
2016,2,14,14,15,520.0,240.0,4.7,22.5,582.5,641.22,499.73
2016,2,14,14,30,632.0,189.0,4.6,22.0,595.0,671.64,525.97
2016,2,14,14,45,458.0,226.5,4.6,22.0,513.5,578.52,454.06
2016,2,14,15,0,284.0,264.0,4.6,22.0,432.0,484.99,380.92
2016,2,14,15,15,324.0,238.0,4.45,22.0,417.0,482.23,380.59
2016,2,14,15,30,364.0,212.0,4.3,22.0,402.0,476.39,377.48
2016,2,14,15,45,373.0,190.0,4.2,22.0,370.0,451.52,359.27
2016,2,14,16,0,382.0,168.0,4.1,22.0,338.0,424.66,339.25
2016,2,14,16,15,353.5,155.0,3.55,21.0,298.0,383.97,308.14
2016,2,14,16,30,325.0,142.0,3.0,20.0,258.0,344.06,276.98
2016,2,14,16,45,301.0,122.0,2.55,19.5,216.5,299.33,240.94
2016,2,14,17,0,277.0,102.0,2.1,19.0,175.0,255.41,204.64
2016,2,14,17,15,236.0,81.5,2.0,18.0,134.0,204.42,162.23
2016,2,14,17,30,195.0,61.0,1.9,17.0,93.0,156.13,120.93
2016,2,14,17,45,122.0,41.0,1.85,16.5,58.5,100.15,72.53
2016,2,14,18,0,49.0,21.0,1.8,16.0,24.0,44.57,10.01
2016,2,14,18,15,24.5,10.5,1.85,15.5,12.0,16.69,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,73.5,9.0,4.0,9.5,12.0,8.85,0.0
2016,2,15,7,30,147.0,18.0,4.1,10.0,24.0,14.12,0.0
2016,2,15,7,45,287.5,32.0,4.2,10.5,67.5,24.96,15.38
2016,2,15,8,0,428.0,46.0,4.3,11.0,111.0,34.86,25.27
2016,2,15,8,15,510.5,56.0,4.55,12.0,163.5,40.45,30.63
2016,2,15,8,30,593.0,66.0,4.8,13.0,216.0,58.61,36.03
2016,2,15,8,45,651.5,71.5,5.05,14.0,271.0,101.7,56.45
2016,2,15,9,0,710.0,77.0,5.3,15.0,326.0,150.75,90.51
2016,2,15,9,15,745.5,82.0,5.35,15.5,377.5,200.79,131.66
2016,2,15,9,30,781.0,87.0,5.4,16.0,429.0,256.63,180.11
2016,2,15,9,45,811.0,89.5,5.5,16.5,477.5,307.96,225.92
2016,2,15,10,0,841.0,92.0,5.6,17.0,526.0,360.96,272.94
2016,2,15,10,15,858.0,94.5,5.6,17.5,567.0,410.36,316.53
2016,2,15,10,30,875.0,97.0,5.6,18.0,608.0,459.58,358.92
2016,2,15,10,45,889.5,98.0,5.6,18.5,643.0,505.75,397.89
2016,2,15,11,0,904.0,99.0,5.6,19.0,678.0,552.93,436.51
2016,2,15,11,15,912.0,101.0,5.6,19.5,704.5,593.97,469.48
2016,2,15,11,30,920.0,103.0,5.6,20.0,731.0,633.06,500.13
2016,2,15,11,45,922.5,105.0,5.7,20.5,748.0,666.65,526.23
2016,2,15,12,0,925.0,107.0,5.8,21.0,765.0,697.6,549.83
2016,2,15,12,15,927.5,107.5,5.7,21.0,774.5,724.32,570.36
2016,2,15,12,30,930.0,108.0,5.6,21.0,784.0,748.12,588.1
2016,2,15,12,45,935.5,105.5,5.6,21.0,786.0,768.03,602.56
2016,2,15,13,0,941.0,103.0,5.6,21.0,788.0,784.84,614.85
2016,2,15,13,15,939.0,102.5,5.45,21.0,780.0,794.97,621.7
2016,2,15,13,30,937.0,102.0,5.3,21.0,772.0,801.7,626.19
2016,2,15,13,45,804.5,149.0,5.15,21.5,715.0,759.12,593.7
2016,2,15,14,0,672.0,196.0,5.0,22.0,658.0,712.79,556.29
2016,2,15,14,15,801.5,143.0,4.85,21.5,675.0,754.38,590.67
2016,2,15,14,30,931.0,90.0,4.7,21.0,692.0,785.36,614.35
2016,2,15,14,45,923.5,87.5,4.6,21.0,659.5,768.92,602.77
2016,2,15,15,0,916.0,85.0,4.5,21.0,627.0,749.34,589.26
2016,2,15,15,15,902.0,82.5,4.25,20.5,587.0,722.24,570.82
2016,2,15,15,30,888.0,80.0,4.0,20.0,547.0,692.55,550.69
2016,2,15,15,45,874.5,75.5,3.8,20.0,502.0,662.0,528.02
2016,2,15,16,0,861.0,71.0,3.6,20.0,457.0,625.82,500.44
2016,2,15,16,15,832.0,67.0,3.05,19.0,405.5,579.04,464.88
2016,2,15,16,30,803.0,63.0,2.5,18.0,354.0,531.55,427.69
2016,2,15,16,45,764.5,57.5,2.0,17.5,300.0,477.02,383.16
2016,2,15,17,0,726.0,52.0,1.5,17.0,246.0,423.24,337.71
2016,2,15,17,15,655.5,46.0,1.45,16.0,191.5,355.84,281.93
2016,2,15,17,30,585.0,40.0,1.4,15.0,137.0,292.68,227.23
2016,2,15,17,45,457.5,30.0,1.35,14.0,88.5,210.06,155.08
2016,2,15,18,0,330.0,20.0,1.3,13.0,40.0,133.6,50.37
2016,2,15,18,15,165.0,10.0,1.3,12.5,20.0,53.23,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,0.0,14.5,3.35,10.0,14.5,14.25,0.0
2016,2,16,7,30,0.0,29.0,3.6,11.0,29.0,25.62,0.0
2016,2,16,7,45,239.0,36.5,3.85,12.0,73.5,28.22,18.19
2016,2,16,8,0,478.0,44.0,4.1,13.0,118.0,32.74,23.23
2016,2,16,8,15,556.5,52.5,4.2,14.0,171.0,37.1,27.43
2016,2,16,8,30,635.0,61.0,4.3,15.0,224.0,57.18,32.64
2016,2,16,8,45,684.0,67.0,4.4,16.0,278.0,102.57,54.98
2016,2,16,9,0,733.0,73.0,4.5,17.0,332.0,156.02,93.04
2016,2,16,9,15,766.0,77.0,4.7,17.5,383.0,205.79,133.99
2016,2,16,9,30,799.0,81.0,4.9,18.0,434.0,258.15,179.53
2016,2,16,9,45,822.0,84.5,5.15,19.0,480.5,309.45,224.9
2016,2,16,10,0,845.0,88.0,5.4,20.0,527.0,361.7,270.61
2016,2,16,10,15,861.0,90.5,5.25,20.5,568.0,410.99,313.41
2016,2,16,10,30,877.0,93.0,5.1,21.0,609.0,460.0,354.8
2016,2,16,10,45,887.0,95.5,5.0,21.5,642.5,507.94,394.19
2016,2,16,11,0,897.0,98.0,4.9,22.0,676.0,551.9,429.42
2016,2,16,11,15,905.0,100.0,4.65,22.5,702.5,592.74,460.8
2016,2,16,11,30,913.0,102.0,4.4,23.0,729.0,631.64,489.65
2016,2,16,11,45,906.5,108.0,4.2,23.5,744.0,663.33,512.59
2016,2,16,12,0,900.0,114.0,4.0,24.0,759.0,691.93,532.65
2016,2,16,12,15,902.5,114.5,3.75,24.0,768.5,718.11,551.5
2016,2,16,12,30,905.0,115.0,3.5,24.0,778.0,741.44,567.74
2016,2,16,12,45,903.5,116.0,3.3,24.5,778.0,759.48,578.27
2016,2,16,13,0,902.0,117.0,3.1,25.0,778.0,774.36,586.51
2016,2,16,13,15,899.5,116.5,2.95,25.0,769.5,783.8,592.36
2016,2,16,13,30,897.0,116.0,2.8,25.0,761.0,789.96,596.04
2016,2,16,13,45,892.0,114.5,2.65,25.0,743.5,792.46,597.28
2016,2,16,14,0,887.0,113.0,2.5,25.0,726.0,789.41,594.82
2016,2,16,14,15,879.0,111.5,2.6,25.0,701.0,780.85,590.32
2016,2,16,14,30,871.0,110.0,2.7,25.0,676.0,769.11,583.72
2016,2,16,14,45,860.5,107.0,2.8,25.0,643.0,750.85,572.63
2016,2,16,15,0,850.0,104.0,2.9,25.0,610.0,729.68,559.51
2016,2,16,15,15,775.5,112.0,2.95,24.5,551.0,672.86,521.12
2016,2,16,15,30,701.0,120.0,3.0,24.0,492.0,618.57,482.74
2016,2,16,15,45,749.5,96.0,3.1,23.5,462.5,606.28,476.74
2016,2,16,16,0,798.0,72.0,3.2,23.0,433.0,590.67,467.46
2016,2,16,16,15,742.0,77.5,3.0,22.0,383.5,540.26,429.91
2016,2,16,16,30,686.0,83.0,2.8,21.0,334.0,493.41,394.15
2016,2,16,16,45,656.5,74.0,2.65,20.0,284.5,443.89,355.71
2016,2,16,17,0,627.0,65.0,2.5,19.0,235.0,394.71,315.89
2016,2,16,17,15,552.5,56.5,2.6,18.0,182.0,326.68,259.74
2016,2,16,17,30,478.0,48.0,2.7,17.0,129.0,263.59,205.5
2016,2,16,17,45,358.5,35.5,2.85,16.5,83.5,185.73,137.67
2016,2,16,18,0,239.0,23.0,3.0,16.0,38.0,113.1,49.22
2016,2,16,18,15,119.5,11.5,3.1,15.5,19.0,43.06,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,124.0,9.5,1.7,7.0,16.0,9.34,0.0
2016,2,17,7,30,248.0,19.0,1.9,8.0,32.0,14.96,0.0
2016,2,17,7,45,378.0,31.0,2.15,9.0,78.0,23.57,14.65
2016,2,17,8,0,508.0,43.0,2.4,10.0,124.0,31.59,22.59
2016,2,17,8,15,584.5,51.0,2.6,11.0,178.0,35.59,26.47
2016,2,17,8,30,661.0,59.0,2.8,12.0,232.0,58.33,32.29
2016,2,17,8,45,706.5,65.0,3.05,13.0,286.0,108.37,59.14
2016,2,17,9,0,752.0,71.0,3.3,14.0,340.0,159.3,95.88
2016,2,17,9,15,784.0,75.0,3.35,14.5,391.5,210.08,138.26
2016,2,17,9,30,816.0,79.0,3.4,15.0,443.0,263.3,184.94
2016,2,17,9,45,837.5,83.0,3.5,16.0,490.0,315.6,231.33
2016,2,17,10,0,859.0,87.0,3.6,17.0,537.0,368.68,277.69
2016,2,17,10,15,875.0,89.5,3.5,17.5,578.0,418.73,321.05
2016,2,17,10,30,891.0,92.0,3.4,18.0,619.0,471.1,364.87
2016,2,17,10,45,901.0,94.5,3.3,18.5,653.0,517.08,402.55
2016,2,17,11,0,911.0,97.0,3.2,19.0,687.0,561.67,437.95
2016,2,17,11,15,919.0,98.5,3.15,19.0,713.5,602.61,470.59
2016,2,17,11,30,927.0,100.0,3.1,19.0,740.0,641.57,500.98
2016,2,17,11,45,930.0,102.0,3.05,19.5,758.0,675.74,526.15
2016,2,17,12,0,933.0,104.0,3.0,20.0,776.0,707.26,548.78
2016,2,17,12,15,935.5,104.5,3.0,20.0,785.0,734.21,569.0
2016,2,17,12,30,938.0,105.0,3.0,20.0,794.0,758.21,586.0
2016,2,17,12,45,936.5,105.5,3.05,20.5,794.5,776.29,597.71
2016,2,17,13,0,935.0,106.0,3.1,21.0,795.0,791.08,607.19
2016,2,17,13,15,932.5,105.5,3.1,21.0,786.5,800.78,614.11
2016,2,17,13,30,930.0,105.0,3.1,21.0,778.0,807.09,618.8
2016,2,17,13,45,924.0,104.5,3.1,21.5,760.0,807.35,618.24
2016,2,17,14,0,918.0,104.0,3.1,22.0,742.0,804.22,615.48
2016,2,17,14,15,910.0,102.5,3.1,22.0,716.5,795.19,609.93
2016,2,17,14,30,902.0,101.0,3.1,22.0,691.0,782.9,602.25
2016,2,17,14,45,890.0,99.5,3.1,22.0,657.5,767.83,592.72
2016,2,17,15,0,878.0,98.0,3.1,22.0,624.0,746.69,578.95
2016,2,17,15,15,861.5,95.0,3.05,21.5,583.5,717.97,560.59
2016,2,17,15,30,845.0,92.0,3.0,21.0,543.0,686.82,540.33
2016,2,17,15,45,822.5,89.0,2.95,21.0,496.5,649.55,513.2
2016,2,17,16,0,800.0,86.0,2.9,21.0,450.0,610.65,484.37
2016,2,17,16,15,768.5,81.5,2.55,20.0,399.5,563.37,449.29
2016,2,17,16,30,737.0,77.0,2.2,19.0,349.0,517.96,414.56
2016,2,17,16,45,690.5,71.0,1.9,18.5,295.0,460.85,369.1
2016,2,17,17,0,644.0,65.0,1.6,18.0,241.0,405.29,323.46
2016,2,17,17,15,571.5,56.5,1.65,17.0,187.5,337.17,267.81
2016,2,17,17,30,499.0,48.0,1.7,16.0,134.0,273.8,213.71
2016,2,17,17,45,376.0,35.5,1.75,15.0,87.0,193.28,144.36
2016,2,17,18,0,253.0,23.0,1.8,14.0,40.0,119.1,58.68
2016,2,17,18,15,126.5,11.5,1.85,14.0,20.0,45.29,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,57.0,12.0,3.9,12.5,15.5,11.8,0.0
2016,2,18,7,30,114.0,24.0,4.1,13.0,31.0,18.97,0.73
2016,2,18,7,45,252.0,41.0,4.35,13.5,76.0,31.76,21.36
2016,2,18,8,0,390.0,58.0,4.6,14.0,121.0,43.9,33.01
2016,2,18,8,15,471.5,69.0,4.8,14.5,174.0,51.76,40.4
2016,2,18,8,30,553.0,80.0,5.0,15.0,227.0,76.04,47.78
2016,2,18,8,45,638.0,80.5,5.25,16.0,284.5,115.14,66.38
2016,2,18,9,0,723.0,81.0,5.5,17.0,342.0,163.47,99.69
2016,2,18,9,15,756.5,86.0,5.5,17.5,394.0,214.34,141.99
2016,2,18,9,30,790.0,91.0,5.5,18.0,446.0,270.9,191.04
2016,2,18,9,45,827.0,89.5,5.55,18.5,495.5,321.55,235.87
2016,2,18,10,0,864.0,88.0,5.6,19.0,545.0,374.55,282.4
2016,2,18,10,15,880.0,90.5,5.6,19.5,586.5,424.94,326.4
2016,2,18,10,30,896.0,93.0,5.6,20.0,628.0,477.64,370.99
2016,2,18,10,45,911.0,93.5,5.7,20.5,663.0,524.46,410.12
2016,2,18,11,0,926.0,94.0,5.8,21.0,698.0,570.24,447.48
2016,2,18,11,15,933.5,95.5,5.85,21.0,724.0,611.49,481.29
2016,2,18,11,30,941.0,97.0,5.9,21.0,750.0,650.69,512.88
2016,2,18,11,45,946.0,97.5,5.95,21.5,768.5,685.12,539.31
2016,2,18,12,0,951.0,98.0,6.0,22.0,787.0,716.94,563.28
2016,2,18,12,15,953.0,98.5,6.05,22.0,796.0,743.98,584.18
2016,2,18,12,30,955.0,99.0,6.1,22.0,805.0,767.98,601.73
2016,2,18,12,45,954.0,99.0,6.15,22.5,805.0,786.18,613.89
2016,2,18,13,0,953.0,99.0,6.2,23.0,805.0,801.03,623.68
2016,2,18,13,15,950.5,98.5,6.2,23.0,796.0,810.87,630.98
2016,2,18,13,30,948.0,98.0,6.2,23.0,787.0,817.23,635.91
2016,2,18,13,45,942.5,97.0,6.2,23.5,769.5,817.33,635.19
2016,2,18,14,0,937.0,96.0,6.2,24.0,752.0,813.95,632.13
2016,2,18,14,15,929.5,95.0,6.15,24.0,726.0,805.64,626.7
2016,2,18,14,30,922.0,94.0,6.1,24.0,700.0,794.0,619.01
2016,2,18,14,45,903.0,95.0,6.05,24.0,664.5,772.81,604.45
2016,2,18,15,0,884.0,96.0,6.0,24.0,629.0,752.31,590.5
2016,2,18,15,15,868.0,93.5,5.85,23.5,588.5,724.27,571.78
2016,2,18,15,30,852.0,91.0,5.7,23.0,548.0,693.78,551.16
2016,2,18,15,45,826.0,88.5,5.55,23.0,501.0,654.44,521.68
2016,2,18,16,0,800.0,86.0,5.4,23.0,454.0,613.66,490.47
2016,2,18,16,15,768.0,81.5,5.0,22.5,402.5,565.92,453.63
2016,2,18,16,30,736.0,77.0,4.6,22.0,351.0,520.06,417.38
2016,2,18,16,45,686.0,72.0,4.2,21.5,297.0,462.06,370.78
2016,2,18,17,0,636.0,67.0,3.8,21.0,243.0,405.87,324.52
2016,2,18,17,15,563.0,58.5,3.65,20.0,189.5,337.54,267.99
2016,2,18,17,30,490.0,50.0,3.5,19.0,136.0,273.99,213.4
2016,2,18,17,45,365.0,37.5,3.4,18.5,88.5,192.63,143.3
2016,2,18,18,0,240.0,25.0,3.3,18.0,41.0,118.49,62.59
2016,2,18,18,15,120.0,12.5,3.5,17.5,20.5,44.85,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,65.5,12.0,4.4,15.5,16.0,11.8,0.0
2016,2,19,7,30,131.0,24.0,4.6,16.0,32.0,18.88,2.8
2016,2,19,7,45,263.5,39.5,4.8,16.5,76.5,30.39,20.05
2016,2,19,8,0,396.0,55.0,5.0,17.0,121.0,42.48,31.4
2016,2,19,8,15,474.0,66.0,5.1,17.5,173.0,48.53,37.1
2016,2,19,8,30,552.0,77.0,5.2,18.0,225.0,75.11,45.44
2016,2,19,8,45,276.0,79.5,5.3,18.5,153.5,85.83,55.34
2016,2,19,9,0,0.0,82.0,5.4,19.0,82.0,78.66,60.15
2016,2,19,9,15,0.5,115.5,5.35,19.5,116.0,109.53,85.3
2016,2,19,9,30,1.0,149.0,5.3,20.0,150.0,140.45,110.05
2016,2,19,9,45,3.5,164.0,5.25,20.5,166.0,155.74,121.76
2016,2,19,10,0,6.0,179.0,5.2,21.0,182.0,171.3,133.6
2016,2,19,10,15,28.0,218.5,5.1,21.5,235.0,213.79,166.54
2016,2,19,10,30,50.0,258.0,5.0,22.0,288.0,261.4,203.16
2016,2,19,10,45,445.0,189.5,4.95,22.5,480.0,387.99,301.99
2016,2,19,11,0,840.0,121.0,4.9,23.0,672.0,552.48,428.94
2016,2,19,11,15,848.5,123.0,4.8,23.0,698.0,592.18,459.91
2016,2,19,11,30,857.0,125.0,4.7,23.0,724.0,630.17,489.35
2016,2,19,11,45,858.5,128.0,4.6,23.5,741.0,662.84,513.17
2016,2,19,12,0,860.0,131.0,4.5,24.0,758.0,693.02,534.57
2016,2,19,12,15,862.5,131.5,4.45,24.0,767.0,718.82,553.73
2016,2,19,12,30,865.0,132.0,4.4,24.0,776.0,741.91,570.75
2016,2,19,12,45,863.0,133.0,4.35,24.5,775.5,759.42,581.88
2016,2,19,13,0,861.0,134.0,4.3,25.0,775.0,773.87,590.77
2016,2,19,13,15,858.0,133.5,4.2,25.0,766.5,782.94,596.92
2016,2,19,13,30,855.0,133.0,4.1,25.0,758.0,788.84,600.96
2016,2,19,13,45,848.0,132.0,4.1,25.0,740.5,787.99,600.8
2016,2,19,14,0,841.0,131.0,4.1,25.0,723.0,783.95,598.56
2016,2,19,14,15,832.0,129.0,4.05,25.0,697.5,774.23,592.27
2016,2,19,14,30,823.0,127.0,4.0,25.0,672.0,761.47,583.98
2016,2,19,14,45,810.5,124.0,4.0,25.0,639.0,742.13,571.29
2016,2,19,15,0,798.0,121.0,4.0,25.0,606.0,720.08,556.73
2016,2,19,15,15,780.0,118.0,3.9,24.5,566.5,693.72,539.56
2016,2,19,15,30,762.0,115.0,3.8,24.0,527.0,663.32,518.71
2016,2,19,15,45,738.0,110.5,3.75,24.0,481.5,625.4,491.14
2016,2,19,16,0,714.0,106.0,3.7,24.0,436.0,586.2,462.16
2016,2,19,16,15,679.5,100.0,3.3,23.5,386.0,537.95,425.77
2016,2,19,16,30,645.0,94.0,2.9,23.0,336.0,489.72,388.58
2016,2,19,16,45,596.0,86.5,2.55,22.5,284.0,432.41,343.51
2016,2,19,17,0,547.0,79.0,2.2,22.0,232.0,376.96,298.64
2016,2,19,17,15,473.5,68.5,2.1,21.0,180.5,309.38,243.81
2016,2,19,17,30,400.0,58.0,2.0,20.0,129.0,246.66,191.1
2016,2,19,17,45,286.0,42.5,1.95,19.0,84.0,169.7,126.19
2016,2,19,18,0,172.0,27.0,1.9,18.0,39.0,100.39,56.1
2016,2,19,18,15,86.0,13.5,1.9,18.0,19.5,36.85,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,48.5,12.5,2.75,16.5,15.5,12.29,0.0
2016,2,20,7,30,97.0,25.0,3.0,17.0,31.0,20.88,5.54
2016,2,20,7,45,203.0,43.5,3.3,17.5,73.0,33.57,22.77
2016,2,20,8,0,309.0,62.0,3.6,18.0,115.0,46.82,35.08
2016,2,20,8,15,383.5,75.5,3.85,18.5,164.5,55.41,42.97
2016,2,20,8,30,458.0,89.0,4.1,19.0,214.0,83.46,53.42
2016,2,20,8,45,510.0,98.5,4.35,19.5,264.5,123.74,76.87
2016,2,20,9,0,562.0,108.0,4.6,20.0,315.0,169.36,110.13
2016,2,20,9,15,281.0,112.5,4.7,20.5,216.0,149.17,106.3
2016,2,20,9,30,0.0,117.0,4.8,21.0,117.0,111.58,86.11
2016,2,20,9,45,0.0,101.0,4.9,21.5,101.0,97.22,74.06
2016,2,20,10,0,0.0,85.0,5.0,22.0,85.0,82.23,61.56
2016,2,20,10,15,0.0,85.5,5.0,22.0,85.5,82.72,61.79
2016,2,20,10,30,0.0,86.0,5.0,22.0,86.0,83.22,62.03
2016,2,20,10,45,1.5,132.5,5.05,22.5,133.5,128.32,97.86
2016,2,20,11,0,3.0,179.0,5.1,23.0,181.0,173.3,133.0
2016,2,20,11,15,4.0,185.0,5.05,23.5,188.0,179.99,137.74
2016,2,20,11,30,5.0,191.0,5.0,24.0,195.0,186.76,142.57
2016,2,20,11,45,8.0,212.5,5.0,24.5,218.5,209.63,159.93
2016,2,20,12,0,11.0,234.0,5.0,25.0,242.0,232.8,177.36
2016,2,20,12,15,11.5,236.5,5.0,25.0,245.0,236.28,179.93
2016,2,20,12,30,12.0,239.0,5.0,25.0,248.0,239.76,182.55
2016,2,20,12,45,22.5,275.0,5.0,25.5,292.0,283.02,215.42
2016,2,20,13,0,33.0,311.0,5.0,26.0,336.0,329.82,250.49
2016,2,20,13,15,19.0,249.5,4.95,26.0,264.0,257.22,195.28
2016,2,20,13,30,5.0,188.0,4.9,26.0,192.0,186.7,141.05
2016,2,20,13,45,90.5,268.5,4.9,26.0,333.0,340.97,261.6
2016,2,20,14,0,176.0,349.0,4.9,26.0,474.0,491.19,375.14
2016,2,20,14,15,225.0,330.0,4.8,26.0,484.0,511.02,390.96
2016,2,20,14,30,274.0,311.0,4.7,26.0,494.0,535.4,410.41
2016,2,20,14,45,163.5,288.0,4.6,26.0,396.0,422.16,324.56
2016,2,20,15,0,53.0,265.0,4.5,26.0,298.0,310.17,237.99
2016,2,20,15,15,118.5,257.5,4.25,25.5,324.0,357.01,276.5
2016,2,20,15,30,184.0,250.0,4.0,25.0,350.0,394.46,307.3
2016,2,20,15,45,132.0,226.0,3.8,25.0,294.5,331.33,258.47
2016,2,20,16,0,80.0,202.0,3.6,25.0,239.0,263.35,205.56
2016,2,20,16,15,71.5,180.5,3.2,24.0,211.5,234.3,183.91
2016,2,20,16,30,63.0,159.0,2.8,23.0,184.0,205.49,161.92
2016,2,20,16,45,58.5,136.0,2.45,22.5,156.5,177.34,139.78
2016,2,20,17,0,54.0,113.0,2.1,22.0,129.0,149.19,117.13
2016,2,20,17,15,39.5,90.0,2.15,21.5,100.0,116.37,90.19
2016,2,20,17,30,25.0,67.0,2.2,21.0,71.0,84.29,63.36
2016,2,20,17,45,12.5,44.5,2.3,21.0,46.5,54.09,37.71
2016,2,20,18,0,0.0,22.0,2.4,21.0,22.0,21.62,8.78
2016,2,20,18,15,0.0,11.0,2.6,21.0,11.0,10.81,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,2.5,2.15,17.0,2.5,2.46,0.0
2016,2,21,7,30,0.0,5.0,2.4,17.0,5.0,4.82,0.0
2016,2,21,7,45,0.0,11.0,2.7,17.5,11.0,10.6,3.38
2016,2,21,8,0,0.0,17.0,3.0,18.0,17.0,16.39,8.67
2016,2,21,8,15,0.0,24.5,3.15,18.0,24.5,23.64,15.22
2016,2,21,8,30,0.0,32.0,3.3,18.0,32.0,30.88,20.45
2016,2,21,8,45,0.0,39.5,3.45,18.5,39.5,38.14,26.5
2016,2,21,9,0,0.0,47.0,3.6,19.0,47.0,45.4,32.45
2016,2,21,9,15,0.0,77.0,3.6,19.0,77.0,74.46,56.48
2016,2,21,9,30,0.0,107.0,3.6,19.0,107.0,102.49,79.33
2016,2,21,9,45,0.0,96.5,3.6,19.5,96.5,93.04,71.18
2016,2,21,10,0,0.0,86.0,3.6,20.0,86.0,83.2,62.81
2016,2,21,10,15,0.0,115.0,3.5,20.0,115.0,110.75,84.98
2016,2,21,10,30,0.0,144.0,3.4,20.0,144.0,138.21,106.79
2016,2,21,10,45,0.0,146.5,3.35,20.0,146.5,140.83,108.6
2016,2,21,11,0,0.0,149.0,3.3,20.0,149.0,143.41,110.44
2016,2,21,11,15,1.0,160.0,3.15,20.0,161.0,154.63,119.17
2016,2,21,11,30,2.0,171.0,3.0,20.0,173.0,165.96,127.94
2016,2,21,11,45,4.5,189.5,2.85,20.5,193.5,185.52,142.92
2016,2,21,12,0,7.0,208.0,2.7,21.0,214.0,205.32,157.94
2016,2,21,12,15,6.5,202.5,2.45,21.0,208.0,200.19,153.72
2016,2,21,12,30,6.0,197.0,2.2,21.0,202.0,194.95,149.52
2016,2,21,12,45,17.5,250.5,1.95,21.0,264.5,255.67,196.47
2016,2,21,13,0,29.0,304.0,1.7,21.0,327.0,320.07,245.0
2016,2,21,13,15,15.5,236.0,1.5,21.0,248.5,241.4,184.76
2016,2,21,13,30,2.0,168.0,1.3,21.0,170.0,164.81,125.57
2016,2,21,13,45,19.0,232.5,1.15,21.5,246.5,241.73,185.3
2016,2,21,14,0,36.0,297.0,1.0,22.0,323.0,325.29,247.65
2016,2,21,14,15,33.5,284.0,0.95,22.0,307.5,311.5,237.05
2016,2,21,14,30,31.0,271.0,0.9,22.0,292.0,297.49,226.86
2016,2,21,14,45,52.0,274.5,0.9,22.0,307.5,318.39,243.61
2016,2,21,15,0,73.0,278.0,0.9,22.0,323.0,339.01,259.9
2016,2,21,15,15,61.0,254.5,0.85,21.5,290.5,305.99,235.69
2016,2,21,15,30,49.0,231.0,0.8,21.0,258.0,273.0,211.49
2016,2,21,15,45,24.5,162.0,0.75,21.0,175.5,181.97,141.26
2016,2,21,16,0,0.0,93.0,0.7,21.0,93.0,90.31,68.33
2016,2,21,16,15,0.0,82.0,0.65,20.5,82.0,79.44,60.04
2016,2,21,16,30,0.0,71.0,0.6,20.0,71.0,68.64,51.49
2016,2,21,16,45,0.0,59.0,0.55,20.0,59.0,57.01,42.02
2016,2,21,17,0,0.0,47.0,0.5,20.0,47.0,45.4,32.41
2016,2,21,17,15,0.0,36.0,0.5,19.5,36.0,34.75,23.52
2016,2,21,17,30,0.0,25.0,0.5,19.0,25.0,24.12,14.49
2016,2,21,17,45,0.0,15.0,0.55,19.0,15.0,14.46,6.18
2016,2,21,18,0,0.0,5.0,0.6,19.0,5.0,4.82,0.0
2016,2,21,18,15,0.0,2.5,0.65,19.0,2.5,2.46,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
