Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,99.5,22.5,3.25,16.5,33.5,17.59,2.65
2016,3,3,7,30,199.0,45.0,3.5,17.0,67.0,34.88,23.88
2016,3,3,7,45,352.0,54.5,3.8,17.5,121.0,40.75,29.89
2016,3,3,8,0,505.0,64.0,4.1,18.0,175.0,46.21,35.03
2016,3,3,8,15,572.0,72.5,4.35,18.5,231.0,69.84,41.08
2016,3,3,8,30,639.0,81.0,4.6,19.0,287.0,116.71,66.47
2016,3,3,8,45,714.5,79.0,4.9,20.0,347.5,162.98,98.37
2016,3,3,9,0,790.0,77.0,5.2,21.0,408.0,219.98,143.59
2016,3,3,9,15,818.5,80.5,5.55,21.5,461.5,274.05,190.78
2016,3,3,9,30,847.0,84.0,5.9,22.0,515.0,330.13,240.11
2016,3,3,9,45,874.5,84.0,6.3,22.5,565.0,387.9,290.45
2016,3,3,10,0,902.0,84.0,6.7,23.0,615.0,443.19,338.12
2016,3,3,10,15,916.0,86.5,6.8,23.0,657.0,495.47,382.97
2016,3,3,10,30,930.0,89.0,6.9,23.0,699.0,547.05,426.28
2016,3,3,10,45,942.0,89.5,7.0,23.5,734.5,594.75,464.82
2016,3,3,11,0,954.0,90.0,7.1,24.0,770.0,641.04,501.34
2016,3,3,11,15,961.5,91.0,7.05,24.0,797.0,683.38,534.74
2016,3,3,11,30,969.0,92.0,7.0,24.0,824.0,723.51,565.85
2016,3,3,11,45,976.5,91.5,7.0,24.5,843.0,759.8,591.54
2016,3,3,12,0,984.0,91.0,7.0,25.0,862.0,793.47,614.4
2016,3,3,12,15,986.5,91.5,6.9,25.0,871.0,821.62,634.04
2016,3,3,12,30,989.0,92.0,6.8,25.0,880.0,846.58,651.37
2016,3,3,12,45,992.0,90.0,6.75,25.0,881.0,866.12,665.04
2016,3,3,13,0,995.0,88.0,6.7,25.0,882.0,882.22,676.33
2016,3,3,13,15,993.5,87.5,6.6,25.0,873.0,892.68,683.51
2016,3,3,13,30,992.0,87.0,6.5,25.0,864.0,899.49,688.23
2016,3,3,13,45,990.5,85.0,6.45,25.0,846.0,901.04,689.61
2016,3,3,14,0,989.0,83.0,6.4,25.0,828.0,898.88,688.52
2016,3,3,14,15,983.0,82.0,6.3,25.0,801.5,890.42,682.9
2016,3,3,14,30,977.0,81.0,6.2,25.0,775.0,878.38,674.91
2016,3,3,14,45,963.0,82.0,6.1,25.0,739.5,858.67,661.59
2016,3,3,15,0,949.0,83.0,6.0,25.0,704.0,835.86,646.17
2016,3,3,15,15,936.0,81.0,5.85,24.5,662.0,807.61,627.93
2016,3,3,15,30,923.0,79.0,5.7,24.0,620.0,776.6,607.64
2016,3,3,15,45,906.0,76.0,5.55,23.5,572.0,739.06,582.42
2016,3,3,16,0,889.0,73.0,5.4,23.0,524.0,699.44,555.4
2016,3,3,16,15,864.0,70.0,5.0,22.5,470.5,652.76,521.58
2016,3,3,16,30,839.0,67.0,4.6,22.0,417.0,608.85,487.67
2016,3,3,16,45,802.0,63.0,4.25,21.5,360.5,552.26,443.51
2016,3,3,17,0,765.0,59.0,3.9,21.0,304.0,496.29,398.8
2016,3,3,17,15,707.5,53.0,3.5,19.5,246.5,428.73,344.64
2016,3,3,17,30,650.0,47.0,3.1,18.0,189.0,364.42,290.67
2016,3,3,17,45,549.0,39.0,2.75,17.0,134.5,283.74,221.28
2016,3,3,18,0,448.0,31.0,2.4,16.0,80.0,215.49,159.04
2016,3,3,18,15,224.0,15.5,2.4,15.5,40.0,99.24,25.88
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,223.5,17.0,1.2,9.0,43.0,12.55,1.73
2016,3,4,7,30,447.0,34.0,1.2,10.0,86.0,25.61,16.76
2016,3,4,7,45,549.0,42.5,1.3,11.0,141.5,30.25,21.47
2016,3,4,8,0,651.0,51.0,1.4,12.0,197.0,38.02,28.65
2016,3,4,8,15,709.0,57.0,1.6,13.0,255.5,67.31,35.4
2016,3,4,8,30,767.0,63.0,1.8,14.0,314.0,119.03,63.94
2016,3,4,8,45,802.5,67.5,2.0,15.0,371.0,172.2,103.77
2016,3,4,9,0,838.0,72.0,2.2,16.0,428.0,228.68,151.05
2016,3,4,9,15,863.5,75.5,2.3,16.5,481.5,284.7,200.4
2016,3,4,9,30,889.0,79.0,2.4,17.0,535.0,346.05,254.06
2016,3,4,9,45,904.0,82.5,2.55,18.0,583.0,401.03,301.63
2016,3,4,10,0,919.0,86.0,2.7,19.0,631.0,455.91,347.73
2016,3,4,10,15,931.5,88.5,2.6,19.0,672.5,508.38,391.42
2016,3,4,10,30,944.0,91.0,2.5,19.0,714.0,559.98,433.05
2016,3,4,10,45,949.5,94.0,2.4,19.5,747.5,607.11,469.18
2016,3,4,11,0,955.0,97.0,2.3,20.0,781.0,652.31,502.6
2016,3,4,11,15,961.0,98.5,2.25,20.5,807.5,694.29,532.89
2016,3,4,11,30,967.0,100.0,2.2,21.0,834.0,733.97,560.66
2016,3,4,11,45,965.5,103.0,2.2,21.5,850.0,767.42,582.78
2016,3,4,12,0,964.0,106.0,2.2,22.0,866.0,797.8,601.89
2016,3,4,12,15,965.5,106.5,2.2,22.0,874.5,824.81,619.78
2016,3,4,12,30,967.0,107.0,2.2,22.0,883.0,848.66,635.53
2016,3,4,12,45,965.5,107.5,2.2,22.5,882.0,866.88,646.31
2016,3,4,13,0,964.0,108.0,2.2,23.0,881.0,881.66,654.86
2016,3,4,13,15,961.5,107.5,2.2,23.0,871.0,891.11,661.25
2016,3,4,13,30,959.0,107.0,2.2,23.0,861.0,897.0,665.44
2016,3,4,13,45,953.5,106.5,2.25,23.0,842.5,896.86,666.26
2016,3,4,14,0,948.0,106.0,2.3,23.0,824.0,893.15,664.9
2016,3,4,14,15,940.5,104.5,2.35,23.0,796.5,883.25,659.55
2016,3,4,14,30,933.0,103.0,2.4,23.0,769.0,869.93,652.04
2016,3,4,14,45,921.5,101.5,2.45,23.0,733.5,850.1,640.21
2016,3,4,15,0,910.0,100.0,2.5,23.0,698.0,827.21,626.34
2016,3,4,15,15,895.5,97.5,2.5,23.0,656.0,798.05,607.76
2016,3,4,15,30,881.0,95.0,2.5,23.0,614.0,770.33,590.17
2016,3,4,15,45,689.5,133.5,2.5,23.0,520.0,656.42,509.53
2016,3,4,16,0,498.0,172.0,2.5,23.0,426.0,544.42,425.78
2016,3,4,16,15,647.5,118.0,2.2,22.0,412.5,572.84,451.37
2016,3,4,16,30,797.0,64.0,1.9,21.0,399.0,581.74,460.72
2016,3,4,16,45,730.5,69.0,1.65,20.5,344.0,519.62,412.56
2016,3,4,17,0,664.0,74.0,1.4,20.0,289.0,462.93,367.71
2016,3,4,17,15,601.0,67.0,1.45,18.5,233.5,395.69,315.92
2016,3,4,17,30,538.0,60.0,1.5,17.0,178.0,332.4,264.56
2016,3,4,17,45,445.0,48.0,1.55,16.0,126.5,255.64,199.84
2016,3,4,18,0,352.0,36.0,1.6,15.0,75.0,187.08,139.12
2016,3,4,18,15,176.0,18.0,1.65,14.5,37.5,88.34,29.53
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,102.0,21.0,1.15,11.5,33.5,16.17,4.96
2016,3,5,7,30,204.0,42.0,1.2,12.0,67.0,32.08,22.3
2016,3,5,7,45,263.0,61.5,1.3,13.0,110.5,46.0,35.27
2016,3,5,8,0,322.0,81.0,1.4,14.0,154.0,59.21,47.25
2016,3,5,8,15,375.0,93.0,1.45,15.0,201.0,84.36,56.46
2016,3,5,8,30,428.0,105.0,1.5,16.0,248.0,122.86,80.03
2016,3,5,8,45,541.5,101.0,1.6,17.0,312.5,162.13,105.89
2016,3,5,9,0,655.0,97.0,1.7,18.0,377.0,213.33,144.63
2016,3,5,9,15,734.0,96.0,1.7,18.5,446.5,269.97,191.18
2016,3,5,9,30,813.0,95.0,1.7,19.0,516.0,336.84,246.28
2016,3,5,9,45,832.0,99.0,1.7,19.5,563.5,390.17,291.58
2016,3,5,10,0,851.0,103.0,1.7,20.0,611.0,444.01,336.05
2016,3,5,10,15,866.0,105.5,1.8,20.5,652.0,494.86,377.3
2016,3,5,10,30,881.0,108.0,1.9,21.0,693.0,545.26,417.02
2016,3,5,10,45,890.5,110.5,2.0,21.5,727.0,594.03,454.36
2016,3,5,11,0,900.0,113.0,2.1,22.0,761.0,638.88,487.93
2016,3,5,11,15,907.0,114.0,2.25,22.5,787.0,679.09,517.7
2016,3,5,11,30,914.0,115.0,2.4,23.0,813.0,717.21,545.38
2016,3,5,11,45,917.0,117.0,2.55,23.5,830.5,751.22,569.29
2016,3,5,12,0,920.0,119.0,2.7,24.0,848.0,782.58,590.1
2016,3,5,12,15,922.0,119.5,2.8,24.0,856.5,808.93,608.31
2016,3,5,12,30,924.0,120.0,2.9,24.0,865.0,832.29,624.55
2016,3,5,12,45,921.5,121.0,3.05,24.5,864.0,849.5,635.75
2016,3,5,13,0,919.0,122.0,3.2,25.0,863.0,863.39,644.8
2016,3,5,13,15,916.0,121.5,3.25,25.0,853.0,872.02,651.07
2016,3,5,13,30,913.0,121.0,3.3,25.0,843.0,877.23,655.21
2016,3,5,13,45,903.5,122.5,3.4,25.0,823.5,875.72,655.23
2016,3,5,14,0,894.0,124.0,3.5,25.0,804.0,870.84,653.13
2016,3,5,14,15,885.5,122.0,3.5,25.0,777.0,863.65,649.05
2016,3,5,14,30,877.0,120.0,3.5,25.0,750.0,849.67,640.45
2016,3,5,14,45,845.5,127.0,3.55,25.0,711.0,823.68,623.92
2016,3,5,15,0,814.0,134.0,3.6,25.0,672.0,795.32,605.78
2016,3,5,15,15,797.0,130.5,3.55,24.5,630.5,765.04,586.92
2016,3,5,15,30,780.0,127.0,3.5,24.0,589.0,735.26,568.27
2016,3,5,15,45,754.5,123.0,3.5,24.0,541.5,694.27,540.27
2016,3,5,16,0,729.0,119.0,3.5,24.0,494.0,652.03,510.17
2016,3,5,16,15,697.5,113.0,3.15,23.0,442.0,602.66,474.99
2016,3,5,16,30,666.0,107.0,2.8,22.0,390.0,553.09,438.77
2016,3,5,16,45,618.0,100.0,2.5,21.5,335.0,492.82,392.64
2016,3,5,17,0,570.0,93.0,2.2,21.0,280.0,434.34,346.69
2016,3,5,17,15,505.5,82.5,2.05,20.0,225.0,365.94,292.5
2016,3,5,17,30,441.0,72.0,1.9,19.0,170.0,300.72,238.89
2016,3,5,17,45,341.5,57.0,1.8,18.0,120.0,222.83,173.7
2016,3,5,18,0,242.0,42.0,1.7,17.0,70.0,154.24,114.46
2016,3,5,18,15,121.0,21.0,1.7,16.5,35.0,74.02,28.56
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,9.0,22.0,3.2,13.5,23.0,20.77,8.95
2016,3,6,7,30,18.0,44.0,3.3,14.0,46.0,39.8,28.82
2016,3,6,7,45,34.5,68.0,3.45,14.5,75.0,59.74,47.12
2016,3,6,8,0,51.0,92.0,3.6,15.0,104.0,79.16,64.66
2016,3,6,8,15,71.0,114.5,3.9,15.5,136.0,102.38,79.05
2016,3,6,8,30,91.0,137.0,4.2,16.0,168.0,129.37,99.45
2016,3,6,8,45,316.0,140.0,4.5,16.5,272.5,166.98,120.27
2016,3,6,9,0,541.0,143.0,4.8,17.0,377.0,232.46,166.21
2016,3,6,9,15,283.0,172.0,4.95,17.5,295.5,224.31,170.54
2016,3,6,9,30,25.0,201.0,5.1,18.0,214.0,195.88,154.56
2016,3,6,9,45,12.5,145.5,5.25,18.5,152.0,143.55,112.04
2016,3,6,10,0,0.0,90.0,5.4,19.0,90.0,87.1,65.92
2016,3,6,10,15,0.0,96.5,5.5,19.0,96.5,93.36,70.87
2016,3,6,10,30,0.0,103.0,5.6,19.0,103.0,99.6,75.75
2016,3,6,10,45,0.0,113.5,5.75,19.5,113.5,109.67,83.57
2016,3,6,11,0,0.0,124.0,5.9,20.0,124.0,119.77,91.35
2016,3,6,11,15,0.0,128.5,6.0,20.5,128.5,124.16,94.53
2016,3,6,11,30,0.0,133.0,6.1,21.0,133.0,128.55,97.72
2016,3,6,11,45,0.0,108.5,6.25,21.5,108.5,105.04,78.75
2016,3,6,12,0,0.0,84.0,6.4,22.0,84.0,81.37,59.71
2016,3,6,12,15,0.0,85.0,6.45,22.0,85.0,82.35,60.46
2016,3,6,12,30,0.0,86.0,6.5,22.0,86.0,83.32,61.22
2016,3,6,12,45,0.0,86.5,6.55,22.5,86.5,83.81,61.48
2016,3,6,13,0,0.0,87.0,6.6,23.0,87.0,84.29,61.74
2016,3,6,13,15,0.0,116.0,6.55,23.0,116.0,112.48,84.1
2016,3,6,13,30,0.0,145.0,6.5,23.0,145.0,140.82,106.48
2016,3,6,13,45,0.0,142.0,6.45,23.5,142.0,137.96,104.09
2016,3,6,14,0,0.0,139.0,6.4,24.0,139.0,135.09,101.74
2016,3,6,14,15,0.0,143.0,6.3,24.0,143.0,139.11,105.02
2016,3,6,14,30,0.0,147.0,6.2,24.0,147.0,143.16,108.36
2016,3,6,14,45,104.0,232.5,6.1,24.0,301.5,325.11,253.81
2016,3,6,15,0,208.0,318.0,6.0,24.0,456.0,499.24,388.47
2016,3,6,15,15,467.0,229.0,5.8,23.5,514.5,617.46,485.02
2016,3,6,15,30,726.0,140.0,5.6,23.0,573.0,711.64,562.0
2016,3,6,15,45,613.5,157.0,5.45,23.0,503.0,631.21,499.96
2016,3,6,16,0,501.0,174.0,5.3,23.0,433.0,552.06,438.76
2016,3,6,16,15,468.0,165.0,5.1,22.5,387.5,505.94,404.32
2016,3,6,16,30,435.0,156.0,4.9,22.0,342.0,460.48,369.62
2016,3,6,16,45,411.0,137.5,4.75,22.0,294.0,410.81,330.62
2016,3,6,17,0,387.0,119.0,4.6,22.0,246.0,361.69,291.17
2016,3,6,17,15,341.5,101.5,4.45,21.5,198.5,303.55,243.84
2016,3,6,17,30,296.0,84.0,4.3,21.0,151.0,248.54,197.76
2016,3,6,17,45,223.0,64.5,4.2,20.5,107.0,176.67,137.21
2016,3,6,18,0,150.0,45.0,4.1,20.0,63.0,118.14,86.77
2016,3,6,18,15,75.0,22.5,4.25,19.5,31.5,56.55,23.37
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.0,4.55,17.0,1.0,0.96,0.0
2016,3,7,7,30,0.0,2.0,4.7,17.0,2.0,1.93,0.0
2016,3,7,7,45,0.0,3.5,4.9,17.5,3.5,3.37,0.0
2016,3,7,8,0,0.0,5.0,5.1,18.0,5.0,4.82,0.0
2016,3,7,8,15,0.0,7.0,5.45,18.5,7.0,6.75,0.04
2016,3,7,8,30,0.0,9.0,5.8,19.0,9.0,8.68,1.65
2016,3,7,8,45,13.0,88.5,6.2,19.5,94.0,86.92,66.25
2016,3,7,9,0,26.0,168.0,6.6,20.0,179.0,161.38,126.38
2016,3,7,9,15,19.0,176.5,6.7,20.0,185.0,170.1,133.37
2016,3,7,9,30,12.0,185.0,6.8,20.0,191.0,177.8,139.44
2016,3,7,9,45,7.0,179.5,6.95,20.5,183.5,172.69,134.8
2016,3,7,10,0,2.0,174.0,7.1,21.0,176.0,166.63,129.4
2016,3,7,10,15,3.5,182.0,7.0,21.0,185.0,175.39,136.06
2016,3,7,10,30,5.0,190.0,6.9,21.0,194.0,184.28,142.82
2016,3,7,10,45,6.5,202.0,6.8,21.0,207.0,197.03,152.64
2016,3,7,11,0,8.0,214.0,6.7,21.0,220.0,209.93,162.57
2016,3,7,11,15,13.5,247.0,6.6,21.0,257.5,245.36,190.2
2016,3,7,11,30,19.0,280.0,6.5,21.0,295.0,281.34,218.04
2016,3,7,11,45,36.5,322.5,6.4,21.5,352.0,334.74,258.93
2016,3,7,12,0,54.0,365.0,6.3,22.0,409.0,390.68,301.17
2016,3,7,12,15,57.5,372.0,6.25,22.0,419.0,403.45,310.7
2016,3,7,12,30,61.0,379.0,6.2,22.0,429.0,416.27,320.39
2016,3,7,12,45,32.5,274.0,6.2,22.0,300.5,293.86,226.61
2016,3,7,13,0,4.0,169.0,6.2,22.0,172.0,167.26,127.56
2016,3,7,13,15,6.0,188.5,6.2,22.0,193.5,188.15,144.17
2016,3,7,13,30,8.0,208.0,6.2,22.0,215.0,209.2,160.76
2016,3,7,13,45,4.0,174.5,6.2,22.0,178.0,173.19,132.52
2016,3,7,14,0,0.0,141.0,6.2,22.0,141.0,137.06,104.04
2016,3,7,14,15,0.0,81.5,6.3,22.0,81.5,78.92,57.92
2016,3,7,14,30,0.0,22.0,6.4,22.0,22.0,21.28,11.59
2016,3,7,14,45,0.0,36.5,6.5,22.0,36.5,35.3,22.99
2016,3,7,15,0,0.0,51.0,6.6,22.0,51.0,49.33,34.41
2016,3,7,15,15,0.0,52.0,6.5,22.0,52.0,50.29,35.28
2016,3,7,15,30,0.0,53.0,6.4,22.0,53.0,51.24,36.16
2016,3,7,15,45,47.5,142.0,6.3,22.0,166.5,178.22,140.33
2016,3,7,16,0,95.0,231.0,6.2,22.0,280.0,308.99,245.3
2016,3,7,16,15,52.0,191.0,5.95,21.5,217.5,234.82,186.22
2016,3,7,16,30,9.0,151.0,5.7,21.0,155.0,157.25,123.6
2016,3,7,16,45,4.5,130.0,5.5,20.5,132.0,133.26,104.6
2016,3,7,17,0,0.0,109.0,5.3,20.0,109.0,109.51,85.44
2016,3,7,17,15,0.0,87.0,5.2,19.5,87.0,87.21,67.2
2016,3,7,17,30,0.0,65.0,5.1,19.0,65.0,64.69,48.42
2016,3,7,17,45,0.0,46.5,5.0,19.0,46.5,45.85,32.34
2016,3,7,18,0,0.0,28.0,4.9,19.0,28.0,27.04,16.18
2016,3,7,18,15,0.0,14.0,4.9,19.0,14.0,13.51,2.12
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.3,18.5,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.4,19.0,1.0,0.98,0.0
2016,3,8,7,15,0.0,6.5,4.45,19.0,6.5,6.26,0.0
2016,3,8,7,30,0.0,12.0,4.5,19.0,12.0,11.57,4.26
2016,3,8,7,45,0.0,20.0,4.6,19.5,20.0,19.29,11.18
2016,3,8,8,0,0.0,28.0,4.7,20.0,28.0,27.02,18.06
2016,3,8,8,15,0.0,36.5,4.8,20.0,36.5,35.24,23.89
2016,3,8,8,30,0.0,45.0,4.9,20.0,45.0,43.46,30.72
2016,3,8,8,45,259.0,90.5,5.05,20.5,205.0,115.27,78.88
2016,3,8,9,0,518.0,136.0,5.2,21.0,365.0,226.45,160.4
2016,3,8,9,15,451.0,172.5,5.3,21.5,389.0,269.46,199.47
2016,3,8,9,30,384.0,209.0,5.4,22.0,413.0,308.72,234.2
2016,3,8,9,45,405.0,225.0,5.5,22.5,457.0,352.61,269.86
2016,3,8,10,0,426.0,241.0,5.6,23.0,501.0,395.13,303.98
2016,3,8,10,15,440.5,254.0,5.45,23.5,538.0,436.48,336.37
2016,3,8,10,30,455.0,267.0,5.3,24.0,575.0,478.41,368.45
2016,3,8,10,45,506.5,262.0,5.2,24.5,620.5,525.26,404.06
2016,3,8,11,0,558.0,257.0,5.1,25.0,666.0,575.03,441.26
2016,3,8,11,15,718.0,188.0,4.9,25.0,733.5,637.0,489.71
2016,3,8,11,30,878.0,119.0,4.7,25.0,801.0,708.39,544.34
2016,3,8,11,45,873.5,125.5,4.55,25.0,816.5,740.2,566.32
2016,3,8,12,0,869.0,132.0,4.4,25.0,832.0,769.07,585.58
2016,3,8,12,15,570.0,269.0,4.15,25.0,730.0,698.25,529.19
2016,3,8,12,30,271.0,406.0,3.9,25.0,628.0,610.63,458.57
2016,3,8,12,45,568.0,272.5,3.7,25.0,737.0,729.09,550.97
2016,3,8,13,0,865.0,139.0,3.5,25.0,846.0,849.74,637.62
2016,3,8,13,15,862.0,138.5,3.3,25.0,836.5,858.15,641.61
2016,3,8,13,30,859.0,138.0,3.1,25.0,827.0,863.32,644.23
2016,3,8,13,45,853.0,137.5,2.95,25.0,809.0,862.72,643.32
2016,3,8,14,0,847.0,137.0,2.8,25.0,791.0,858.87,640.37
2016,3,8,14,15,838.5,135.0,2.7,25.0,764.5,848.18,633.26
2016,3,8,14,30,830.0,133.0,2.6,25.0,738.0,834.39,624.21
2016,3,8,14,45,798.5,140.0,2.55,25.0,700.0,808.38,607.29
2016,3,8,15,0,767.0,147.0,2.5,25.0,662.0,783.01,590.93
2016,3,8,15,15,749.5,143.5,2.45,25.0,621.5,753.12,571.41
2016,3,8,15,30,732.0,140.0,2.4,25.0,581.0,721.18,550.41
2016,3,8,15,45,708.5,135.0,2.4,25.0,534.5,681.39,523.36
2016,3,8,16,0,685.0,130.0,2.4,25.0,488.0,640.37,494.8
2016,3,8,16,15,653.0,124.0,2.2,24.5,437.0,591.59,460.03
2016,3,8,16,30,621.0,118.0,2.0,24.0,386.0,542.75,424.48
2016,3,8,16,45,578.0,109.0,1.85,24.0,333.0,484.35,380.33
2016,3,8,17,0,535.0,100.0,1.7,24.0,280.0,427.46,336.25
2016,3,8,17,15,471.0,89.5,1.6,23.0,226.5,358.48,282.85
2016,3,8,17,30,407.0,79.0,1.5,22.0,173.0,296.62,233.03
2016,3,8,17,45,318.0,63.0,1.45,21.0,124.0,222.77,172.27
2016,3,8,18,0,229.0,47.0,1.4,20.0,75.0,157.23,116.67
2016,3,8,18,15,114.5,23.5,1.55,19.5,37.5,77.59,39.92
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.98,0.0
2016,3,9,7,15,0.0,5.5,4.2,18.0,5.5,5.3,0.0
2016,3,9,7,30,0.0,10.0,4.2,18.0,10.0,9.64,2.66
2016,3,9,7,45,0.0,16.0,4.25,18.5,16.0,15.43,7.88
2016,3,9,8,0,0.0,22.0,4.3,19.0,22.0,21.22,13.06
2016,3,9,8,15,0.0,28.0,4.3,19.0,28.0,27.02,17.11
2016,3,9,8,30,0.0,34.0,4.3,19.0,34.0,32.82,21.95
2016,3,9,8,45,0.0,46.0,4.35,19.5,46.0,44.43,31.51
2016,3,9,9,0,0.0,58.0,4.4,20.0,58.0,56.05,40.93
2016,3,9,9,15,0.0,40.5,4.35,20.0,40.5,39.13,26.81
2016,3,9,9,30,0.0,23.0,4.3,20.0,23.0,22.21,12.75
2016,3,9,9,45,0.0,30.0,4.25,20.5,30.0,28.99,18.23
2016,3,9,10,0,0.0,37.0,4.2,21.0,37.0,35.76,23.66
2016,3,9,10,15,0.0,40.5,4.0,21.0,40.5,39.16,26.35
2016,3,9,10,30,0.0,44.0,3.8,21.0,44.0,42.56,29.04
2016,3,9,10,45,0.0,39.5,3.65,21.5,39.5,38.21,25.39
2016,3,9,11,0,0.0,35.0,3.5,22.0,35.0,33.86,21.77
2016,3,9,11,15,0.0,59.5,3.55,21.5,59.5,57.6,40.91
2016,3,9,11,30,0.0,84.0,3.6,21.0,84.0,81.36,59.99
2016,3,9,11,45,0.0,97.5,3.65,21.0,97.5,94.43,70.34
2016,3,9,12,0,0.0,111.0,3.7,21.0,111.0,107.49,80.65
2016,3,9,12,15,8.0,194.0,3.85,21.0,201.0,193.84,148.76
2016,3,9,12,30,16.0,277.0,4.0,21.0,291.0,280.9,216.02
2016,3,9,12,45,20.0,296.5,4.15,21.0,313.0,303.96,233.59
2016,3,9,13,0,24.0,316.0,4.3,21.0,335.0,327.28,251.53
2016,3,9,13,15,12.0,207.0,4.3,21.0,216.5,211.28,162.27
2016,3,9,13,30,0.0,98.0,4.3,21.0,98.0,94.99,70.65
2016,3,9,13,45,0.0,104.0,4.3,21.0,104.0,100.83,75.46
2016,3,9,14,0,0.0,110.0,4.3,21.0,110.0,106.7,80.21
2016,3,9,14,15,1.0,137.0,4.2,21.0,138.0,134.04,102.07
2016,3,9,14,30,2.0,164.0,4.1,21.0,166.0,161.65,124.06
2016,3,9,14,45,1.0,101.0,4.1,21.0,102.0,98.7,74.17
2016,3,9,15,0,0.0,38.0,4.1,21.0,38.0,36.75,24.32
2016,3,9,15,15,0.0,61.0,3.95,21.0,61.0,59.0,42.51
2016,3,9,15,30,0.0,84.0,3.8,21.0,84.0,81.28,60.69
2016,3,9,15,45,0.0,62.5,3.65,21.0,62.5,60.43,43.91
2016,3,9,16,0,0.0,41.0,3.5,21.0,41.0,39.62,27.01
2016,3,9,16,15,0.0,24.5,3.3,20.5,24.5,23.66,13.99
2016,3,9,16,30,0.0,8.0,3.1,20.0,8.0,7.72,0.79
2016,3,9,16,45,0.0,7.0,2.9,19.5,7.0,6.75,0.01
2016,3,9,17,0,0.0,6.0,2.7,19.0,6.0,5.79,0.0
2016,3,9,17,15,0.0,4.5,2.6,18.5,4.5,4.34,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.89,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.93,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.96,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.48,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.5,4.25,12.5,1.5,0.0,0.0
2016,3,10,7,0,0.0,3.0,4.1,13.0,3.0,2.95,0.0
2016,3,10,7,15,0.0,10.5,4.05,13.0,10.5,10.12,2.59
2016,3,10,7,30,0.0,18.0,4.0,13.0,18.0,17.36,9.63
2016,3,10,7,45,0.0,28.0,4.0,13.5,28.0,27.02,18.49
2016,3,10,8,0,0.0,38.0,4.0,14.0,38.0,36.69,27.26
2016,3,10,8,15,0.0,48.0,4.05,14.5,48.0,46.36,33.98
2016,3,10,8,30,0.0,58.0,4.1,15.0,58.0,56.04,42.05
2016,3,10,8,45,0.0,32.5,4.2,15.5,32.5,31.38,21.0
2016,3,10,9,0,0.0,7.0,4.3,16.0,7.0,6.75,0.06
2016,3,10,9,15,0.0,50.0,4.45,16.0,50.0,48.32,34.99
2016,3,10,9,30,0.0,93.0,4.6,16.0,93.0,89.88,69.38
2016,3,10,9,45,0.0,96.5,4.75,16.5,96.5,93.28,71.79
2016,3,10,10,0,0.0,100.0,4.9,17.0,100.0,96.66,74.22
2016,3,10,10,15,1.0,133.5,5.1,17.0,134.0,128.95,100.32
2016,3,10,10,30,2.0,167.0,5.3,17.0,168.0,161.31,126.23
2016,3,10,10,45,1.0,128.5,5.5,17.0,129.0,124.57,96.33
2016,3,10,11,0,0.0,90.0,5.7,17.0,90.0,87.16,65.84
2016,3,10,11,15,0.0,93.0,5.8,17.0,93.0,90.08,68.13
2016,3,10,11,30,0.0,96.0,5.9,17.0,96.0,92.97,70.4
2016,3,10,11,45,4.5,154.0,6.05,17.5,158.0,152.07,117.92
2016,3,10,12,0,9.0,212.0,6.2,18.0,220.0,211.5,164.96
2016,3,10,12,15,4.5,160.0,6.15,18.0,164.0,158.35,122.48
2016,3,10,12,30,0.0,108.0,6.1,18.0,108.0,104.65,79.31
2016,3,10,12,45,0.0,103.5,6.05,18.0,103.5,100.31,75.84
2016,3,10,13,0,0.0,99.0,6.0,18.0,99.0,95.95,72.34
2016,3,10,13,15,0.5,124.0,5.95,18.0,124.5,120.71,92.3
2016,3,10,13,30,1.0,149.0,5.9,18.0,150.0,145.58,112.3
2016,3,10,13,45,14.0,228.0,5.85,18.0,239.0,234.43,183.44
2016,3,10,14,0,27.0,307.0,5.8,18.0,328.0,330.42,258.99
2016,3,10,14,15,16.5,250.0,5.7,18.0,262.5,259.29,203.21
2016,3,10,14,30,6.0,193.0,5.6,18.0,197.0,193.84,151.42
2016,3,10,14,45,3.0,156.5,5.6,18.0,158.5,155.18,120.73
2016,3,10,15,0,0.0,120.0,5.6,18.0,120.0,116.63,89.78
2016,3,10,15,15,0.0,128.0,5.5,17.5,128.0,124.66,96.73
2016,3,10,15,30,0.0,136.0,5.4,17.0,136.0,132.85,103.84
2016,3,10,15,45,0.0,107.5,5.3,17.0,107.5,104.47,80.91
2016,3,10,16,0,0.0,79.0,5.2,17.0,79.0,76.41,58.03
2016,3,10,16,15,0.0,65.5,4.95,16.5,65.5,63.32,47.46
2016,3,10,16,30,0.0,52.0,4.7,16.0,52.0,50.24,36.76
2016,3,10,16,45,0.0,45.0,4.45,16.0,45.0,43.46,31.18
2016,3,10,17,0,0.0,38.0,4.2,16.0,38.0,36.69,25.54
2016,3,10,17,15,0.0,31.0,4.05,16.0,31.0,29.92,19.82
2016,3,10,17,30,0.0,24.0,3.9,16.0,24.0,23.15,14.02
2016,3,10,17,45,0.0,17.0,3.75,16.0,17.0,16.39,8.15
2016,3,10,18,0,0.0,10.0,3.6,16.0,10.0,9.64,2.28
2016,3,10,18,15,0.0,5.0,3.6,15.5,5.0,4.82,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,2.15,14.0,1.5,0.0,0.0
2016,3,11,7,0,0.0,3.0,2.0,14.0,3.0,2.89,0.0
2016,3,11,7,15,0.0,12.0,1.95,14.0,12.0,11.57,3.91
2016,3,11,7,30,0.0,21.0,1.9,14.0,21.0,20.26,12.17
2016,3,11,7,45,0.0,32.5,1.85,14.5,32.5,31.37,22.32
2016,3,11,8,0,0.0,44.0,1.8,15.0,44.0,42.49,32.35
2016,3,11,8,15,0.0,56.5,1.85,15.0,56.5,54.59,40.91
2016,3,11,8,30,0.0,69.0,1.9,15.0,69.0,66.7,51.05
2016,3,11,8,45,0.0,38.0,1.95,15.5,38.0,36.7,25.5
2016,3,11,9,0,0.0,7.0,2.0,16.0,7.0,6.75,0.07
2016,3,11,9,15,0.0,23.0,2.15,16.0,23.0,22.21,13.09
2016,3,11,9,30,0.0,39.0,2.3,16.0,39.0,37.68,25.99
2016,3,11,9,45,0.0,98.5,2.5,16.5,98.5,95.18,73.32
2016,3,11,10,0,0.0,158.0,2.7,17.0,158.0,151.15,118.28
2016,3,11,10,15,1.0,162.5,2.85,17.5,163.0,156.22,121.74
2016,3,11,10,30,2.0,167.0,3.0,18.0,168.0,161.34,125.35
2016,3,11,10,45,1.0,93.5,3.2,18.5,94.0,91.12,68.66
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,19.34,10.19
2016,3,11,11,15,0.0,58.5,3.4,19.0,58.5,56.63,40.55
2016,3,11,11,30,0.0,97.0,3.4,19.0,97.0,93.94,70.56
2016,3,11,11,45,0.0,115.5,3.4,19.5,115.5,111.8,84.58
2016,3,11,12,0,0.0,134.0,3.4,20.0,134.0,129.7,98.53
2016,3,11,12,15,0.0,94.5,3.3,20.0,94.5,91.56,68.15
2016,3,11,12,30,0.0,55.0,3.2,20.0,55.0,53.27,37.47
2016,3,11,12,45,14.5,195.5,3.1,20.0,207.5,201.42,155.39
2016,3,11,13,0,29.0,336.0,3.0,20.0,360.0,354.53,272.48
2016,3,11,13,15,243.5,334.5,2.9,20.0,533.0,542.77,418.47
2016,3,11,13,30,458.0,333.0,2.8,20.0,706.0,731.52,557.6
2016,3,11,13,45,229.0,219.0,2.7,20.5,405.5,420.55,327.27
2016,3,11,14,0,0.0,105.0,2.6,21.0,105.0,101.82,75.83
2016,3,11,14,15,124.0,231.5,2.6,20.5,323.0,341.93,267.75
2016,3,11,14,30,248.0,358.0,2.6,20.0,541.0,578.79,445.7
2016,3,11,14,45,136.0,309.5,2.6,20.0,409.5,434.82,336.48
2016,3,11,15,0,24.0,261.0,2.6,20.0,278.0,278.35,215.67
2016,3,11,15,15,12.5,214.0,2.55,20.0,223.0,221.45,172.11
2016,3,11,15,30,1.0,167.0,2.5,20.0,168.0,164.95,127.75
2016,3,11,15,45,1.5,166.0,2.45,20.0,167.0,164.86,128.17
2016,3,11,16,0,2.0,165.0,2.4,20.0,166.0,164.94,128.65
2016,3,11,16,15,312.5,136.5,2.15,19.5,274.5,375.31,302.91
2016,3,11,16,30,623.0,108.0,1.9,19.0,383.0,538.8,431.37
2016,3,11,16,45,567.5,105.5,1.65,19.0,330.5,479.42,383.46
2016,3,11,17,0,512.0,103.0,1.4,19.0,278.0,419.92,336.18
2016,3,11,17,15,463.5,89.5,1.2,18.5,226.5,358.36,287.1
2016,3,11,17,30,415.0,76.0,1.0,18.0,175.0,300.02,238.95
2016,3,11,17,45,326.0,61.5,0.85,17.5,126.5,226.64,177.63
2016,3,11,18,0,237.0,47.0,0.7,17.0,78.0,161.59,121.94
2016,3,11,18,15,118.5,28.0,0.7,16.5,43.5,87.59,52.97
2016,3,11,18,30,0.0,9.0,0.7,16.0,9.0,8.85,0.0
2016,3,11,18,45,0.0,4.5,0.7,16.0,4.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.5,1.15,12.5,4.5,4.42,0.0
2016,3,12,7,0,0.0,9.0,1.3,13.0,9.0,8.68,0.0
2016,3,12,7,15,0.0,28.0,1.35,13.5,28.0,26.8,16.8
2016,3,12,7,30,0.0,47.0,1.4,14.0,47.0,44.16,33.18
2016,3,12,7,45,6.5,70.5,1.45,14.5,72.5,64.92,52.02
2016,3,12,8,0,13.0,94.0,1.5,15.0,98.0,85.79,66.99
2016,3,12,8,15,21.5,116.5,1.65,15.5,124.0,108.07,84.84
2016,3,12,8,30,30.0,139.0,1.8,16.0,150.0,127.44,99.99
2016,3,12,8,45,60.0,168.5,2.0,16.5,195.0,161.13,125.9
2016,3,12,9,0,90.0,198.0,2.2,17.0,240.0,198.48,154.77
2016,3,12,9,15,189.5,217.5,2.25,17.5,317.5,247.51,191.17
2016,3,12,9,30,289.0,237.0,2.3,18.0,395.0,307.12,236.71
2016,3,12,9,45,213.5,266.5,2.4,18.5,389.0,323.8,251.16
2016,3,12,10,0,138.0,296.0,2.5,19.0,383.0,328.99,255.54
2016,3,12,10,15,174.0,315.5,2.4,19.0,432.5,373.21,289.4
2016,3,12,10,30,210.0,335.0,2.3,19.0,482.0,420.56,325.17
2016,3,12,10,45,174.0,353.0,2.25,19.5,478.5,427.72,329.24
2016,3,12,11,0,138.0,371.0,2.2,20.0,475.0,431.66,330.74
2016,3,12,11,15,207.5,378.5,2.15,20.0,540.5,492.46,376.51
2016,3,12,11,30,277.0,386.0,2.1,20.0,606.0,556.89,424.0
2016,3,12,11,45,286.0,393.0,2.05,20.5,624.0,582.31,440.96
2016,3,12,12,0,295.0,400.0,2.0,21.0,642.0,607.49,457.77
2016,3,12,12,15,390.0,368.0,2.0,21.0,691.5,661.74,498.39
2016,3,12,12,30,485.0,336.0,2.0,21.0,741.0,720.21,541.25
2016,3,12,12,45,703.0,226.0,2.05,21.5,812.0,803.89,603.94
2016,3,12,13,0,921.0,116.0,2.1,22.0,883.0,884.55,657.89
2016,3,12,13,15,918.5,115.5,2.1,22.0,873.0,893.11,663.03
2016,3,12,13,30,916.0,115.0,2.1,22.0,863.0,898.25,666.74
2016,3,12,13,45,911.0,114.0,2.15,22.0,844.0,897.32,667.06
2016,3,12,14,0,906.0,113.0,2.2,22.0,825.0,892.97,665.3
2016,3,12,14,15,899.0,111.5,2.15,22.0,798.5,883.03,659.03
2016,3,12,14,30,892.0,110.0,2.1,22.0,772.0,869.81,650.73
2016,3,12,14,45,882.5,108.0,2.1,22.0,737.5,850.81,639.13
2016,3,12,15,0,873.0,106.0,2.1,22.0,703.0,828.83,625.6
2016,3,12,15,15,859.5,103.5,2.1,22.0,662.0,804.58,610.55
2016,3,12,15,30,846.0,101.0,2.1,22.0,621.0,773.6,590.82
2016,3,12,15,45,531.5,170.0,2.1,22.0,488.0,592.84,460.49
2016,3,12,16,0,217.0,239.0,2.1,22.0,355.0,414.11,323.25
2016,3,12,16,15,491.0,161.5,1.95,21.5,389.0,526.62,415.23
2016,3,12,16,30,765.0,84.0,1.8,21.0,423.0,603.41,476.25
2016,3,12,16,45,733.0,77.5,1.7,20.5,368.5,548.32,434.69
2016,3,12,17,0,701.0,71.0,1.6,20.0,314.0,496.07,394.87
2016,3,12,17,15,645.5,64.5,1.5,19.0,257.5,430.03,343.52
2016,3,12,17,30,590.0,58.0,1.4,18.0,201.0,367.35,292.6
2016,3,12,17,45,504.0,48.0,1.3,17.5,147.5,291.15,228.51
2016,3,12,18,0,418.0,38.0,1.2,17.0,94.0,222.44,168.47
2016,3,12,18,15,258.0,24.0,1.3,16.5,53.0,131.43,82.99
2016,3,12,18,30,98.0,10.0,1.4,16.0,12.0,37.87,0.0
2016,3,12,18,45,49.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.5,8.5,3.6,12.5,12.0,8.36,0.0
2016,3,13,7,0,137.0,17.0,3.8,13.0,24.0,13.23,0.0
2016,3,13,7,15,285.5,32.0,3.75,13.5,69.5,24.58,15.1
2016,3,13,7,30,434.0,47.0,3.7,14.0,115.0,35.19,25.35
2016,3,13,7,45,539.5,54.5,3.7,14.5,173.5,38.34,28.52
2016,3,13,8,0,645.0,62.0,3.7,15.0,232.0,53.65,31.73
2016,3,13,8,15,699.0,68.0,3.8,16.0,291.5,101.05,53.62
2016,3,13,8,30,753.0,74.0,3.9,17.0,351.0,157.65,93.36
2016,3,13,8,45,799.5,75.5,4.0,18.5,411.0,210.89,136.03
2016,3,13,9,0,846.0,77.0,4.1,20.0,471.0,268.67,184.84
2016,3,13,9,15,869.0,80.5,4.25,20.5,524.5,325.42,234.91
2016,3,13,9,30,892.0,84.0,4.4,21.0,578.0,387.21,288.4
2016,3,13,9,45,909.5,86.0,4.6,22.0,626.0,442.53,335.37
2016,3,13,10,0,927.0,88.0,4.8,23.0,674.0,497.93,381.02
2016,3,13,10,15,938.0,90.0,4.95,23.0,715.5,549.91,424.27
2016,3,13,10,30,949.0,92.0,5.1,23.0,757.0,600.83,465.71
2016,3,13,10,45,956.0,94.0,5.25,23.5,790.0,648.1,502.56
2016,3,13,11,0,963.0,96.0,5.4,24.0,823.0,693.51,537.13
2016,3,13,11,15,968.0,97.5,5.5,24.0,848.5,735.05,569.08
2016,3,13,11,30,973.0,99.0,5.6,24.0,874.0,774.16,597.4
2016,3,13,11,45,975.0,100.0,5.75,24.5,890.5,808.0,620.42
2016,3,13,12,0,977.0,101.0,5.9,25.0,907.0,838.89,641.28
2016,3,13,12,15,977.5,101.5,5.95,25.0,914.0,865.05,659.6
2016,3,13,12,30,978.0,102.0,6.0,25.0,921.0,887.92,675.69
2016,3,13,12,45,975.5,102.5,6.05,25.5,918.5,904.97,686.4
