Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,14,30,880.0,120.0,4.5,27.0,803.0,901.39,672.95
2016,3,23,14,45,861.0,122.0,4.4,27.0,765.5,882.31,660.68
2016,3,23,15,0,842.0,124.0,4.3,27.0,728.0,856.15,643.66
2016,3,23,15,15,827.0,121.0,4.2,27.0,685.5,825.5,623.58
2016,3,23,15,30,812.0,118.0,4.1,27.0,643.0,792.49,601.85
2016,3,23,15,45,794.5,113.5,4.05,27.0,595.5,753.78,576.19
2016,3,23,16,0,777.0,109.0,4.0,27.0,548.0,713.33,549.1
2016,3,23,16,15,750.5,104.5,3.75,26.5,495.0,667.57,518.26
2016,3,23,16,30,724.0,100.0,3.5,26.0,442.0,618.84,483.56
2016,3,23,16,45,688.5,93.5,3.3,25.5,387.0,561.84,441.84
2016,3,23,17,0,653.0,87.0,3.1,25.0,332.0,505.72,399.59
2016,3,23,17,15,599.5,79.5,2.9,24.0,275.0,439.7,349.0
2016,3,23,17,30,546.0,72.0,2.7,23.0,218.0,376.93,299.0
2016,3,23,17,45,458.5,61.5,2.5,22.0,164.0,298.77,235.03
2016,3,23,18,0,371.0,51.0,2.3,21.0,110.0,228.07,175.2
2016,3,23,18,15,185.5,37.0,2.5,20.5,66.5,126.91,90.81
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,24.95,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,11.3,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.0,14.0,5.8,8.0,31.0,10.58,0.0
2016,3,24,7,0,352.0,28.0,6.0,8.0,62.0,21.11,12.3
2016,3,24,7,15,465.5,38.5,6.15,8.5,115.0,27.72,19.19
2016,3,24,7,30,579.0,49.0,6.3,9.0,168.0,33.88,25.11
2016,3,24,7,45,647.0,55.5,6.5,9.5,227.5,46.5,29.99
2016,3,24,8,0,715.0,62.0,6.7,10.0,287.0,94.74,50.35
2016,3,24,8,15,757.5,67.0,6.7,10.5,346.5,146.17,86.15
2016,3,24,8,30,800.0,72.0,6.7,11.0,406.0,202.13,132.64
2016,3,24,8,45,835.0,74.5,6.75,11.5,465.0,258.36,183.03
2016,3,24,9,0,870.0,77.0,6.8,12.0,524.0,321.8,240.46
2016,3,24,9,15,890.5,80.0,6.75,12.5,577.5,379.24,293.01
2016,3,24,9,30,911.0,83.0,6.7,13.0,631.0,437.55,345.22
2016,3,24,9,45,927.5,85.0,6.65,13.5,679.0,493.78,394.47
2016,3,24,10,0,944.0,87.0,6.6,14.0,727.0,549.92,442.2
2016,3,24,10,15,955.0,88.5,6.55,14.5,768.0,602.24,485.56
2016,3,24,10,30,966.0,90.0,6.5,15.0,809.0,653.41,526.75
2016,3,24,10,45,972.0,92.0,6.5,15.5,842.5,700.5,563.78
2016,3,24,11,0,978.0,94.0,6.5,16.0,876.0,745.56,598.15
2016,3,24,11,15,983.5,95.0,6.4,16.0,901.0,787.09,628.17
2016,3,24,11,30,989.0,96.0,6.3,16.0,926.0,826.15,656.1
2016,3,24,11,45,991.0,98.0,6.25,16.5,942.5,860.81,679.5
2016,3,24,12,0,993.0,100.0,6.2,17.0,959.0,892.46,700.52
2016,3,24,12,15,994.5,100.0,6.1,17.0,966.0,918.61,718.56
2016,3,24,12,30,996.0,100.0,6.0,17.0,973.0,941.44,734.2
2016,3,24,12,45,995.5,100.0,5.95,17.5,971.5,959.14,745.03
2016,3,24,13,0,995.0,100.0,5.9,18.0,970.0,973.28,753.39
2016,3,24,13,15,993.0,99.5,5.8,18.0,959.0,981.96,759.13
2016,3,24,13,30,991.0,99.0,5.7,18.0,948.0,986.95,762.4
2016,3,24,13,45,987.5,98.0,5.65,18.5,928.0,986.38,760.75
2016,3,24,14,0,984.0,97.0,5.6,19.0,908.0,982.11,756.67
2016,3,24,14,15,978.0,95.5,5.5,19.0,879.5,971.42,749.41
2016,3,24,14,30,972.0,94.0,5.4,19.0,851.0,957.16,739.81
2016,3,24,14,45,960.0,94.0,5.3,19.0,813.5,935.87,725.38
2016,3,24,15,0,948.0,94.0,5.2,19.0,776.0,911.44,708.85
2016,3,24,15,15,935.5,92.0,5.05,19.0,732.0,881.47,688.13
2016,3,24,15,30,923.0,90.0,4.9,19.0,688.0,848.77,665.49
2016,3,24,15,45,907.0,87.0,4.75,19.0,638.5,809.7,638.22
2016,3,24,16,0,891.0,84.0,4.6,19.0,589.0,768.55,609.34
2016,3,24,16,15,868.0,80.5,4.3,18.5,534.0,724.28,578.29
2016,3,24,16,30,845.0,77.0,4.0,18.0,479.0,674.57,543.29
2016,3,24,16,45,812.0,73.0,3.7,17.5,420.5,617.09,500.29
2016,3,24,17,0,779.0,69.0,3.4,17.0,362.0,559.99,455.86
2016,3,24,17,15,730.0,63.5,2.9,16.0,302.0,492.98,402.45
2016,3,24,17,30,681.0,58.0,2.4,15.0,242.0,428.53,349.06
2016,3,24,17,45,600.0,50.0,1.95,14.0,184.0,352.45,284.38
2016,3,24,18,0,519.0,42.0,1.5,13.0,126.0,280.61,221.08
2016,3,24,18,15,372.5,30.0,1.45,12.5,78.0,187.91,139.38
2016,3,24,18,30,226.0,18.0,1.4,12.0,30.0,102.1,11.02
2016,3,24,18,45,113.0,9.0,1.4,11.5,15.0,38.56,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,178.5,15.5,0.5,7.5,33.5,11.8,0.0
2016,3,25,7,0,357.0,31.0,0.5,8.0,67.0,23.69,14.81
2016,3,25,7,15,467.5,42.0,0.65,8.5,120.5,30.6,21.93
2016,3,25,7,30,578.0,53.0,0.8,9.0,174.0,37.04,28.11
2016,3,25,7,45,639.5,60.5,0.95,10.0,232.5,50.03,30.9
2016,3,25,8,0,701.0,68.0,1.1,11.0,291.0,98.76,53.12
2016,3,25,8,15,741.5,73.5,1.5,12.0,349.5,153.34,91.78
2016,3,25,8,30,782.0,79.0,1.9,13.0,408.0,208.61,136.96
2016,3,25,8,45,807.0,84.0,2.3,14.0,463.5,263.76,185.33
2016,3,25,9,0,832.0,89.0,2.7,15.0,519.0,320.97,235.93
2016,3,25,9,15,852.5,92.0,2.7,15.5,571.5,376.61,284.92
2016,3,25,9,30,873.0,95.0,2.7,16.0,624.0,433.25,333.5
2016,3,25,9,45,884.0,99.5,2.7,16.5,669.5,491.06,381.47
2016,3,25,10,0,895.0,104.0,2.7,17.0,715.0,544.7,424.75
2016,3,25,10,15,906.0,106.0,2.65,17.5,755.0,595.31,464.22
2016,3,25,10,30,917.0,108.0,2.6,18.0,795.0,644.87,501.61
2016,3,25,10,45,922.0,111.5,2.55,18.5,827.0,690.73,535.06
2016,3,25,11,0,927.0,115.0,2.5,19.0,859.0,734.63,566.09
2016,3,25,11,15,932.5,116.5,2.45,19.5,883.5,774.86,592.47
2016,3,25,11,30,938.0,118.0,2.4,20.0,908.0,812.78,616.39
2016,3,25,11,45,937.5,121.0,2.4,20.5,922.5,844.98,636.46
2016,3,25,12,0,937.0,124.0,2.4,21.0,937.0,874.22,654.4
2016,3,25,12,15,937.5,124.5,2.45,21.0,943.5,898.81,670.85
2016,3,25,12,30,938.0,125.0,2.5,21.0,950.0,920.26,685.29
2016,3,25,12,45,932.5,127.0,2.6,21.5,946.5,934.77,694.3
2016,3,25,13,0,927.0,129.0,2.7,22.0,943.0,945.83,701.17
2016,3,25,13,15,924.0,128.5,2.8,22.0,931.0,953.17,707.05
2016,3,25,13,30,921.0,128.0,2.9,22.0,919.0,957.05,710.8
2016,3,25,13,45,912.0,129.0,3.0,22.0,897.5,953.64,709.83
2016,3,25,14,0,903.0,130.0,3.1,22.0,876.0,946.84,706.77
2016,3,25,14,15,894.5,128.0,3.15,22.0,847.5,934.08,699.46
2016,3,25,14,30,886.0,126.0,3.2,22.0,819.0,918.09,690.09
2016,3,25,14,45,875.5,123.5,3.3,22.0,782.5,901.46,680.7
2016,3,25,15,0,865.0,121.0,3.4,22.0,746.0,877.23,666.09
2016,3,25,15,15,850.5,118.0,3.45,22.0,702.5,846.32,646.55
2016,3,25,15,30,836.0,115.0,3.5,22.0,659.0,812.98,625.21
2016,3,25,15,45,815.0,112.0,3.55,22.0,609.5,772.34,598.5
2016,3,25,16,0,794.0,109.0,3.6,22.0,560.0,730.11,570.34
2016,3,25,16,15,767.5,104.0,3.45,21.5,506.5,680.41,536.58
2016,3,25,16,30,741.0,99.0,3.3,21.0,453.0,632.85,502.96
2016,3,25,16,45,704.0,93.5,3.2,20.5,396.5,575.14,460.35
2016,3,25,17,0,667.0,88.0,3.1,20.0,340.0,518.4,417.22
2016,3,25,17,15,613.5,80.0,2.8,19.0,282.5,450.9,364.5
2016,3,25,17,30,560.0,72.0,2.5,18.0,225.0,386.64,312.43
2016,3,25,17,45,478.5,61.5,2.25,17.0,170.5,310.22,248.78
2016,3,25,18,0,397.0,51.0,2.0,16.0,116.0,240.7,188.82
2016,3,25,18,15,267.0,35.0,2.0,15.5,71.0,155.49,114.83
2016,3,25,18,30,137.0,19.0,2.0,15.0,26.0,74.91,13.52
2016,3,25,18,45,68.5,9.5,2.0,14.5,13.0,27.47,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,78.5,21.0,2.15,10.5,29.0,17.66,0.0
2016,3,26,7,0,157.0,42.0,2.4,11.0,58.0,34.35,23.8
2016,3,26,7,15,253.0,61.5,2.6,11.5,107.0,46.63,35.82
2016,3,26,7,30,349.0,81.0,2.8,12.0,156.0,59.9,48.14
2016,3,26,7,45,232.5,105.5,3.0,13.0,162.0,86.71,65.23
2016,3,26,8,0,116.0,130.0,3.2,14.0,168.0,117.96,90.09
2016,3,26,8,15,136.0,155.5,3.2,14.5,208.0,150.54,115.18
2016,3,26,8,30,156.0,181.0,3.2,15.0,248.0,185.61,142.95
2016,3,26,8,45,277.0,189.5,3.25,16.0,327.0,229.65,174.66
2016,3,26,9,0,398.0,198.0,3.3,17.0,406.0,286.9,218.39
2016,3,26,9,15,346.0,233.0,3.15,17.5,426.5,326.02,251.79
2016,3,26,9,30,294.0,268.0,3.0,18.0,447.0,355.6,276.16
2016,3,26,9,45,374.5,267.0,2.95,18.5,512.5,409.26,317.72
2016,3,26,10,0,455.0,266.0,2.9,19.0,578.0,466.88,362.02
2016,3,26,10,15,442.5,288.0,2.8,19.5,605.5,503.66,389.29
2016,3,26,10,30,430.0,310.0,2.7,20.0,633.0,538.63,414.44
2016,3,26,10,45,458.0,312.5,2.6,20.5,670.0,580.03,444.27
2016,3,26,11,0,486.0,315.0,2.5,21.0,707.0,622.6,474.28
2016,3,26,11,15,668.0,237.0,2.45,21.5,792.5,700.96,532.88
2016,3,26,11,30,850.0,159.0,2.4,22.0,878.0,789.22,596.0
2016,3,26,11,45,850.5,162.0,2.4,22.5,893.0,820.31,614.91
2016,3,26,12,0,851.0,165.0,2.4,23.0,908.0,848.79,632.38
2016,3,26,12,15,852.5,165.5,2.45,23.0,914.5,872.97,648.54
2016,3,26,12,30,854.0,166.0,2.5,23.0,921.0,894.34,662.9
2016,3,26,12,45,851.0,167.0,2.6,23.5,918.0,909.39,672.25
2016,3,26,13,0,848.0,168.0,2.7,24.0,915.0,921.32,679.65
2016,3,26,13,15,845.0,167.0,2.8,24.0,903.5,928.07,685.08
2016,3,26,13,30,842.0,166.0,2.9,24.0,892.0,931.62,688.55
2016,3,26,13,45,836.0,164.5,3.05,24.0,872.0,928.73,688.25
2016,3,26,14,0,830.0,163.0,3.2,24.0,852.0,922.63,685.92
2016,3,26,14,15,724.0,210.0,3.25,24.0,797.0,877.68,656.73
2016,3,26,14,30,618.0,257.0,3.3,24.0,742.0,827.98,622.05
2016,3,26,14,45,711.0,200.5,3.35,24.0,734.5,845.42,637.98
2016,3,26,15,0,804.0,144.0,3.4,24.0,727.0,852.08,643.97
2016,3,26,15,15,709.5,167.5,3.35,23.5,660.5,787.35,601.17
2016,3,26,15,30,615.0,191.0,3.3,23.0,594.0,720.68,555.17
2016,3,26,15,45,469.0,216.0,3.3,23.0,509.5,615.31,477.48
2016,3,26,16,0,323.0,241.0,3.3,23.0,425.0,512.2,399.63
2016,3,26,16,15,373.5,206.0,3.1,22.5,400.0,501.18,394.61
2016,3,26,16,30,424.0,171.0,2.9,22.0,375.0,493.65,391.2
2016,3,26,16,45,392.0,157.5,2.75,22.0,328.0,442.94,352.41
2016,3,26,17,0,360.0,144.0,2.6,22.0,281.0,385.88,308.28
2016,3,26,17,15,331.0,123.0,2.3,21.0,233.5,331.74,266.26
2016,3,26,17,30,302.0,102.0,2.0,20.0,186.0,279.29,224.16
2016,3,26,17,45,251.5,82.0,1.75,19.0,140.5,219.95,175.06
2016,3,26,18,0,201.0,62.0,1.5,18.0,95.0,165.0,128.31
2016,3,26,18,15,121.0,41.0,1.55,17.5,58.5,102.36,74.53
2016,3,26,18,30,41.0,20.0,1.6,17.0,22.0,37.7,7.13
2016,3,26,18,45,20.5,10.0,1.65,16.5,11.0,15.29,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,66.0,22.5,3.9,13.5,29.5,18.87,1.42
2016,3,27,7,0,132.0,45.0,4.5,14.0,59.0,36.64,25.6
2016,3,27,7,15,220.5,66.0,4.75,14.5,107.0,52.64,40.68
2016,3,27,7,30,309.0,87.0,5.0,15.0,155.0,64.48,51.62
2016,3,27,7,45,154.5,69.0,5.25,15.5,103.0,59.03,41.94
2016,3,27,8,0,0.0,51.0,5.5,16.0,51.0,49.27,36.19
2016,3,27,8,15,0.0,62.5,5.7,16.0,62.5,60.4,45.48
2016,3,27,8,30,0.0,74.0,5.9,16.0,74.0,71.55,54.67
2016,3,27,8,45,0.0,76.0,6.15,16.0,76.0,73.49,56.08
2016,3,27,9,0,0.0,78.0,6.4,16.0,78.0,75.44,57.48
2016,3,27,9,15,0.0,105.5,6.4,16.0,105.5,101.7,79.0
2016,3,27,9,30,0.0,133.0,6.4,16.0,133.0,127.64,100.01
2016,3,27,9,45,6.5,182.0,6.45,16.5,186.5,176.51,139.2
2016,3,27,10,0,13.0,231.0,6.5,17.0,240.0,225.95,178.25
2016,3,27,10,15,168.0,289.5,6.35,17.0,416.0,360.51,286.18
2016,3,27,10,30,323.0,348.0,6.2,17.0,592.0,512.55,405.52
2016,3,27,10,45,587.0,250.5,6.1,17.5,717.0,608.4,482.82
2016,3,27,11,0,851.0,153.0,6.0,18.0,842.0,724.36,574.4
2016,3,27,11,15,858.5,154.0,5.85,18.5,866.5,763.45,602.29
2016,3,27,11,30,866.0,155.0,5.7,19.0,891.0,800.62,627.1
2016,3,27,11,45,888.0,145.0,5.6,19.5,911.5,835.69,650.22
2016,3,27,12,0,910.0,135.0,5.5,20.0,932.0,869.52,672.19
2016,3,27,12,15,912.0,135.5,5.4,20.0,939.0,894.67,689.11
2016,3,27,12,30,914.0,136.0,5.3,20.0,946.0,916.83,703.91
2016,3,27,12,45,919.0,132.5,5.25,20.5,945.5,934.62,714.57
2016,3,27,13,0,924.0,129.0,5.2,21.0,945.0,949.22,723.05
2016,3,27,13,15,921.5,128.0,5.15,21.0,933.5,956.31,727.83
2016,3,27,13,30,919.0,127.0,5.1,21.0,922.0,959.97,730.4
2016,3,27,13,45,917.5,124.0,5.1,21.0,903.0,959.04,730.31
2016,3,27,14,0,916.0,121.0,5.1,21.0,884.0,954.63,727.97
2016,3,27,14,15,908.5,119.5,5.05,21.0,855.5,942.95,720.38
2016,3,27,14,30,901.0,118.0,5.0,21.0,827.0,927.97,710.67
2016,3,27,14,45,894.0,114.5,4.95,21.0,792.0,908.13,697.68
2016,3,27,15,0,887.0,111.0,4.9,21.0,757.0,885.2,682.62
2016,3,27,15,15,874.0,108.5,4.8,21.0,714.0,855.36,662.4
2016,3,27,15,30,861.0,106.0,4.7,21.0,671.0,827.73,643.81
2016,3,27,15,45,846.0,101.5,4.65,21.0,622.5,789.25,617.66
2016,3,27,16,0,831.0,97.0,4.6,21.0,574.0,748.76,589.91
2016,3,27,16,15,807.0,93.0,4.4,20.5,520.5,700.55,556.55
2016,3,27,16,30,783.0,89.0,4.2,20.0,467.0,651.48,522.26
2016,3,27,16,45,752.0,83.0,4.05,19.5,410.5,595.07,480.26
2016,3,27,17,0,721.0,77.0,3.9,19.0,354.0,541.48,439.11
2016,3,27,17,15,671.0,71.0,3.4,18.0,296.0,475.68,387.04
2016,3,27,17,30,621.0,65.0,2.9,17.0,238.0,412.78,335.42
2016,3,27,17,45,546.5,55.5,2.4,16.0,182.0,337.59,272.07
2016,3,27,18,0,472.0,46.0,1.9,15.0,126.0,268.69,211.84
2016,3,27,18,15,336.5,33.0,1.85,14.5,79.0,180.24,134.74
2016,3,27,18,30,201.0,20.0,1.8,14.0,32.0,99.22,33.96
2016,3,27,18,45,100.5,10.0,1.8,13.5,16.0,36.8,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,175.5,18.0,2.4,7.5,37.5,13.56,1.41
2016,3,28,7,0,351.0,36.0,2.7,8.0,75.0,27.63,18.59
2016,3,28,7,15,454.0,46.5,2.75,9.0,128.5,33.83,24.84
2016,3,28,7,30,557.0,57.0,2.8,10.0,182.0,39.64,30.33
2016,3,28,7,45,615.0,65.5,2.9,11.0,239.5,62.45,36.2
2016,3,28,8,0,673.0,74.0,3.0,12.0,297.0,111.09,62.43
2016,3,28,8,15,714.0,79.5,3.05,12.5,355.0,161.29,99.58
2016,3,28,8,30,755.0,85.0,3.1,13.0,413.0,219.14,148.02
2016,3,28,8,45,781.0,90.5,3.2,14.0,468.5,273.72,196.06
2016,3,28,9,0,807.0,96.0,3.3,15.0,524.0,330.49,246.02
2016,3,28,9,15,827.5,99.5,3.15,15.5,575.5,385.39,294.07
2016,3,28,9,30,848.0,103.0,3.0,16.0,627.0,441.33,341.6
2016,3,28,9,45,861.5,107.0,2.9,16.5,672.5,495.23,386.16
2016,3,28,10,0,875.0,111.0,2.8,17.0,718.0,548.94,428.99
2016,3,28,10,15,886.5,113.0,2.65,17.5,758.0,601.83,469.48
2016,3,28,10,30,898.0,115.0,2.5,18.0,798.0,650.82,505.7
2016,3,28,10,45,904.0,118.0,2.45,18.5,829.5,695.97,538.35
2016,3,28,11,0,910.0,121.0,2.4,19.0,861.0,739.27,568.72
2016,3,28,11,15,915.5,122.0,2.3,19.5,885.0,778.31,593.48
2016,3,28,11,30,921.0,123.0,2.2,20.0,909.0,815.07,616.08
2016,3,28,11,45,921.5,125.0,2.15,20.5,923.5,846.4,635.02
2016,3,28,12,0,922.0,127.0,2.1,21.0,938.0,874.86,651.86
2016,3,28,12,15,923.0,127.5,2.0,21.0,944.5,899.32,666.67
2016,3,28,12,30,924.0,128.0,1.9,21.0,951.0,920.71,679.37
2016,3,28,12,45,920.5,129.5,1.85,21.5,947.5,935.99,687.28
2016,3,28,13,0,917.0,131.0,1.8,22.0,944.0,947.92,693.09
2016,3,28,13,15,913.5,130.5,1.75,22.0,932.0,954.49,696.87
2016,3,28,13,30,910.0,130.0,1.7,22.0,920.0,957.65,698.6
2016,3,28,13,45,902.5,130.0,1.7,22.5,899.0,954.28,695.6
2016,3,28,14,0,895.0,130.0,1.7,23.0,878.0,947.55,690.64
2016,3,28,14,15,887.0,128.5,1.75,23.0,849.0,935.54,684.39
2016,3,28,14,30,879.0,127.0,1.8,23.0,820.0,920.32,676.18
2016,3,28,14,45,869.0,124.0,1.85,23.0,784.0,903.52,667.0
2016,3,28,15,0,859.0,121.0,1.9,23.0,748.0,879.02,652.75
2016,3,28,15,15,844.5,118.5,1.95,23.0,705.0,848.5,634.46
2016,3,28,15,30,830.0,116.0,2.0,23.0,662.0,815.58,614.43
2016,3,28,15,45,810.5,112.5,2.15,23.0,613.5,775.44,589.97
2016,3,28,16,0,791.0,109.0,2.3,23.0,565.0,733.65,563.83
2016,3,28,16,15,765.0,104.5,2.3,22.5,511.5,684.65,532.09
2016,3,28,16,30,739.0,100.0,2.3,22.0,458.0,637.79,500.56
2016,3,28,16,45,701.5,94.5,2.3,21.5,401.5,579.48,458.75
2016,3,28,17,0,664.0,89.0,2.3,21.0,345.0,522.2,416.34
2016,3,28,17,15,612.5,81.5,2.1,20.0,288.0,456.11,365.67
2016,3,28,17,30,561.0,74.0,1.9,19.0,231.0,393.1,315.47
2016,3,28,17,45,479.0,63.5,1.75,18.0,176.0,315.8,252.1
2016,3,28,18,0,397.0,53.0,1.6,17.0,121.0,245.45,192.27
2016,3,28,18,15,274.0,37.5,1.65,16.5,76.0,161.45,120.15
2016,3,28,18,30,151.0,22.0,1.7,16.0,31.0,85.44,33.17
2016,3,28,18,45,75.5,11.0,1.8,15.5,15.5,31.21,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,102.0,23.0,2.15,14.0,35.0,17.88,5.1
2016,3,29,7,0,204.0,46.0,2.5,15.0,70.0,35.47,24.82
2016,3,29,7,15,296.5,63.0,2.75,15.5,119.5,47.29,35.97
2016,3,29,7,30,389.0,80.0,3.0,16.0,169.0,58.45,46.18
2016,3,29,7,45,194.5,74.0,3.3,17.0,118.5,65.9,45.82
2016,3,29,8,0,0.0,68.0,3.6,18.0,68.0,65.69,49.63
2016,3,29,8,15,0.0,94.5,3.7,18.5,94.5,90.16,69.69
2016,3,29,8,30,0.0,121.0,3.8,19.0,121.0,114.63,89.39
2016,3,29,8,45,0.0,109.0,3.9,19.5,109.0,104.45,80.55
2016,3,29,9,0,0.0,97.0,4.0,20.0,97.0,93.6,71.29
2016,3,29,9,15,2.0,140.5,4.0,20.0,142.0,135.03,104.49
2016,3,29,9,30,4.0,184.0,4.0,20.0,187.0,176.48,137.19
2016,3,29,9,45,7.0,202.5,4.0,20.5,208.0,195.77,151.72
2016,3,29,10,0,10.0,221.0,4.0,21.0,229.0,215.42,166.45
2016,3,29,10,15,13.5,243.0,4.0,21.5,253.5,238.94,184.05
2016,3,29,10,30,17.0,265.0,4.0,22.0,278.0,262.86,201.79
2016,3,29,10,45,13.0,241.5,4.0,22.5,252.0,239.69,183.26
2016,3,29,11,0,9.0,218.0,4.0,23.0,226.0,215.73,164.24
2016,3,29,11,15,5.0,181.0,4.0,23.0,185.5,178.21,135.07
2016,3,29,11,30,1.0,144.0,4.0,23.0,145.0,140.01,105.19
2016,3,29,11,45,2.0,150.0,4.05,23.5,152.0,146.71,110.2
2016,3,29,12,0,3.0,156.0,4.1,24.0,159.0,153.49,115.2
2016,3,29,12,15,1.5,146.0,4.1,24.0,147.5,142.74,106.76
2016,3,29,12,30,0.0,136.0,4.1,24.0,136.0,131.87,98.26
2016,3,29,12,45,0.5,140.0,4.2,24.5,141.0,136.27,101.51
2016,3,29,13,0,1.0,144.0,4.3,25.0,146.0,140.69,104.78
2016,3,29,13,15,4.0,167.0,4.35,25.0,171.5,165.94,124.44
2016,3,29,13,30,7.0,190.0,4.4,25.0,197.0,191.35,144.14
2016,3,29,13,45,4.5,171.0,4.45,25.5,176.0,170.59,127.92
2016,3,29,14,0,2.0,152.0,4.5,26.0,155.0,149.75,111.69
2016,3,29,14,15,1.0,127.5,4.55,26.0,129.0,124.82,92.52
2016,3,29,14,30,0.0,103.0,4.6,26.0,103.0,99.9,73.21
2016,3,29,14,45,0.0,90.0,4.65,26.0,90.0,87.17,63.38
2016,3,29,15,0,0.0,77.0,4.7,26.0,77.0,74.55,53.58
2016,3,29,15,15,1.5,126.5,4.7,26.0,128.0,124.37,92.99
2016,3,29,15,30,3.0,176.0,4.7,26.0,179.0,175.47,133.11
2016,3,29,15,45,5.0,181.0,4.7,26.0,184.5,182.63,139.08
2016,3,29,16,0,7.0,186.0,4.7,26.0,190.0,190.0,145.31
2016,3,29,16,15,4.0,169.0,4.5,25.5,171.5,170.84,130.92
2016,3,29,16,30,1.0,152.0,4.3,25.0,153.0,151.86,116.53
2016,3,29,16,45,0.5,133.5,4.15,24.5,134.0,133.13,102.24
2016,3,29,17,0,0.0,115.0,4.0,24.0,115.0,114.38,87.7
2016,3,29,17,15,0.0,96.0,3.75,23.5,96.0,95.35,72.67
2016,3,29,17,30,0.0,77.0,3.5,23.0,77.0,76.23,57.25
2016,3,29,17,45,0.0,58.5,3.25,22.5,58.5,57.52,41.83
2016,3,29,18,0,0.0,40.0,3.0,22.0,40.0,38.64,26.03
2016,3,29,18,15,0.0,25.0,3.15,21.5,25.0,24.13,13.62
2016,3,29,18,30,0.0,10.0,3.3,21.0,10.0,9.64,0.0
2016,3,29,18,45,0.0,5.0,3.45,20.5,5.0,4.91,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,7.0,3.9,19.0,7.0,6.74,0.0
2016,3,30,7,0,0.0,14.0,3.9,19.0,14.0,13.5,5.83
2016,3,30,7,15,0.0,24.5,4.0,19.0,24.5,23.64,14.96
2016,3,30,7,30,0.0,35.0,4.1,19.0,35.0,33.79,24.07
2016,3,30,7,45,0.0,46.0,4.25,19.5,46.0,44.43,31.64
2016,3,30,8,0,0.0,57.0,4.4,20.0,57.0,55.08,40.41
2016,3,30,8,15,0.0,47.5,4.45,20.0,47.5,45.88,32.65
2016,3,30,8,30,0.0,38.0,4.5,20.0,38.0,36.7,24.91
2016,3,30,8,45,0.0,55.5,4.55,20.5,55.5,53.64,38.71
2016,3,30,9,0,0.0,73.0,4.6,21.0,73.0,70.6,52.32
2016,3,30,9,15,0.0,60.5,4.75,21.0,60.5,58.5,42.28
2016,3,30,9,30,0.0,48.0,4.9,21.0,48.0,46.41,32.31
2016,3,30,9,45,0.0,51.0,5.05,21.0,51.0,49.33,34.57
2016,3,30,10,0,0.0,54.0,5.2,21.0,54.0,52.25,36.83
2016,3,30,10,15,1.0,104.5,5.3,21.0,105.5,101.64,76.47
2016,3,30,10,30,2.0,155.0,5.4,21.0,157.0,150.48,115.13
2016,3,30,10,45,6.0,191.0,5.55,21.5,196.5,187.55,143.91
2016,3,30,11,0,10.0,227.0,5.7,22.0,236.0,225.01,172.68
2016,3,30,11,15,11.5,240.5,5.8,22.5,251.0,239.71,183.54
2016,3,30,11,30,13.0,254.0,5.9,23.0,266.0,254.56,194.48
2016,3,30,11,45,14.0,267.0,6.0,23.5,280.0,268.67,204.81
2016,3,30,12,0,15.0,280.0,6.1,24.0,294.0,282.87,215.17
2016,3,30,12,15,15.0,282.5,6.05,24.0,296.5,286.18,217.58
2016,3,30,12,30,15.0,285.0,6.0,24.0,299.0,289.45,220.01
2016,3,30,12,45,22.0,323.5,6.0,24.5,344.0,333.97,253.41
2016,3,30,13,0,29.0,362.0,6.0,25.0,389.0,382.94,289.69
2016,3,30,13,15,95.0,405.5,5.9,25.5,489.5,488.25,369.18
2016,3,30,13,30,161.0,449.0,5.8,26.0,590.0,600.47,451.48
2016,3,30,13,45,221.5,430.5,5.7,26.5,619.5,640.28,481.04
2016,3,30,14,0,282.0,412.0,5.6,27.0,649.0,685.39,514.16
2016,3,30,14,15,252.5,402.5,5.45,27.0,609.5,650.83,488.8
2016,3,30,14,30,223.0,393.0,5.3,27.0,570.0,608.11,457.93
2016,3,30,14,45,221.0,374.5,5.2,27.0,543.5,586.77,443.34
2016,3,30,15,0,219.0,356.0,5.1,27.0,517.0,564.46,427.95
2016,3,30,15,15,312.0,314.0,5.0,26.5,528.5,604.35,461.43
2016,3,30,15,30,405.0,272.0,4.9,26.0,540.0,630.27,484.56
2016,3,30,15,45,397.5,251.5,4.8,26.0,498.5,593.3,458.3
2016,3,30,16,0,390.0,231.0,4.7,26.0,457.0,555.21,431.21
2016,3,30,16,15,563.5,163.5,4.45,25.5,457.0,605.05,473.4
2016,3,30,16,30,737.0,96.0,4.2,25.0,457.0,635.05,500.03
2016,3,30,16,45,708.0,89.5,4.0,25.0,402.5,581.01,459.18
2016,3,30,17,0,679.0,83.0,3.8,25.0,348.0,527.35,418.07
2016,3,30,17,15,630.5,76.0,3.4,24.0,291.5,462.66,368.37
2016,3,30,17,30,582.0,69.0,3.0,23.0,235.0,400.83,319.11
2016,3,30,17,45,512.0,59.0,2.6,22.5,181.0,328.54,259.29
2016,3,30,18,0,442.0,49.0,2.2,22.0,127.0,262.13,202.45
2016,3,30,18,15,318.0,36.0,2.25,21.5,81.0,178.59,131.53
2016,3,30,18,30,194.0,23.0,2.3,21.0,35.0,102.93,48.7
2016,3,30,18,45,97.0,11.5,2.35,20.5,17.5,37.85,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,171.5,20.0,3.25,15.5,42.0,14.84,4.94
2016,3,31,7,0,343.0,40.0,3.6,16.0,84.0,30.56,20.69
2016,3,31,7,15,441.0,51.0,3.7,16.5,137.0,37.03,26.93
2016,3,31,7,30,539.0,62.0,3.8,17.0,190.0,43.08,32.51
2016,3,31,7,45,610.5,67.5,3.95,17.5,249.5,72.44,39.57
2016,3,31,8,0,682.0,73.0,4.1,18.0,309.0,120.34,66.88
2016,3,31,8,15,723.5,78.5,4.3,19.0,367.5,174.96,108.19
2016,3,31,8,30,765.0,84.0,4.5,20.0,426.0,230.32,154.09
2016,3,31,8,45,803.0,85.0,4.7,21.0,484.0,284.88,201.13
2016,3,31,9,0,841.0,86.0,4.9,22.0,542.0,342.9,251.09
2016,3,31,9,15,861.5,89.0,4.8,22.5,594.5,403.14,302.53
2016,3,31,9,30,882.0,92.0,4.7,23.0,647.0,460.24,350.22
2016,3,31,9,45,900.0,93.0,4.6,23.5,695.0,514.97,394.7
2016,3,31,10,0,918.0,94.0,4.5,24.0,743.0,569.75,437.73
2016,3,31,10,15,929.0,96.0,4.45,24.0,783.0,621.22,478.0
2016,3,31,10,30,940.0,98.0,4.4,24.0,823.0,671.59,516.36
2016,3,31,10,45,947.5,99.5,4.35,24.5,855.5,717.83,549.86
2016,3,31,11,0,955.0,101.0,4.3,25.0,888.0,762.21,579.88
2016,3,31,11,15,960.0,102.5,4.2,25.0,912.5,802.68,606.98
2016,3,31,11,30,965.0,104.0,4.1,25.0,937.0,840.69,632.12
2016,3,31,11,45,967.0,105.0,4.1,25.5,952.0,873.23,652.48
2016,3,31,12,0,969.0,106.0,4.1,26.0,967.0,902.81,670.72
2016,3,31,12,15,970.0,106.5,4.05,26.0,973.5,927.99,687.0
2016,3,31,12,30,971.0,107.0,4.0,26.0,980.0,949.93,701.13
2016,3,31,12,45,970.5,106.5,4.0,26.5,977.0,966.23,710.45
2016,3,31,13,0,970.0,106.0,4.0,27.0,974.0,979.05,717.56
2016,3,31,13,15,967.5,105.5,3.9,27.0,962.5,986.53,722.08
2016,3,31,13,30,965.0,105.0,3.8,27.0,951.0,990.41,724.37
2016,3,31,13,45,961.5,103.5,3.75,27.0,930.5,988.74,723.5
2016,3,31,14,0,958.0,102.0,3.7,27.0,910.0,983.47,720.43
2016,3,31,14,15,952.0,101.0,3.65,27.0,881.5,972.89,714.04
2016,3,31,14,30,946.0,100.0,3.6,27.0,853.0,958.87,705.54
2016,3,31,14,45,934.0,100.0,3.55,27.0,816.0,937.27,692.13
2016,3,31,15,0,922.0,100.0,3.5,27.0,779.0,912.67,676.84
2016,3,31,15,15,910.0,97.5,3.4,26.5,736.0,882.51,658.85
2016,3,31,15,30,898.0,95.0,3.3,26.0,693.0,849.7,638.99
2016,3,31,15,45,883.0,91.5,3.2,26.0,644.0,810.96,613.68
2016,3,31,16,0,868.0,88.0,3.1,26.0,595.0,770.17,586.82
2016,3,31,16,15,845.0,85.0,2.9,25.5,540.5,726.72,558.44
2016,3,31,16,30,822.0,82.0,2.7,25.0,486.0,677.78,525.7
2016,3,31,16,45,789.5,77.5,2.55,24.5,428.0,620.18,485.38
2016,3,31,17,0,757.0,73.0,2.4,24.0,370.0,563.02,443.3
2016,3,31,17,15,709.0,67.5,2.25,23.0,311.0,496.61,393.48
2016,3,31,17,30,661.0,62.0,2.1,22.0,252.0,435.49,345.59
2016,3,31,17,45,582.0,54.5,1.95,21.0,194.0,357.92,282.8
2016,3,31,18,0,503.0,47.0,1.8,20.0,136.0,287.01,222.92
2016,3,31,18,15,370.5,35.0,2.0,19.5,87.5,198.0,147.31
2016,3,31,18,30,238.0,23.0,2.2,19.0,39.0,118.31,60.95
2016,3,31,18,45,119.0,11.5,2.4,18.5,19.5,44.09,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,3.9,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,3.9,12.0,7.0,6.88,0.0
2016,4,1,6,45,73.0,28.5,3.95,12.5,38.0,23.73,12.33
2016,4,1,7,0,146.0,50.0,4.0,13.0,69.0,40.56,29.75
2016,4,1,7,15,199.0,71.5,4.2,13.0,111.5,56.71,44.83
2016,4,1,7,30,252.0,93.0,4.4,13.0,154.0,72.19,59.04
2016,4,1,7,45,308.0,106.5,4.6,13.5,200.5,98.96,70.08
2016,4,1,8,0,364.0,120.0,4.8,14.0,247.0,130.82,89.86
2016,4,1,8,15,230.5,156.0,5.05,14.0,241.5,166.61,124.8
2016,4,1,8,30,97.0,192.0,5.3,14.0,236.0,191.66,151.32
2016,4,1,8,45,48.5,149.0,5.55,14.5,171.0,150.78,119.1
2016,4,1,9,0,0.0,106.0,5.8,15.0,106.0,102.06,79.69
2016,4,1,9,15,0.0,68.0,5.75,15.0,68.0,65.77,49.36
2016,4,1,9,30,0.0,30.0,5.7,15.0,30.0,29.0,18.61
2016,4,1,9,45,90.0,186.0,5.7,15.5,250.0,215.21,171.33
2016,4,1,10,0,180.0,342.0,5.7,16.0,470.0,406.24,322.12
2016,4,1,10,15,179.0,362.5,5.6,16.0,496.0,435.09,343.97
2016,4,1,10,30,178.0,383.0,5.5,16.0,522.0,463.68,365.7
2016,4,1,10,45,94.0,306.0,5.45,16.5,380.0,349.15,275.32
2016,4,1,11,0,10.0,229.0,5.4,17.0,238.0,227.03,177.25
2016,4,1,11,15,10.0,228.0,5.4,17.0,237.0,226.84,177.09
2016,4,1,11,30,10.0,227.0,5.4,17.0,236.0,226.59,176.75
2016,4,1,11,45,6.5,191.0,5.45,17.5,197.0,189.83,147.24
2016,4,1,12,0,3.0,155.0,5.5,18.0,158.0,152.57,117.31
2016,4,1,12,15,4.5,163.5,5.55,18.0,168.0,162.27,125.07
2016,4,1,12,30,6.0,172.0,5.6,18.0,178.0,172.04,132.86
2016,4,1,12,45,3.0,107.0,5.65,18.0,110.0,106.44,80.52
2016,4,1,13,0,0.0,42.0,5.7,18.0,42.0,40.7,27.45
2016,4,1,13,15,10.0,180.5,5.7,18.0,189.5,184.64,143.27
2016,4,1,13,30,20.0,319.0,5.7,18.0,337.0,330.6,257.48
2016,4,1,13,45,125.0,371.5,5.75,18.0,478.0,492.74,385.32
2016,4,1,14,0,230.0,424.0,5.8,18.0,619.0,645.4,502.5
2016,4,1,14,15,130.5,373.5,5.8,17.5,483.5,504.0,394.72
2016,4,1,14,30,31.0,323.0,5.8,17.0,348.0,355.28,278.66
2016,4,1,14,45,26.0,299.0,5.8,17.0,319.5,319.31,251.29
2016,4,1,15,0,21.0,275.0,5.8,17.0,291.0,290.94,229.42
2016,4,1,15,15,99.5,296.0,5.8,16.5,363.5,388.95,310.37
2016,4,1,15,30,178.0,317.0,5.8,16.0,436.0,485.34,388.79
2016,4,1,15,45,406.5,246.5,5.8,15.5,492.0,605.01,489.69
2016,4,1,16,0,635.0,176.0,5.8,15.0,548.0,696.76,567.58
2016,4,1,16,15,343.5,189.5,5.7,14.5,388.0,465.31,382.81
2016,4,1,16,30,52.0,203.0,5.6,14.0,228.0,250.17,203.65
2016,4,1,16,45,45.0,181.0,5.55,14.0,201.0,221.4,180.8
2016,4,1,17,0,38.0,159.0,5.5,14.0,174.0,193.01,157.66
2016,4,1,17,15,31.0,134.5,5.15,13.5,145.5,162.02,132.22
2016,4,1,17,30,24.0,110.0,4.8,13.0,117.0,131.35,106.56
2016,4,1,17,45,16.0,86.0,4.5,12.5,90.5,96.49,76.83
2016,4,1,18,0,8.0,62.0,4.2,12.0,64.0,67.43,51.62
2016,4,1,18,15,4.0,39.5,3.95,11.5,40.5,41.86,29.14
2016,4,1,18,30,0.0,17.0,3.7,11.0,17.0,16.41,4.93
2016,4,1,18,45,0.0,8.5,3.45,11.0,8.5,8.36,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,59.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,119.0,11.0,3.8,6.0,14.0,10.81,0.0
2016,4,2,6,45,287.0,24.5,3.9,6.5,56.5,18.62,9.28
2016,4,2,7,0,455.0,38.0,4.0,7.0,99.0,28.14,19.53
2016,4,2,7,15,546.0,46.5,3.95,8.0,155.5,32.56,23.96
2016,4,2,7,30,637.0,55.0,3.9,9.0,212.0,36.72,27.87
2016,4,2,7,45,692.5,61.0,3.9,10.0,271.5,80.15,42.64
2016,4,2,8,0,748.0,67.0,3.9,11.0,331.0,131.74,74.87
2016,4,2,8,15,784.0,71.5,3.8,12.0,390.5,184.99,117.11
2016,4,2,8,30,820.0,76.0,3.7,13.0,450.0,241.96,166.28
2016,4,2,8,45,846.0,79.5,3.6,14.5,506.5,298.73,216.44
2016,4,2,9,0,872.0,83.0,3.5,16.0,563.0,361.63,270.82
2016,4,2,9,15,890.0,86.0,3.35,16.5,615.0,418.57,320.29
2016,4,2,9,30,908.0,89.0,3.2,17.0,667.0,476.07,368.66
2016,4,2,9,45,921.5,91.0,3.1,17.5,714.0,530.8,413.38
2016,4,2,10,0,935.0,93.0,3.0,18.0,761.0,585.11,456.19
2016,4,2,10,15,945.0,95.0,3.05,18.5,800.5,636.72,496.02
2016,4,2,10,30,955.0,97.0,3.1,19.0,840.0,687.09,533.76
2016,4,2,10,45,962.0,98.5,3.15,19.5,872.5,733.53,567.64
2016,4,2,11,0,969.0,100.0,3.2,20.0,905.0,778.0,597.59
2016,4,2,11,15,973.5,101.0,3.25,20.0,929.0,818.0,624.96
2016,4,2,11,30,978.0,102.0,3.3,20.0,953.0,855.47,650.43
2016,4,2,11,45,980.0,103.0,3.35,20.5,968.0,888.23,671.29
2016,4,2,12,0,982.0,104.0,3.4,21.0,983.0,918.0,690.02
2016,4,2,12,15,983.0,104.0,3.4,21.0,989.0,942.82,706.37
2016,4,2,12,30,984.0,104.0,3.4,21.0,995.0,964.36,720.57
2016,4,2,12,45,983.0,104.5,3.45,21.0,992.0,981.23,732.09
2016,4,2,13,0,982.0,105.0,3.5,21.0,989.0,994.59,741.4
2016,4,2,13,15,979.0,104.5,3.5,21.0,977.0,1001.54,746.23
2016,4,2,13,30,976.0,104.0,3.5,21.0,965.0,1004.86,748.83
2016,4,2,13,45,971.5,103.0,3.5,21.5,944.0,1002.64,746.47
2016,4,2,14,0,967.0,102.0,3.5,22.0,923.0,996.79,741.89
2016,4,2,14,15,960.5,101.0,3.45,21.5,893.5,985.55,736.37
2016,4,2,14,30,954.0,100.0,3.4,21.0,864.0,970.84,728.67
2016,4,2,14,45,938.5,101.0,3.4,21.0,825.5,946.92,713.8
2016,4,2,15,0,923.0,102.0,3.4,21.0,787.0,920.11,697.05
2016,4,2,15,15,910.5,100.0,3.35,21.0,743.5,889.92,677.65
2016,4,2,15,30,898.0,98.0,3.3,21.0,700.0,857.11,656.43
2016,4,2,15,45,882.0,94.5,3.25,21.0,650.0,817.44,630.31
2016,4,2,16,0,866.0,91.0,3.2,21.0,600.0,780.38,605.88
2016,4,2,16,15,843.0,87.5,3.0,20.5,545.5,731.75,573.22
2016,4,2,16,30,820.0,84.0,2.8,20.0,491.0,682.15,539.4
2016,4,2,16,45,788.5,79.5,2.6,20.0,433.0,625.11,497.68
