Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,154.0,17.0,1.0,14.5,34.0,12.8,0.0
2016,4,23,6,30,308.0,34.0,1.1,15.0,68.0,26.02,16.52
2016,4,23,6,45,414.0,45.0,1.2,16.0,119.0,32.83,23.19
2016,4,23,7,0,520.0,56.0,1.3,17.0,170.0,39.18,29.02
2016,4,23,7,15,584.5,63.5,1.2,17.5,227.0,55.78,32.59
2016,4,23,7,30,649.0,71.0,1.1,18.0,284.0,100.83,54.42
2016,4,23,7,45,693.0,77.0,1.0,19.0,342.0,149.21,87.81
2016,4,23,8,0,737.0,83.0,0.9,20.0,400.0,205.75,132.39
2016,4,23,8,15,767.0,87.5,1.0,20.5,457.0,258.72,177.09
2016,4,23,8,30,797.0,92.0,1.1,21.0,514.0,314.62,224.6
2016,4,23,8,45,816.5,96.5,1.25,22.0,567.5,369.48,270.63
2016,4,23,9,0,836.0,101.0,1.4,23.0,621.0,425.63,316.41
2016,4,23,9,15,852.0,104.0,1.45,23.0,670.0,479.87,360.4
2016,4,23,9,30,868.0,107.0,1.5,23.0,719.0,537.88,405.79
2016,4,23,9,45,878.5,110.0,1.55,23.5,761.5,589.31,444.39
2016,4,23,10,0,889.0,113.0,1.6,24.0,804.0,640.06,481.34
2016,4,23,10,15,897.5,115.0,1.6,24.0,841.0,687.71,515.69
2016,4,23,10,30,906.0,117.0,1.6,24.0,878.0,734.04,548.15
2016,4,23,10,45,910.5,120.0,1.65,24.5,906.5,776.87,575.25
2016,4,23,11,0,915.0,123.0,1.7,25.0,935.0,817.67,600.69
2016,4,23,11,15,919.0,124.0,1.7,25.0,956.5,854.05,623.65
2016,4,23,11,30,923.0,125.0,1.7,25.0,978.0,888.02,644.93
2016,4,23,11,45,925.5,125.5,1.7,25.5,991.0,917.71,662.04
2016,4,23,12,0,928.0,126.0,1.7,26.0,1004.0,944.64,677.31
2016,4,23,12,15,928.5,126.5,1.7,26.0,1008.0,966.91,690.93
2016,4,23,12,30,929.0,127.0,1.7,26.0,1012.0,986.14,702.71
2016,4,23,12,45,926.0,127.5,1.75,26.0,1007.0,998.97,711.26
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,1008.52,717.94
2016,4,23,13,15,920.5,127.5,1.85,26.0,989.5,1014.24,722.37
2016,4,23,13,30,918.0,127.0,1.9,26.0,977.0,1016.61,724.88
2016,4,23,13,45,911.5,127.0,1.95,26.0,955.0,1012.29,723.35
2016,4,23,14,0,905.0,127.0,2.0,26.0,933.0,1004.65,719.91
2016,4,23,14,15,898.5,125.5,2.1,26.0,904.0,992.23,714.13
2016,4,23,14,30,892.0,124.0,2.2,26.0,875.0,976.64,706.39
2016,4,23,14,45,882.5,122.0,2.3,26.0,839.0,954.67,694.53
2016,4,23,15,0,873.0,120.0,2.4,26.0,803.0,929.86,680.8
2016,4,23,15,15,860.5,117.5,2.45,25.5,760.0,899.17,663.95
2016,4,23,15,30,848.0,115.0,2.5,25.0,717.0,871.39,648.9
2016,4,23,15,45,833.0,111.0,2.6,25.0,668.5,832.35,625.1
2016,4,23,16,0,818.0,107.0,2.7,25.0,620.0,791.47,599.73
2016,4,23,16,15,795.5,103.0,2.65,24.5,566.5,743.19,569.0
2016,4,23,16,30,773.0,99.0,2.6,24.0,513.0,694.11,537.16
2016,4,23,16,45,742.5,94.0,2.55,24.0,457.0,637.8,498.38
2016,4,23,17,0,712.0,89.0,2.5,24.0,401.0,584.62,459.42
2016,4,23,17,15,669.5,83.0,2.3,23.0,343.5,521.27,412.82
2016,4,23,17,30,627.0,77.0,2.1,22.0,286.0,460.22,366.28
2016,4,23,17,45,561.5,69.0,1.9,21.5,229.5,387.51,308.24
2016,4,23,18,0,496.0,61.0,1.7,21.0,173.0,320.08,252.44
2016,4,23,18,15,399.0,49.5,1.65,20.0,123.0,241.22,186.71
2016,4,23,18,30,302.0,38.0,1.6,19.0,73.0,171.91,126.85
2016,4,23,18,45,151.0,19.0,1.6,18.5,36.5,80.42,35.17
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,49.5,21.5,1.9,15.5,27.0,18.1,3.3
2016,4,24,6,30,99.0,43.0,2.1,16.0,54.0,35.14,24.23
2016,4,24,6,45,157.5,66.0,2.35,16.5,95.5,52.61,40.37
2016,4,24,7,0,216.0,89.0,2.6,17.0,137.0,69.37,55.49
2016,4,24,7,15,299.5,98.0,2.8,17.5,185.0,84.61,60.37
2016,4,24,7,30,383.0,107.0,3.0,18.0,233.0,112.6,73.93
2016,4,24,7,45,195.0,127.0,3.2,18.5,191.5,132.06,95.72
2016,4,24,8,0,7.0,147.0,3.4,19.0,150.0,138.46,108.52
2016,4,24,8,15,3.5,129.0,3.5,19.5,130.5,123.37,95.83
2016,4,24,8,30,0.0,111.0,3.6,20.0,111.0,106.6,81.84
2016,4,24,8,45,5.0,157.0,3.75,20.5,160.0,151.07,117.06
2016,4,24,9,0,10.0,203.0,3.9,21.0,209.0,195.91,151.9
2016,4,24,9,15,26.5,249.5,3.95,21.0,267.5,242.48,187.87
2016,4,24,9,30,43.0,296.0,4.0,21.0,326.0,294.77,227.91
2016,4,24,9,45,45.5,317.5,4.1,21.5,351.5,319.3,245.8
2016,4,24,10,0,48.0,339.0,4.2,22.0,377.0,344.16,263.82
2016,4,24,10,15,62.5,368.5,4.2,22.0,420.0,384.3,293.83
2016,4,24,10,30,77.0,398.0,4.2,22.0,463.0,425.9,324.63
2016,4,24,10,45,69.5,406.0,4.25,22.5,466.5,433.19,328.82
2016,4,24,11,0,62.0,414.0,4.3,23.0,470.0,439.74,332.52
2016,4,24,11,15,39.0,353.0,4.3,23.0,388.5,368.58,279.25
2016,4,24,11,30,16.0,292.0,4.3,23.0,307.0,294.81,223.41
2016,4,24,11,45,37.5,368.5,4.3,23.5,404.5,387.78,292.96
2016,4,24,12,0,59.0,445.0,4.3,24.0,502.0,483.24,362.18
2016,4,24,12,15,34.5,328.0,4.2,24.0,361.5,350.99,264.49
2016,4,24,12,30,10.0,211.0,4.1,24.0,221.0,214.16,161.24
2016,4,24,12,45,14.5,270.5,4.1,24.0,285.0,276.86,209.1
2016,4,24,13,0,19.0,330.0,4.1,24.0,349.0,340.15,256.39
2016,4,24,13,15,12.5,250.5,4.05,24.0,263.5,256.37,193.46
2016,4,24,13,30,6.0,171.0,4.0,24.0,178.0,172.3,129.44
2016,4,24,13,45,9.5,216.0,3.95,24.0,225.5,220.1,166.41
2016,4,24,14,0,13.0,261.0,3.9,24.0,273.0,268.34,203.2
2016,4,24,14,15,173.5,326.5,3.85,24.0,473.5,502.38,383.11
2016,4,24,14,30,334.0,392.0,3.8,24.0,674.0,731.12,549.19
2016,4,24,14,45,546.0,277.5,3.75,24.0,715.5,813.48,613.12
2016,4,24,15,0,758.0,163.0,3.7,24.0,757.0,877.42,660.95
2016,4,24,15,15,500.0,247.5,3.7,24.0,631.0,723.81,550.94
2016,4,24,15,30,242.0,332.0,3.7,24.0,505.0,563.68,430.25
2016,4,24,15,45,165.5,307.5,3.7,24.0,422.0,468.43,360.13
2016,4,24,16,0,89.0,283.0,3.7,24.0,339.0,368.12,284.16
2016,4,24,16,15,368.0,208.0,3.65,24.0,410.0,518.02,406.04
2016,4,24,16,30,647.0,133.0,3.6,24.0,481.0,642.83,504.22
2016,4,24,16,45,615.5,125.5,3.55,24.0,428.0,587.99,463.21
2016,4,24,17,0,584.0,118.0,3.5,24.0,375.0,533.94,422.9
2016,4,24,17,15,539.5,109.0,3.3,23.5,320.5,471.33,375.41
2016,4,24,17,30,495.0,100.0,3.1,23.0,266.0,408.77,326.64
2016,4,24,17,45,436.0,87.5,2.9,22.5,213.5,341.14,272.31
2016,4,24,18,0,377.0,75.0,2.7,22.0,161.0,278.59,220.39
2016,4,24,18,15,289.0,59.0,2.6,21.5,114.0,205.04,158.64
2016,4,24,18,30,201.0,43.0,2.5,21.0,67.0,140.49,103.3
2016,4,24,18,45,100.5,21.5,2.45,20.5,33.5,68.57,31.84
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,106.0,21.0,2.55,19.5,33.0,16.26,3.47
2016,4,25,6,30,212.0,42.0,2.7,20.0,66.0,32.25,21.47
2016,4,25,6,45,305.0,57.0,2.85,20.5,114.0,42.59,31.13
2016,4,25,7,0,398.0,72.0,3.0,21.0,162.0,52.37,39.94
2016,4,25,7,15,199.0,90.5,3.2,21.5,135.5,77.46,54.86
2016,4,25,7,30,0.0,109.0,3.4,22.0,109.0,101.23,77.94
2016,4,25,7,45,123.0,142.5,3.6,22.5,196.5,139.94,103.68
2016,4,25,8,0,246.0,176.0,3.8,23.0,284.0,195.44,143.06
2016,4,25,8,15,462.0,150.0,3.9,23.5,385.5,239.1,171.63
2016,4,25,8,30,678.0,124.0,4.0,24.0,487.0,308.15,223.27
2016,4,25,8,45,361.5,191.5,4.15,24.5,387.5,292.56,220.07
2016,4,25,9,0,45.0,259.0,4.3,25.0,288.0,254.93,194.67
2016,4,25,9,15,104.0,298.5,4.35,25.5,371.0,320.72,244.16
2016,4,25,9,30,163.0,338.0,4.4,26.0,454.0,388.49,294.53
2016,4,25,9,45,132.5,356.5,4.45,26.5,454.5,398.36,300.81
2016,4,25,10,0,102.0,375.0,4.5,27.0,455.0,409.0,307.39
2016,4,25,10,15,455.0,266.0,4.5,27.0,646.5,538.66,409.1
2016,4,25,10,30,808.0,157.0,4.5,27.0,838.0,705.68,535.13
2016,4,25,10,45,813.0,160.5,4.5,27.5,866.0,746.07,562.23
2016,4,25,11,0,818.0,164.0,4.5,28.0,894.0,784.8,587.21
2016,4,25,11,15,823.0,165.0,4.5,28.0,914.0,819.37,610.26
2016,4,25,11,30,828.0,166.0,4.5,28.0,934.0,851.94,631.85
2016,4,25,11,45,852.0,152.0,4.55,28.5,952.0,882.68,651.05
2016,4,25,12,0,876.0,138.0,4.6,29.0,970.0,913.31,670.03
2016,4,25,12,15,876.5,138.5,4.55,29.0,974.0,934.42,683.57
2016,4,25,12,30,877.0,139.0,4.5,29.0,978.0,952.69,695.26
2016,4,25,12,45,871.5,141.5,4.5,29.0,972.5,964.32,702.89
2016,4,25,13,0,866.0,144.0,4.5,29.0,967.0,972.85,708.63
2016,4,25,13,15,863.0,143.5,4.45,29.0,954.0,977.72,711.83
2016,4,25,13,30,860.0,143.0,4.4,29.0,941.0,979.46,713.11
2016,4,25,13,45,851.0,144.0,4.35,29.0,919.5,973.76,709.64
2016,4,25,14,0,842.0,145.0,4.3,29.0,898.0,965.01,704.33
2016,4,25,14,15,834.5,143.0,4.25,29.0,869.5,957.25,699.82
2016,4,25,14,30,827.0,141.0,4.2,29.0,841.0,941.05,689.83
2016,4,25,14,45,812.0,141.5,4.2,29.0,804.5,917.69,675.45
2016,4,25,15,0,797.0,142.0,4.2,29.0,768.0,891.88,659.48
2016,4,25,15,15,783.0,139.0,4.1,29.0,726.0,860.95,639.59
2016,4,25,15,30,769.0,136.0,4.0,29.0,684.0,827.93,618.26
2016,4,25,15,45,428.0,209.5,3.95,29.0,511.0,600.4,455.68
2016,4,25,16,0,87.0,283.0,3.9,29.0,338.0,366.54,277.14
2016,4,25,16,15,379.0,203.0,3.75,28.5,411.5,530.81,408.59
2016,4,25,16,30,671.0,123.0,3.6,28.0,485.0,650.39,502.34
2016,4,25,16,45,638.5,116.5,3.5,28.0,431.0,595.02,461.48
2016,4,25,17,0,606.0,110.0,3.4,28.0,377.0,540.5,421.37
2016,4,25,17,15,561.0,102.0,3.2,27.5,322.5,477.77,374.58
2016,4,25,17,30,516.0,94.0,3.0,27.0,268.0,417.65,328.42
2016,4,25,17,45,453.0,83.0,2.8,26.5,215.0,345.28,271.37
2016,4,25,18,0,390.0,72.0,2.6,26.0,162.0,281.64,219.42
2016,4,25,18,15,301.0,57.5,2.65,25.5,115.0,208.61,159.09
2016,4,25,18,30,212.0,43.0,2.7,25.0,68.0,144.73,105.1
2016,4,25,18,45,106.0,21.5,2.8,24.5,34.0,70.77,34.58
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.0,4.05,20.0,33.0,18.54,5.78
2016,4,26,6,30,186.0,44.0,4.1,20.0,66.0,33.78,22.84
2016,4,26,6,45,261.0,63.0,4.15,20.5,112.5,47.3,35.2
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,60.07,46.62
2016,4,26,7,15,168.0,89.0,4.3,21.5,127.5,76.22,54.13
2016,4,26,7,30,0.0,96.0,4.4,22.0,96.0,90.36,69.08
2016,4,26,7,45,0.0,106.0,4.55,22.5,106.0,100.3,76.85
2016,4,26,8,0,0.0,116.0,4.7,23.0,116.0,110.13,84.38
2016,4,26,8,15,304.0,134.0,4.8,23.0,297.5,187.3,136.46
2016,4,26,8,30,608.0,152.0,4.9,23.0,479.0,313.56,230.77
2016,4,26,8,45,637.5,157.0,5.05,23.5,530.5,362.56,271.82
2016,4,26,9,0,667.0,162.0,5.2,24.0,582.0,414.19,314.48
2016,4,26,9,15,442.5,249.0,5.25,24.5,537.0,423.2,323.71
2016,4,26,9,30,218.0,336.0,5.3,25.0,492.0,415.65,317.24
2016,4,26,9,45,480.0,257.5,5.4,25.5,626.5,500.04,383.34
2016,4,26,10,0,742.0,179.0,5.5,26.0,761.0,612.51,470.04
2016,4,26,10,15,753.0,182.5,5.55,26.0,796.5,657.62,504.04
2016,4,26,10,30,764.0,186.0,5.6,26.0,832.0,702.07,537.21
2016,4,26,10,45,769.0,190.5,5.7,26.5,859.5,743.35,566.51
2016,4,26,11,0,774.0,195.0,5.8,27.0,887.0,781.46,593.11
2016,4,26,11,15,779.0,196.5,5.85,27.0,907.0,815.11,616.37
2016,4,26,11,30,784.0,198.0,5.9,27.0,927.0,846.91,638.28
2016,4,26,11,45,793.5,194.0,5.95,27.5,940.5,875.42,656.54
2016,4,26,12,0,803.0,190.0,6.0,28.0,954.0,901.96,673.39
2016,4,26,12,15,517.5,341.0,5.95,28.0,834.5,809.62,603.56
2016,4,26,12,30,232.0,492.0,5.9,28.0,715.0,700.24,517.45
2016,4,26,12,45,145.5,469.5,5.9,28.0,609.0,603.52,447.28
2016,4,26,13,0,59.0,447.0,5.9,28.0,503.0,499.11,370.03
2016,4,26,13,15,186.0,450.0,5.85,28.0,624.0,632.51,470.44
2016,4,26,13,30,313.0,453.0,5.8,28.0,745.0,767.93,568.94
2016,4,26,13,45,192.0,439.5,5.8,28.0,617.5,634.59,471.82
2016,4,26,14,0,71.0,426.0,5.8,28.0,490.0,499.05,371.42
2016,4,26,14,15,145.0,423.5,5.7,28.0,548.5,576.87,430.83
2016,4,26,14,30,219.0,421.0,5.6,28.0,607.0,645.73,482.49
2016,4,26,14,45,238.0,398.5,5.6,28.0,593.0,639.36,479.3
2016,4,26,15,0,257.0,376.0,5.6,28.0,579.0,639.9,481.23
2016,4,26,15,15,205.5,359.0,5.5,27.5,515.5,564.15,426.99
2016,4,26,15,30,154.0,342.0,5.4,27.0,452.0,498.54,379.31
2016,4,26,15,45,105.0,306.0,5.3,27.0,379.0,407.18,311.29
2016,4,26,16,0,56.0,270.0,5.2,27.0,306.0,326.88,250.28
2016,4,26,16,15,84.5,254.5,4.95,26.5,303.5,332.62,256.86
2016,4,26,16,30,113.0,239.0,4.7,26.0,301.0,344.62,267.88
2016,4,26,16,45,90.5,210.5,4.5,26.0,256.5,286.6,223.38
2016,4,26,17,0,68.0,182.0,4.3,26.0,212.0,238.27,185.91
2016,4,26,17,15,52.0,159.5,4.1,25.5,180.5,202.58,158.31
2016,4,26,17,30,36.0,137.0,3.9,25.0,149.0,168.11,131.17
2016,4,26,17,45,96.0,121.0,3.7,25.0,145.5,189.58,148.92
2016,4,26,18,0,156.0,105.0,3.5,25.0,142.0,198.81,155.37
2016,4,26,18,15,106.0,75.5,3.5,24.5,97.5,136.79,104.17
2016,4,26,18,30,56.0,46.0,3.5,24.0,53.0,78.23,55.67
2016,4,26,18,45,28.0,23.0,3.55,23.5,26.5,37.67,17.34
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,122.0,22.5,3.35,15.5,37.5,17.37,6.04
2016,4,27,6,30,244.0,45.0,3.4,15.0,75.0,34.52,24.09
2016,4,27,6,45,373.0,56.0,3.45,15.0,129.0,41.6,31.07
2016,4,27,7,0,502.0,67.0,3.5,15.0,183.0,48.06,37.18
2016,4,27,7,15,568.0,75.5,3.4,15.5,241.0,73.69,43.9
2016,4,27,7,30,634.0,84.0,3.3,16.0,299.0,119.41,69.39
2016,4,27,7,45,693.0,87.0,3.25,16.5,361.0,166.88,103.59
2016,4,27,8,0,752.0,90.0,3.2,17.0,423.0,220.9,147.47
2016,4,27,8,15,783.0,95.0,3.15,18.0,481.5,279.1,197.36
2016,4,27,8,30,814.0,100.0,3.1,19.0,540.0,336.71,246.81
2016,4,27,8,45,841.0,102.0,3.05,20.5,596.0,392.92,293.88
2016,4,27,9,0,868.0,104.0,3.0,22.0,652.0,451.18,340.97
2016,4,27,9,15,884.0,107.0,2.95,22.5,702.5,506.95,385.95
2016,4,27,9,30,900.0,110.0,2.9,23.0,753.0,566.36,431.98
2016,4,27,9,45,913.5,111.5,2.9,24.0,797.5,619.48,471.27
2016,4,27,10,0,927.0,113.0,2.9,25.0,842.0,672.13,508.81
2016,4,27,10,15,935.0,115.0,2.8,25.5,879.0,720.88,542.88
2016,4,27,10,30,943.0,117.0,2.7,26.0,916.0,768.2,574.12
2016,4,27,10,45,949.0,118.0,2.65,26.5,945.0,811.48,600.95
2016,4,27,11,0,955.0,119.0,2.6,27.0,974.0,852.73,625.99
2016,4,27,11,15,958.0,120.0,2.6,27.0,995.0,889.36,649.27
2016,4,27,11,30,961.0,121.0,2.6,27.0,1016.0,923.42,670.76
2016,4,27,11,45,965.5,119.5,2.6,27.5,1029.5,953.72,688.35
2016,4,27,12,0,970.0,118.0,2.6,28.0,1043.0,981.23,704.06
2016,4,27,12,15,970.0,118.0,2.6,28.0,1046.0,1003.15,717.59
2016,4,27,12,30,970.0,118.0,2.6,28.0,1049.0,1021.88,729.19
2016,4,27,12,45,968.0,117.5,2.6,28.5,1044.0,1034.96,735.86
2016,4,27,13,0,966.0,117.0,2.6,29.0,1039.0,1044.64,740.52
2016,4,27,13,15,963.0,116.5,2.55,29.0,1025.0,1049.9,743.52
2016,4,27,13,30,960.0,116.0,2.5,29.0,1011.0,1051.68,744.5
2016,4,27,13,45,955.0,115.0,2.5,29.0,988.5,1047.51,742.46
2016,4,27,14,0,950.0,114.0,2.5,29.0,966.0,1039.86,738.44
2016,4,27,14,15,943.0,112.5,2.4,28.5,935.5,1026.37,731.32
2016,4,27,14,30,936.0,111.0,2.3,28.0,905.0,1009.59,722.24
2016,4,27,14,45,924.5,110.0,2.25,28.0,866.5,985.95,708.02
2016,4,27,15,0,913.0,109.0,2.2,28.0,828.0,959.43,692.07
2016,4,27,15,15,900.5,106.5,2.0,28.0,784.0,927.69,671.25
2016,4,27,15,30,888.0,104.0,1.8,28.0,740.0,893.49,648.84
2016,4,27,15,45,870.0,102.0,1.65,28.0,690.0,852.95,622.8
2016,4,27,16,0,852.0,100.0,1.5,28.0,640.0,815.7,598.84
2016,4,27,16,15,830.5,96.5,1.35,28.0,586.0,767.53,567.42
2016,4,27,16,30,809.0,93.0,1.2,28.0,532.0,718.43,535.13
2016,4,27,16,45,776.5,89.0,1.1,28.0,474.5,660.35,496.73
2016,4,27,17,0,744.0,85.0,1.0,28.0,417.0,602.82,456.95
2016,4,27,17,15,703.0,79.5,0.85,27.5,358.5,541.78,413.28
2016,4,27,17,30,662.0,74.0,0.7,27.0,300.0,480.52,368.05
2016,4,27,17,45,596.5,67.0,0.55,26.5,242.5,407.04,312.16
2016,4,27,18,0,531.0,60.0,0.4,26.0,185.0,338.8,258.25
2016,4,27,18,15,434.0,49.5,0.45,25.5,133.0,258.77,194.55
2016,4,27,18,30,337.0,39.0,0.5,25.0,81.0,188.2,136.12
2016,4,27,18,45,168.5,19.5,0.6,24.5,40.5,91.67,50.14
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,130.5,22.0,1.45,14.5,38.5,16.9,6.39
2016,4,28,6,30,261.0,44.0,1.7,15.0,77.0,33.6,23.39
2016,4,28,6,45,354.0,58.0,2.0,16.0,127.0,43.07,32.28
2016,4,28,7,0,447.0,72.0,2.3,17.0,177.0,52.4,40.71
2016,4,28,7,15,509.5,81.5,2.45,18.0,232.0,78.69,48.13
2016,4,28,7,30,572.0,91.0,2.6,19.0,287.0,121.82,72.69
2016,4,28,7,45,619.5,97.5,2.8,20.0,344.0,167.21,105.55
2016,4,28,8,0,667.0,104.0,3.0,21.0,401.0,217.91,146.19
2016,4,28,8,15,698.0,109.5,3.25,21.5,456.0,268.57,189.37
2016,4,28,8,30,729.0,115.0,3.5,22.0,511.0,322.28,235.32
2016,4,28,8,45,754.0,118.5,3.8,23.0,564.0,374.88,279.64
2016,4,28,9,0,779.0,122.0,4.1,24.0,617.0,432.47,326.7
2016,4,28,9,15,796.0,126.0,4.1,24.0,665.0,485.05,369.87
2016,4,28,9,30,813.0,130.0,4.1,24.0,713.0,538.24,412.41
2016,4,28,9,45,826.5,132.5,4.2,24.5,755.5,588.43,451.05
2016,4,28,10,0,840.0,135.0,4.3,25.0,798.0,638.38,488.47
2016,4,28,10,15,849.0,137.5,4.3,25.5,833.5,684.9,522.19
2016,4,28,10,30,858.0,140.0,4.3,26.0,869.0,731.61,555.14
2016,4,28,10,45,863.0,143.0,4.35,26.5,897.0,772.69,582.34
2016,4,28,11,0,868.0,146.0,4.4,27.0,925.0,811.91,607.67
2016,4,28,11,15,872.0,147.0,4.4,27.0,945.5,846.49,630.62
2016,4,28,11,30,876.0,148.0,4.4,27.0,966.0,878.83,651.96
2016,4,28,11,45,875.5,150.5,4.45,27.0,977.0,906.28,670.16
2016,4,28,12,0,875.0,153.0,4.5,27.0,988.0,931.04,686.59
2016,4,28,12,15,875.0,153.5,4.45,27.0,991.5,951.62,699.79
2016,4,28,12,30,875.0,154.0,4.4,27.0,995.0,969.37,711.15
2016,4,28,12,45,864.5,159.0,4.4,27.5,987.0,978.58,715.79
2016,4,28,13,0,854.0,164.0,4.4,28.0,979.0,989.59,721.74
2016,4,28,13,15,849.0,163.0,4.35,28.0,965.0,992.38,723.54
2016,4,28,13,30,844.0,162.0,4.3,28.0,951.0,992.0,723.43
2016,4,28,13,45,825.0,168.5,4.25,28.0,925.0,982.58,717.52
2016,4,28,14,0,806.0,175.0,4.2,28.0,899.0,970.22,709.84
2016,4,28,14,15,540.0,293.5,4.15,28.0,772.0,835.87,616.86
2016,4,28,14,30,274.0,412.0,4.1,28.0,645.0,697.0,514.01
2016,4,28,14,45,168.5,385.0,4.05,28.0,526.5,560.47,416.93
2016,4,28,15,0,63.0,358.0,4.0,28.0,408.0,425.6,317.75
2016,4,28,15,15,151.5,347.0,3.95,27.5,458.0,503.07,378.84
2016,4,28,15,30,240.0,336.0,3.9,27.0,508.0,567.37,429.13
2016,4,28,15,45,189.5,314.5,3.85,27.0,445.0,497.11,377.59
2016,4,28,16,0,139.0,293.0,3.8,27.0,382.0,429.02,327.37
2016,4,28,16,15,155.5,267.0,3.65,26.5,358.5,410.94,316.18
2016,4,28,16,30,172.0,241.0,3.5,26.0,335.0,391.05,303.24
2016,4,28,16,45,221.5,209.5,3.35,26.0,317.5,386.23,301.69
2016,4,28,17,0,271.0,178.0,3.2,26.0,300.0,384.65,302.03
2016,4,28,17,15,216.5,166.5,3.0,25.5,255.5,320.56,252.59
2016,4,28,17,30,162.0,155.0,2.8,25.0,211.0,269.58,212.51
2016,4,28,17,45,155.0,130.5,2.65,25.0,176.0,232.77,183.13
2016,4,28,18,0,148.0,106.0,2.5,25.0,141.0,196.23,153.02
2016,4,28,18,15,103.0,76.0,2.55,24.5,97.0,135.92,103.53
2016,4,28,18,30,58.0,46.0,2.6,24.0,53.0,78.54,56.11
2016,4,28,18,45,30.0,24.5,2.7,23.5,28.0,40.56,20.85
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,3.5,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.93,0.0
2016,4,29,6,15,61.5,26.0,2.8,21.5,34.0,21.75,10.0
2016,4,29,6,30,117.0,48.0,2.9,22.0,64.0,39.02,27.24
2016,4,29,6,45,167.0,73.0,3.05,22.5,106.5,57.78,43.96
2016,4,29,7,0,217.0,98.0,3.2,23.0,149.0,75.72,59.69
2016,4,29,7,15,155.5,122.5,3.55,23.0,164.0,107.05,78.49
2016,4,29,7,30,94.0,147.0,3.9,23.0,179.0,136.5,102.39
2016,4,29,7,45,114.0,168.5,4.25,23.5,214.5,160.85,120.39
2016,4,29,8,0,134.0,190.0,4.6,24.0,250.0,191.74,144.07
2016,4,29,8,15,68.5,178.5,4.75,24.5,209.5,180.1,137.02
2016,4,29,8,30,3.0,167.0,4.9,25.0,169.0,158.67,121.35
2016,4,29,8,45,24.5,216.0,5.1,25.5,231.5,211.59,161.83
2016,4,29,9,0,46.0,265.0,5.3,26.0,294.0,261.42,199.43
2016,4,29,9,15,23.0,201.5,5.35,26.0,216.0,199.1,151.18
2016,4,29,9,30,0.0,138.0,5.4,26.0,138.0,132.79,99.32
2016,4,29,9,45,1.0,145.0,5.45,26.5,146.0,140.14,104.66
2016,4,29,10,0,2.0,152.0,5.5,27.0,154.0,147.59,110.0
2016,4,29,10,15,14.5,241.5,5.45,27.0,254.5,240.6,181.21
2016,4,29,10,30,27.0,331.0,5.4,27.0,355.0,331.06,248.93
2016,4,29,10,45,313.0,317.5,5.4,27.5,599.0,528.86,401.01
2016,4,29,11,0,599.0,304.0,5.4,28.0,843.0,750.29,563.15
2016,4,29,11,15,445.0,382.5,5.35,28.0,788.5,722.67,538.4
2016,4,29,11,30,291.0,461.0,5.3,28.0,734.0,684.76,506.97
2016,4,29,11,45,192.5,469.5,5.25,28.5,651.5,619.62,457.46
2016,4,29,12,0,94.0,478.0,5.2,29.0,569.0,547.06,402.19
2016,4,29,12,15,52.5,345.5,5.15,29.0,396.5,384.92,285.41
2016,4,29,12,30,11.0,213.0,5.1,29.0,224.0,217.16,160.59
2016,4,29,12,45,110.5,353.0,5.05,29.0,459.0,455.93,339.96
2016,4,29,13,0,210.0,493.0,5.0,29.0,694.0,694.75,509.61
2016,4,29,13,15,219.5,484.5,4.9,29.0,692.5,700.58,512.85
2016,4,29,13,30,229.0,476.0,4.8,29.0,691.0,705.48,516.54
2016,4,29,13,45,281.0,453.0,4.75,29.0,710.5,742.13,543.71
2016,4,29,14,0,333.0,430.0,4.7,29.0,730.0,771.46,565.7
2016,4,29,14,15,238.0,428.0,4.6,28.5,639.0,671.57,495.38
2016,4,29,14,30,143.0,426.0,4.5,28.0,548.0,579.5,429.37
2016,4,29,14,45,157.5,407.5,4.4,28.0,536.5,574.34,427.23
2016,4,29,15,0,172.0,389.0,4.3,28.0,525.0,567.94,423.9
2016,4,29,15,15,266.0,349.0,4.1,28.0,547.0,617.2,462.59
2016,4,29,15,30,360.0,309.0,3.9,28.0,569.0,652.08,490.53
2016,4,29,15,45,271.0,301.5,3.75,28.0,489.5,561.02,423.95
2016,4,29,16,0,182.0,294.0,3.6,28.0,410.0,465.38,353.43
2016,4,29,16,15,211.0,292.5,3.35,27.5,416.5,483.51,368.92
2016,4,29,16,30,240.0,291.0,3.1,27.0,423.0,499.74,382.42
2016,4,29,16,45,219.0,239.5,2.9,27.0,350.0,419.53,323.82
2016,4,29,17,0,198.0,188.0,2.7,27.0,277.0,339.74,264.6
2016,4,29,17,15,136.5,176.0,2.55,26.5,233.5,282.19,220.27
2016,4,29,17,30,75.0,164.0,2.4,26.0,190.0,223.74,174.41
2016,4,29,17,45,87.0,136.0,2.25,26.0,161.0,197.43,153.87
2016,4,29,18,0,99.0,108.0,2.1,26.0,132.0,175.25,135.63
2016,4,29,18,15,66.0,74.5,2.05,25.5,88.5,117.76,88.83
2016,4,29,18,30,33.0,41.0,2.0,25.0,45.0,56.86,39.15
2016,4,29,18,45,17.0,21.5,2.0,24.5,23.5,27.84,13.03
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,2.24,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,14.0,9.0,7.86,0.0
2016,4,30,6,15,121.0,28.5,3.4,14.5,44.0,22.13,11.17
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,37.49,26.85
2016,4,30,6,45,322.5,63.5,3.65,15.5,129.0,47.22,36.03
2016,4,30,7,0,420.0,78.0,3.8,16.0,179.0,56.41,44.43
2016,4,30,7,15,483.5,89.0,3.9,16.5,234.5,87.37,55.0
2016,4,30,7,30,547.0,100.0,4.0,17.0,290.0,130.96,81.47
2016,4,30,7,45,597.5,106.5,4.15,18.0,347.5,175.5,114.35
2016,4,30,8,0,648.0,113.0,4.3,19.0,405.0,225.74,155.06
2016,4,30,8,15,680.0,119.0,4.25,19.5,460.0,276.09,198.24
2016,4,30,8,30,712.0,125.0,4.2,20.0,515.0,329.64,244.15
2016,4,30,8,45,742.0,127.5,4.2,21.0,569.0,382.33,288.44
2016,4,30,9,0,772.0,130.0,4.2,22.0,623.0,437.47,333.55
2016,4,30,9,15,789.0,133.5,4.0,22.5,670.5,492.48,377.68
2016,4,30,9,30,806.0,137.0,3.8,23.0,718.0,544.82,418.42
2016,4,30,9,45,618.0,228.5,3.6,23.5,689.5,557.25,426.1
2016,4,30,10,0,430.0,320.0,3.4,24.0,661.0,554.2,420.59
2016,4,30,10,15,647.5,230.0,3.2,24.0,770.0,637.77,484.99
2016,4,30,10,30,865.0,140.0,3.0,24.0,879.0,740.02,560.9
2016,4,30,10,45,876.0,139.5,2.8,24.5,909.0,782.53,586.81
2016,4,30,11,0,887.0,139.0,2.6,25.0,939.0,823.57,611.37
2016,4,30,11,15,892.0,140.0,2.35,25.0,959.5,859.44,632.66
2016,4,30,11,30,897.0,141.0,2.1,25.0,980.0,893.08,651.87
2016,4,30,11,45,903.0,139.0,1.9,25.5,994.0,922.41,666.89
2016,4,30,12,0,909.0,137.0,1.7,26.0,1008.0,949.24,679.81
2016,4,30,12,15,909.5,137.5,1.6,26.0,1012.0,970.77,691.63
2016,4,30,12,30,910.0,138.0,1.5,26.0,1016.0,989.37,701.55
2016,4,30,12,45,911.0,136.0,1.4,26.5,1012.0,1003.02,706.95
2016,4,30,13,0,912.0,134.0,1.3,27.0,1008.0,1013.54,710.41
2016,4,30,13,15,909.5,133.5,1.3,27.0,995.0,1018.94,713.88
2016,4,30,13,30,907.0,133.0,1.3,27.0,982.0,1021.06,715.54
2016,4,30,13,45,903.5,131.0,1.35,27.0,961.0,1017.4,714.66
2016,4,30,14,0,900.0,129.0,1.4,27.0,940.0,1010.44,711.94
2016,4,30,14,15,893.5,127.5,1.35,27.0,911.0,997.85,704.29
2016,4,30,14,30,887.0,126.0,1.3,27.0,882.0,982.15,694.89
2016,4,30,14,45,880.5,122.5,1.3,27.0,846.5,961.32,683.22
2016,4,30,15,0,874.0,119.0,1.3,27.0,811.0,937.56,669.8
2016,4,30,15,15,862.0,116.5,1.25,27.0,768.5,907.14,651.45
2016,4,30,15,30,850.0,114.0,1.2,27.0,726.0,879.67,635.05
2016,4,30,15,45,836.5,110.0,1.15,27.0,678.5,841.74,611.81
2016,4,30,16,0,823.0,106.0,1.1,27.0,631.0,801.91,587.28
2016,4,30,16,15,801.5,102.0,1.05,27.0,578.5,754.13,557.23
2016,4,30,16,30,780.0,98.0,1.0,27.0,526.0,705.49,526.24
2016,4,30,16,45,754.0,93.0,0.95,27.0,471.0,651.97,491.34
2016,4,30,17,0,728.0,88.0,0.9,27.0,416.0,601.01,456.4
2016,4,30,17,15,687.5,82.0,0.85,26.5,358.5,537.95,412.1
2016,4,30,17,30,647.0,76.0,0.8,26.0,301.0,477.0,367.74
2016,4,30,17,45,590.0,68.5,0.8,25.5,245.0,407.96,315.77
2016,4,30,18,0,533.0,61.0,0.8,25.0,189.0,343.34,264.88
2016,4,30,18,15,440.5,51.0,0.85,24.0,138.0,265.32,202.3
2016,4,30,18,30,348.0,41.0,0.9,23.0,87.0,196.19,144.6
2016,4,30,18,45,203.5,25.5,0.95,22.5,49.5,112.72,69.14
2016,4,30,19,0,59.0,10.0,1.0,22.0,12.0,26.19,0.0
2016,4,30,19,15,29.5,5.0,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,38.0,11.0,3.0,15.0,12.0,10.81,0.0
2016,5,1,6,15,158.5,28.5,3.25,15.5,47.5,22.06,11.45
2016,5,1,6,30,279.0,46.0,3.5,16.0,83.0,34.94,24.59
2016,5,1,6,45,363.0,59.0,3.75,17.0,132.0,43.55,32.62
2016,5,1,7,0,447.0,72.0,4.0,18.0,181.0,51.63,39.88
2016,5,1,7,15,223.5,82.0,4.1,18.5,136.5,76.9,52.58
2016,5,1,7,30,0.0,92.0,4.2,19.0,92.0,87.24,67.29
2016,5,1,7,45,89.5,141.0,4.35,19.5,182.0,136.73,103.75
2016,5,1,8,0,179.0,190.0,4.5,20.0,272.0,202.39,153.3
2016,5,1,8,15,89.5,171.5,4.5,20.0,212.5,176.24,135.7
2016,5,1,8,30,0.0,153.0,4.5,20.0,153.0,145.21,112.91
2016,5,1,8,45,0.0,153.5,4.55,20.5,153.5,146.32,113.22
2016,5,1,9,0,0.0,154.0,4.6,21.0,154.0,147.25,113.38
2016,5,1,9,15,20.5,227.0,4.55,21.5,242.0,224.67,173.8
2016,5,1,9,30,41.0,300.0,4.5,22.0,330.0,298.62,230.16
2016,5,1,9,45,20.5,195.5,4.5,22.5,210.5,196.38,150.32
2016,5,1,10,0,0.0,91.0,4.5,23.0,91.0,88.15,64.76
2016,5,1,10,15,45.0,251.5,4.5,23.0,290.5,267.71,205.4
2016,5,1,10,30,90.0,412.0,4.5,23.0,490.0,449.45,341.7
2016,5,1,10,45,107.0,433.0,4.5,23.0,528.5,487.3,368.96
2016,5,1,11,0,124.0,454.0,4.5,23.0,567.0,524.32,395.94
2016,5,1,11,15,165.0,466.5,4.5,23.0,620.0,576.85,434.66
2016,5,1,11,30,206.0,479.0,4.5,23.0,673.0,631.77,474.67
2016,5,1,11,45,190.0,487.0,4.5,23.5,667.5,634.68,474.91
2016,5,1,12,0,174.0,495.0,4.5,24.0,662.0,636.34,474.49
2016,5,1,12,15,100.5,437.5,4.5,24.0,534.5,518.78,388.76
2016,5,1,12,30,27.0,380.0,4.5,24.0,407.0,397.59,298.44
2016,5,1,12,45,24.0,363.0,4.5,24.0,386.5,376.63,283.34
2016,5,1,13,0,21.0,346.0,4.5,24.0,366.0,358.08,269.69
2016,5,1,13,15,161.0,402.5,4.55,24.0,553.5,561.8,424.07
2016,5,1,13,30,301.0,459.0,4.6,24.0,741.0,764.58,570.5
2016,5,1,13,45,317.0,444.5,4.65,24.0,736.0,769.22,574.0
2016,5,1,14,0,333.0,430.0,4.7,24.0,731.0,772.29,577.57
2016,5,1,14,15,553.5,304.0,4.7,23.5,785.5,861.82,649.73
2016,5,1,14,30,774.0,178.0,4.7,23.0,840.0,935.58,706.06
2016,5,1,14,45,734.5,191.5,4.75,23.0,798.5,907.68,687.78
2016,5,1,15,0,695.0,205.0,4.8,23.0,757.0,874.68,666.54
2016,5,1,15,15,625.0,221.0,4.75,23.0,697.5,815.61,625.36
2016,5,1,15,30,555.0,237.0,4.7,23.0,638.0,754.87,581.55
2016,5,1,15,45,467.0,247.5,4.7,23.0,569.5,677.94,525.34
2016,5,1,16,0,379.0,258.0,4.7,23.0,501.0,596.07,464.68
2016,5,1,16,15,329.5,244.5,4.55,22.5,443.0,531.68,417.55
2016,5,1,16,30,280.0,231.0,4.4,22.0,385.0,469.77,371.35
2016,5,1,16,45,294.5,202.5,4.3,22.0,349.5,439.18,349.43
2016,5,1,17,0,309.0,174.0,4.2,22.0,314.0,406.33,325.22
2016,5,1,17,15,270.0,159.0,3.95,21.5,269.5,353.51,284.07
2016,5,1,17,30,231.0,144.0,3.7,21.0,225.0,303.7,244.5
2016,5,1,17,45,197.0,121.5,3.5,21.0,181.5,250.76,201.3
2016,5,1,18,0,163.0,99.0,3.3,21.0,138.0,194.24,154.39
2016,5,1,18,15,119.0,75.0,3.3,20.5,99.5,141.13,109.75
2016,5,1,18,30,75.0,51.0,3.3,20.0,61.0,91.65,67.74
2016,5,1,18,45,37.5,28.5,3.3,19.5,33.5,49.21,29.18
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.9,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.97,0.0
2016,5,2,6,15,0.0,8.0,4.95,13.0,8.0,7.71,0.48
2016,5,2,6,30,0.0,14.0,5.1,13.0,14.0,13.5,6.18
2016,5,2,6,45,0.0,22.0,5.3,13.0,22.0,21.22,13.31
2016,5,2,7,0,0.0,30.0,5.5,13.0,30.0,28.95,20.4
2016,5,2,7,15,0.0,39.5,5.55,13.0,39.5,38.14,27.14
2016,5,2,7,30,0.0,49.0,5.6,13.0,49.0,47.33,34.96
2016,5,2,7,45,0.0,58.0,5.65,13.5,58.0,56.05,42.18
2016,5,2,8,0,0.0,67.0,5.7,14.0,67.0,64.77,49.29
2016,5,2,8,15,0.0,72.5,5.7,14.0,72.5,70.11,53.57
2016,5,2,8,30,0.0,78.0,5.7,14.0,78.0,75.45,57.83
2016,5,2,8,45,0.0,95.5,5.7,14.5,95.5,92.35,71.53
2016,5,2,9,0,0.0,113.0,5.7,15.0,113.0,108.96,84.82
2016,5,2,9,15,0.0,72.0,5.6,15.0,72.0,69.68,52.23
2016,5,2,9,30,0.0,31.0,5.5,15.0,31.0,29.98,19.28
2016,5,2,9,45,0.0,60.5,5.45,15.0,60.5,58.57,42.84
2016,5,2,10,0,0.0,90.0,5.4,15.0,90.0,87.19,66.19
2016,5,2,10,15,0.0,93.5,5.25,15.0,93.5,90.55,68.78
2016,5,2,10,30,0.0,97.0,5.1,15.0,97.0,93.93,71.41
2016,5,2,10,45,2.0,128.0,5.0,15.0,130.5,125.24,96.72
2016,5,2,11,0,4.0,159.0,4.9,15.0,164.0,156.72,121.95
2016,5,2,11,15,5.5,168.0,4.85,15.0,174.0,166.87,129.96
2016,5,2,11,30,7.0,177.0,4.8,15.0,184.0,177.13,138.09
2016,5,2,11,45,8.0,178.0,4.75,15.5,186.0,179.33,139.53
2016,5,2,12,0,9.0,179.0,4.7,16.0,188.0,181.58,141.03
2016,5,2,12,15,62.0,335.5,4.75,16.0,396.0,384.23,300.67
2016,5,2,12,30,115.0,492.0,4.8,16.0,604.0,590.23,455.71
2016,5,2,12,45,63.0,356.0,4.85,16.0,417.5,410.43,319.62
2016,5,2,13,0,11.0,220.0,4.9,16.0,231.0,224.83,174.93
2016,5,2,13,15,99.5,350.0,4.9,16.0,444.0,449.36,352.25
2016,5,2,13,30,188.0,480.0,4.9,16.0,657.0,670.47,518.23
2016,5,2,13,45,99.0,345.0,4.9,16.5,438.0,448.44,350.0
2016,5,2,14,0,10.0,210.0,4.9,17.0,219.0,214.95,166.94
2016,5,2,14,15,10.0,214.0,4.8,17.0,223.0,219.06,170.69
2016,5,2,14,30,10.0,218.0,4.7,17.0,227.0,223.19,174.13
2016,5,2,14,45,12.0,236.5,4.6,17.5,246.5,243.79,190.27
2016,5,2,15,0,14.0,255.0,4.5,18.0,266.0,264.63,206.5
2016,5,2,15,15,7.0,183.0,4.35,18.0,188.5,185.72,144.52
2016,5,2,15,30,0.0,111.0,4.2,18.0,111.0,107.78,82.26
2016,5,2,15,45,0.5,137.5,4.1,18.0,138.0,134.63,104.23
2016,5,2,16,0,1.0,164.0,4.0,18.0,165.0,162.05,126.58
2016,5,2,16,15,0.5,149.0,3.8,17.5,149.5,146.78,114.84
2016,5,2,16,30,0.0,134.0,3.6,17.0,134.0,131.52,103.04
2016,5,2,16,45,0.0,110.0,3.45,17.0,110.0,107.43,83.69
2016,5,2,17,0,0.0,86.0,3.3,17.0,86.0,83.37,64.12
2016,5,2,17,15,0.0,74.0,3.0,16.5,74.0,71.55,54.64
2016,5,2,17,30,0.0,62.0,2.7,16.0,62.0,59.92,45.15
2016,5,2,17,45,227.5,66.5,2.4,16.0,122.0,208.7,171.85
2016,5,2,18,0,455.0,71.0,2.1,16.0,182.0,318.1,258.34
2016,5,2,18,15,368.5,58.5,1.8,15.5,133.0,241.87,192.51
2016,5,2,18,30,282.0,46.0,1.5,15.0,84.0,176.78,135.55
2016,5,2,18,45,165.0,28.5,1.2,14.5,48.0,104.24,68.72
2016,5,2,19,0,48.0,11.0,0.9,14.0,12.0,24.29,0.0
2016,5,2,19,15,24.0,5.5,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
