Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,88.0,13.0,1.7,10.0,16.0,12.78,0.0
2016,5,3,6,15,230.0,28.0,1.85,10.5,55.5,21.64,12.02
2016,5,3,6,30,372.0,43.0,2.0,11.0,95.0,32.56,23.16
2016,5,3,6,45,467.0,52.5,2.15,12.0,148.5,37.66,28.13
2016,5,3,7,0,562.0,62.0,2.3,13.0,202.0,42.43,32.53
2016,5,3,7,15,618.5,69.0,2.45,13.5,259.0,81.52,44.78
2016,5,3,7,30,675.0,76.0,2.6,14.0,316.0,128.66,74.43
2016,5,3,7,45,716.5,80.5,2.8,15.0,374.0,177.57,112.32
2016,5,3,8,0,758.0,85.0,3.0,16.0,432.0,234.13,159.85
2016,5,3,8,15,785.5,89.0,3.05,16.5,488.0,287.36,206.69
2016,5,3,8,30,813.0,93.0,3.1,17.0,544.0,343.16,255.59
2016,5,3,8,45,832.5,96.5,3.15,17.5,597.0,397.81,302.95
2016,5,3,9,0,852.0,100.0,3.2,18.0,650.0,453.68,350.04
2016,5,3,9,15,867.0,103.0,3.2,18.5,698.5,511.49,397.06
2016,5,3,9,30,882.0,106.0,3.2,19.0,747.0,565.69,439.96
2016,5,3,9,45,892.5,108.5,3.2,19.5,789.5,616.79,479.24
2016,5,3,10,0,903.0,111.0,3.2,20.0,832.0,667.18,516.8
2016,5,3,10,15,911.5,113.0,3.2,20.0,868.0,714.83,552.37
2016,5,3,10,30,920.0,115.0,3.2,20.0,904.0,761.15,584.95
2016,5,3,10,45,925.0,117.0,3.2,20.5,932.5,803.3,612.35
2016,5,3,11,0,930.0,119.0,3.2,21.0,961.0,843.43,638.01
2016,5,3,11,15,934.0,120.0,3.2,21.0,982.0,879.64,661.96
2016,5,3,11,30,938.0,121.0,3.2,21.0,1003.0,913.43,684.15
2016,5,3,11,45,941.5,120.5,3.2,21.5,1016.0,942.81,701.94
2016,5,3,12,0,945.0,120.0,3.2,22.0,1029.0,969.46,717.83
2016,5,3,12,15,945.5,120.0,3.2,22.0,1032.5,990.98,731.69
2016,5,3,12,30,946.0,120.0,3.2,22.0,1036.0,1009.46,743.63
2016,5,3,12,45,945.0,120.0,3.2,22.5,1031.5,1023.37,751.22
2016,5,3,13,0,944.0,120.0,3.2,23.0,1027.0,1034.04,756.79
2016,5,3,13,15,941.0,119.5,3.2,23.0,1013.5,1038.94,760.21
2016,5,3,13,30,938.0,119.0,3.2,23.0,1000.0,1040.46,761.61
2016,5,3,13,45,933.0,118.0,3.2,23.5,978.5,1036.13,757.9
2016,5,3,14,0,928.0,117.0,3.2,24.0,957.0,1028.43,752.18
2016,5,3,14,15,921.0,115.5,3.15,24.0,927.5,1014.98,743.92
2016,5,3,14,30,914.0,114.0,3.1,24.0,898.0,998.34,733.74
2016,5,3,14,45,905.0,112.0,3.1,24.0,861.0,976.2,720.45
2016,5,3,15,0,896.0,110.0,3.1,24.0,824.0,951.19,705.32
2016,5,3,15,15,884.0,108.0,3.1,23.5,781.0,920.74,687.9
2016,5,3,15,30,872.0,106.0,3.1,23.0,738.0,887.89,668.75
2016,5,3,15,45,857.0,103.0,3.1,23.0,689.5,849.2,644.12
2016,5,3,16,0,842.0,100.0,3.1,23.0,641.0,813.69,621.54
2016,5,3,16,15,821.5,96.5,3.0,22.5,588.5,766.61,591.14
2016,5,3,16,30,801.0,93.0,2.9,22.0,536.0,718.56,559.65
2016,5,3,16,45,772.5,89.0,2.8,22.0,480.0,663.57,521.47
2016,5,3,17,0,744.0,85.0,2.7,22.0,424.0,608.83,482.07
2016,5,3,17,15,705.5,79.5,2.4,21.0,366.5,549.09,437.81
2016,5,3,17,30,667.0,74.0,2.1,20.0,309.0,489.01,391.85
2016,5,3,17,45,608.0,67.5,1.8,19.5,252.5,418.99,335.77
2016,5,3,18,0,549.0,61.0,1.5,19.0,196.0,353.54,281.5
2016,5,3,18,15,461.0,51.0,1.45,18.0,144.5,276.36,217.3
2016,5,3,18,30,373.0,41.0,1.4,17.0,93.0,207.6,158.04
2016,5,3,18,45,230.5,26.5,1.35,16.5,54.0,125.07,83.37
2016,5,3,19,0,88.0,12.0,1.3,16.0,15.0,36.65,0.0
2016,5,3,19,15,44.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,75.0,14.0,2.1,13.0,16.0,13.76,0.0
2016,5,4,6,15,208.0,29.5,2.4,13.5,55.0,22.69,12.88
2016,5,4,6,30,341.0,45.0,2.7,14.0,94.0,34.28,24.38
2016,5,4,6,45,432.5,56.0,3.05,15.0,146.5,40.63,30.4
2016,5,4,7,0,524.0,67.0,3.4,16.0,199.0,46.76,35.94
2016,5,4,7,15,582.5,75.0,3.4,16.5,255.5,86.4,48.86
2016,5,4,7,30,641.0,83.0,3.4,17.0,312.0,132.71,78.24
2016,5,4,7,45,682.5,88.5,3.45,18.0,370.0,180.64,115.15
2016,5,4,8,0,724.0,94.0,3.5,19.0,428.0,233.08,158.77
2016,5,4,8,15,753.5,99.0,3.55,19.5,484.0,289.49,207.42
2016,5,4,8,30,783.0,104.0,3.6,20.0,540.0,345.11,255.4
2016,5,4,8,45,804.5,108.0,3.7,21.0,593.0,399.36,301.22
2016,5,4,9,0,826.0,112.0,3.8,22.0,646.0,455.08,346.89
2016,5,4,9,15,842.5,115.0,3.8,22.5,694.5,508.72,390.19
2016,5,4,9,30,859.0,118.0,3.8,23.0,743.0,562.8,432.5
2016,5,4,9,45,870.5,121.0,3.85,23.5,786.0,616.96,473.62
2016,5,4,10,0,882.0,124.0,3.9,24.0,829.0,667.43,510.98
2016,5,4,10,15,891.0,126.0,3.9,24.5,865.5,714.52,544.8
2016,5,4,10,30,900.0,128.0,3.9,25.0,902.0,760.36,576.09
2016,5,4,10,45,906.5,129.5,3.9,25.5,931.0,802.4,603.18
2016,5,4,11,0,913.0,131.0,3.9,26.0,960.0,842.59,628.67
2016,5,4,11,15,918.0,132.5,3.85,26.0,981.5,879.52,652.69
2016,5,4,11,30,923.0,134.0,3.8,26.0,1003.0,914.16,675.0
2016,5,4,11,45,929.5,131.5,3.8,26.0,1017.0,943.92,694.23
2016,5,4,12,0,936.0,129.0,3.8,26.0,1031.0,971.13,711.77
2016,5,4,12,15,937.0,129.5,3.8,26.0,1035.0,993.43,726.08
2016,5,4,12,30,938.0,130.0,3.8,26.0,1039.0,1012.75,738.52
2016,5,4,12,45,937.5,129.5,3.8,26.5,1034.5,1026.6,746.0
2016,5,4,13,0,937.0,129.0,3.8,27.0,1030.0,1037.23,751.51
2016,5,4,13,15,934.0,128.0,3.8,27.0,1017.0,1041.66,754.61
2016,5,4,13,30,931.0,127.0,3.8,27.0,1004.0,1042.72,755.71
2016,5,4,13,45,927.5,125.5,3.8,27.0,983.0,1039.41,754.15
2016,5,4,14,0,924.0,124.0,3.8,27.0,962.0,1032.74,750.57
2016,5,4,14,15,917.5,122.5,3.75,27.0,932.5,1019.86,742.76
2016,5,4,14,30,911.0,121.0,3.7,27.0,903.0,1003.79,733.02
2016,5,4,14,45,902.5,119.0,3.7,27.0,866.5,982.23,720.12
2016,5,4,15,0,894.0,117.0,3.7,27.0,830.0,957.79,705.39
2016,5,4,15,15,882.5,114.5,3.6,26.5,787.0,927.36,687.45
2016,5,4,15,30,871.0,112.0,3.5,26.0,744.0,894.5,667.81
2016,5,4,15,45,857.0,108.0,3.45,26.0,696.0,860.84,646.51
2016,5,4,16,0,843.0,104.0,3.4,26.0,648.0,819.98,620.13
2016,5,4,16,15,822.0,100.5,3.15,25.5,595.0,772.48,589.07
2016,5,4,16,30,801.0,97.0,2.9,25.0,542.0,724.04,556.98
2016,5,4,16,45,776.0,92.0,2.65,25.0,486.0,670.42,519.62
2016,5,4,17,0,751.0,87.0,2.4,25.0,430.0,616.75,480.98
2016,5,4,17,15,712.5,81.5,2.1,24.0,372.5,556.8,437.27
2016,5,4,17,30,674.0,76.0,1.8,23.0,315.0,496.38,391.8
2016,5,4,17,45,620.0,68.5,1.55,22.5,258.5,427.48,337.67
2016,5,4,18,0,566.0,61.0,1.3,22.0,202.0,362.67,284.86
2016,5,4,18,15,475.0,51.5,1.25,21.0,149.0,283.77,220.34
2016,5,4,18,30,384.0,42.0,1.2,20.0,96.0,213.54,160.79
2016,5,4,18,45,239.0,28.0,1.2,19.5,56.5,129.86,86.73
2016,5,4,19,0,94.0,14.0,1.2,19.0,17.0,40.47,0.0
2016,5,4,19,15,47.0,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,68.0,7.5,1.15,14.5,10.0,7.37,0.0
2016,5,5,6,0,136.0,15.0,1.1,15.0,20.0,11.59,0.0
2016,5,5,6,15,280.5,28.0,1.3,16.0,62.0,21.34,11.8
2016,5,5,6,30,425.0,41.0,1.5,17.0,104.0,30.34,20.71
2016,5,5,6,45,508.5,50.0,1.7,18.0,157.0,35.14,25.24
2016,5,5,7,0,592.0,59.0,1.9,19.0,210.0,41.71,31.09
2016,5,5,7,15,645.0,65.5,1.85,19.5,267.0,83.67,43.42
2016,5,5,7,30,698.0,72.0,1.8,20.0,324.0,131.63,73.76
2016,5,5,7,45,732.0,77.5,1.8,20.5,381.0,184.66,114.96
2016,5,5,8,0,766.0,83.0,1.8,21.0,438.0,237.97,159.41
2016,5,5,8,15,791.5,87.0,1.8,22.0,493.0,291.09,204.64
2016,5,5,8,30,817.0,91.0,1.8,23.0,548.0,346.54,251.25
2016,5,5,8,45,832.0,96.0,1.8,24.0,599.5,400.96,296.09
2016,5,5,9,0,847.0,101.0,1.8,25.0,651.0,456.12,339.92
2016,5,5,9,15,860.5,104.0,1.75,25.0,698.0,512.85,384.48
2016,5,5,9,30,874.0,107.0,1.7,25.0,745.0,565.85,425.0
2016,5,5,9,45,881.0,111.0,1.7,25.5,786.0,615.77,461.43
2016,5,5,10,0,888.0,115.0,1.7,26.0,827.0,664.7,495.96
2016,5,5,10,15,895.5,117.0,1.7,26.0,862.0,710.94,528.67
2016,5,5,10,30,903.0,119.0,1.7,26.0,897.0,755.79,558.54
2016,5,5,10,45,905.0,122.5,1.7,26.5,923.5,796.3,583.3
2016,5,5,11,0,907.0,126.0,1.7,27.0,950.0,834.64,606.31
2016,5,5,11,15,910.5,127.0,1.7,27.0,970.0,869.59,628.08
2016,5,5,11,30,914.0,128.0,1.7,27.0,990.0,902.17,648.21
2016,5,5,11,45,919.0,126.0,1.75,27.5,1002.5,930.74,664.98
2016,5,5,12,0,924.0,124.0,1.8,28.0,1015.0,956.72,680.08
2016,5,5,12,15,923.5,124.0,1.85,28.0,1018.0,976.81,692.86
2016,5,5,12,30,923.0,124.0,1.9,28.0,1021.0,993.91,703.89
2016,5,5,12,45,921.0,124.0,2.0,28.5,1015.5,1006.5,711.43
2016,5,5,13,0,919.0,124.0,2.1,29.0,1010.0,1015.92,717.1
2016,5,5,13,15,915.5,123.5,2.15,29.0,996.5,1020.14,720.51
2016,5,5,13,30,912.0,123.0,2.2,29.0,983.0,1021.07,722.05
2016,5,5,13,45,907.0,121.5,2.25,29.0,961.0,1016.22,720.14
2016,5,5,14,0,902.0,120.0,2.3,29.0,939.0,1008.11,716.33
2016,5,5,14,15,674.0,234.0,2.3,29.0,835.0,910.55,655.06
2016,5,5,14,30,446.0,348.0,2.3,29.0,731.0,803.68,580.24
2016,5,5,14,45,341.5,366.0,2.35,29.0,652.5,713.15,519.18
2016,5,5,15,0,237.0,384.0,2.4,29.0,574.0,623.68,456.94
2016,5,5,15,15,451.0,290.0,2.4,28.5,627.0,731.24,539.74
2016,5,5,15,30,665.0,196.0,2.4,28.0,680.0,813.7,602.68
2016,5,5,15,45,514.0,230.5,2.4,28.0,590.0,701.76,523.75
2016,5,5,16,0,363.0,265.0,2.4,28.0,500.0,592.2,445.41
2016,5,5,16,15,406.0,230.5,2.3,27.5,472.5,586.63,444.96
2016,5,5,16,30,449.0,196.0,2.2,27.0,445.0,568.15,434.59
2016,5,5,16,45,374.0,187.5,2.15,27.0,380.5,480.2,370.42
2016,5,5,17,0,299.0,179.0,2.1,27.0,316.0,406.65,315.58
2016,5,5,17,15,283.5,157.5,1.85,26.0,274.0,361.35,282.71
2016,5,5,17,30,268.0,136.0,1.6,25.0,232.0,316.67,249.18
2016,5,5,17,45,249.5,113.5,1.35,24.5,190.5,269.91,212.48
2016,5,5,18,0,231.0,91.0,1.1,24.0,149.0,224.25,175.54
2016,5,5,18,15,194.0,70.5,1.1,23.5,110.5,174.17,134.21
2016,5,5,18,30,157.0,50.0,1.1,23.0,72.0,127.3,94.54
2016,5,5,18,45,78.5,31.5,1.1,22.5,42.5,72.44,47.13
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,12.78,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.0,8.0,1.05,14.5,10.5,7.86,0.0
2016,5,6,6,0,118.0,16.0,1.1,15.0,21.0,12.48,0.0
2016,5,6,6,15,254.5,30.0,1.3,15.5,61.5,23.09,13.42
2016,5,6,6,30,391.0,44.0,1.5,16.0,102.0,32.96,23.11
2016,5,6,6,45,471.0,54.5,1.7,17.0,154.5,38.94,28.71
2016,5,6,7,0,551.0,65.0,1.9,18.0,207.0,48.18,36.92
2016,5,6,7,15,606.5,72.5,1.95,18.5,263.5,88.94,48.72
2016,5,6,7,30,662.0,80.0,2.0,19.0,320.0,136.01,79.06
2016,5,6,7,45,699.5,86.0,2.05,20.0,377.0,184.93,116.92
2016,5,6,8,0,737.0,92.0,2.1,21.0,434.0,237.9,160.75
2016,5,6,8,15,764.5,96.5,2.3,21.5,489.5,293.88,208.62
2016,5,6,8,30,792.0,101.0,2.5,22.0,545.0,348.99,255.7
2016,5,6,8,45,815.0,103.5,2.7,23.0,598.0,402.91,300.68
2016,5,6,9,0,838.0,106.0,2.9,24.0,651.0,458.43,345.66
2016,5,6,9,15,853.5,109.0,2.85,24.0,699.0,512.09,388.87
2016,5,6,9,30,869.0,112.0,2.8,24.0,747.0,569.28,433.31
2016,5,6,9,45,882.0,113.0,2.75,24.5,790.0,619.75,470.84
2016,5,6,10,0,895.0,114.0,2.7,25.0,833.0,669.75,506.84
2016,5,6,10,15,903.5,116.0,2.65,25.0,869.0,716.9,540.74
2016,5,6,10,30,912.0,118.0,2.6,25.0,905.0,762.74,571.61
2016,5,6,10,45,919.5,118.5,2.55,25.5,934.0,804.91,597.81
2016,5,6,11,0,927.0,119.0,2.5,26.0,963.0,845.27,622.38
2016,5,6,11,15,931.0,120.0,2.45,26.0,983.5,881.2,644.91
2016,5,6,11,30,935.0,121.0,2.4,26.0,1004.0,914.74,665.7
2016,5,6,11,45,944.5,116.5,2.35,26.5,1018.5,945.38,683.11
2016,5,6,12,0,954.0,112.0,2.3,27.0,1033.0,973.55,698.75
2016,5,6,12,15,954.5,112.0,2.25,27.0,1037.0,995.06,711.46
2016,5,6,12,30,955.0,112.0,2.2,27.0,1041.0,1013.5,722.28
2016,5,6,12,45,955.0,111.0,2.15,27.5,1036.5,1027.33,728.82
2016,5,6,13,0,955.0,110.0,2.1,28.0,1032.0,1037.9,733.4
2016,5,6,13,15,952.5,109.5,2.1,28.0,1018.5,1043.18,736.88
2016,5,6,13,30,950.0,109.0,2.1,28.0,1005.0,1045.06,738.42
2016,5,6,13,45,944.5,108.5,2.1,28.0,983.0,1040.58,736.19
2016,5,6,14,0,939.0,108.0,2.1,28.0,961.0,1032.72,732.06
2016,5,6,14,15,932.5,107.0,2.15,28.0,931.5,1020.06,725.66
2016,5,6,14,30,926.0,106.0,2.2,28.0,902.0,1004.19,717.35
2016,5,6,14,45,914.5,105.5,2.25,28.0,865.0,981.02,704.47
2016,5,6,15,0,903.0,105.0,2.3,28.0,828.0,955.07,689.84
2016,5,6,15,15,891.5,103.0,2.4,27.5,785.0,924.87,674.19
2016,5,6,15,30,880.0,101.0,2.5,27.0,742.0,892.25,656.69
2016,5,6,15,45,861.5,100.0,2.65,27.0,693.5,852.51,633.21
2016,5,6,16,0,843.0,99.0,2.8,27.0,645.0,816.2,611.64
2016,5,6,16,15,823.0,95.5,2.75,26.5,592.5,769.49,582.44
2016,5,6,16,30,803.0,92.0,2.7,26.0,540.0,721.78,552.09
2016,5,6,16,45,773.0,89.0,2.65,26.0,484.0,666.77,514.86
2016,5,6,17,0,743.0,86.0,2.6,26.0,428.0,612.12,476.59
2016,5,6,17,15,705.5,80.5,2.35,25.0,371.5,553.02,433.84
2016,5,6,17,30,668.0,75.0,2.1,24.0,315.0,493.48,389.32
2016,5,6,17,45,616.0,68.0,1.9,23.5,259.0,426.46,336.87
2016,5,6,18,0,564.0,61.0,1.7,23.0,203.0,363.33,285.58
2016,5,6,18,15,480.0,51.5,1.65,22.0,151.0,287.42,223.35
2016,5,6,18,30,396.0,42.0,1.6,21.0,99.0,219.47,165.56
2016,5,6,18,45,266.5,28.0,1.55,20.0,59.0,139.88,95.48
2016,5,6,19,0,137.0,14.0,1.5,19.0,19.0,63.36,0.0
2016,5,6,19,15,68.5,7.0,1.55,18.5,9.5,6.88,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,15.5,9.5,7.86,0.0
2016,5,7,6,0,72.0,16.0,2.9,16.0,19.0,12.43,0.0
2016,5,7,6,15,177.0,34.0,2.9,16.0,57.0,26.19,16.05
2016,5,7,6,30,282.0,52.0,2.9,16.0,95.0,39.28,28.61
2016,5,7,6,45,360.5,66.0,2.95,16.5,144.5,48.49,37.16
2016,5,7,7,0,439.0,80.0,3.0,17.0,194.0,61.62,48.9
2016,5,7,7,15,494.5,90.0,3.2,17.5,247.5,98.82,60.52
2016,5,7,7,30,550.0,100.0,3.4,18.0,301.0,141.9,89.04
2016,5,7,7,45,597.5,105.5,3.6,19.0,357.0,185.89,122.78
2016,5,7,8,0,645.0,111.0,3.8,20.0,413.0,235.14,163.23
2016,5,7,8,15,674.5,117.0,4.1,20.5,466.5,284.81,205.99
2016,5,7,8,30,704.0,123.0,4.4,21.0,520.0,337.34,251.12
2016,5,7,8,45,722.5,129.5,4.7,22.0,570.0,388.69,294.46
2016,5,7,9,0,741.0,136.0,5.0,23.0,620.0,441.32,337.75
2016,5,7,9,15,757.5,140.0,5.0,23.5,666.0,494.82,380.75
2016,5,7,9,30,774.0,144.0,5.0,24.0,712.0,545.59,420.59
2016,5,7,9,45,781.5,150.0,5.05,24.5,751.5,593.28,457.13
2016,5,7,10,0,789.0,156.0,5.1,25.0,791.0,640.29,492.21
2016,5,7,10,15,798.5,159.0,5.05,25.0,825.5,685.01,525.55
2016,5,7,10,30,808.0,162.0,5.0,25.0,860.0,728.81,557.54
2016,5,7,10,45,811.5,166.0,5.0,25.5,886.5,767.9,583.87
2016,5,7,11,0,815.0,170.0,5.0,26.0,913.0,805.24,608.1
2016,5,7,11,15,820.0,171.0,5.0,26.0,933.0,839.11,630.95
2016,5,7,11,30,825.0,172.0,5.0,26.0,953.0,871.03,652.36
2016,5,7,11,45,857.5,152.5,5.0,26.5,973.0,903.52,672.75
2016,5,7,12,0,890.0,133.0,5.0,27.0,993.0,936.61,693.37
2016,5,7,12,15,581.5,310.5,4.95,27.0,873.5,846.54,628.3
2016,5,7,12,30,273.0,488.0,4.9,27.0,754.0,741.11,545.13
2016,5,7,12,45,140.0,333.0,4.9,27.5,470.0,465.66,348.42
2016,5,7,13,0,7.0,178.0,4.9,28.0,186.0,179.97,132.91
2016,5,7,13,15,90.0,331.0,4.85,28.0,417.0,421.53,315.75
2016,5,7,13,30,173.0,484.0,4.8,28.0,648.0,660.87,486.85
2016,5,7,13,45,169.0,472.5,4.8,28.0,630.0,648.49,477.52
2016,5,7,14,0,165.0,461.0,4.8,28.0,612.0,635.27,468.76
2016,5,7,14,15,503.5,298.5,4.8,28.0,736.5,811.08,603.8
2016,5,7,14,30,842.0,136.0,4.8,28.0,861.0,955.89,706.41
2016,5,7,14,45,818.5,142.0,4.8,28.0,823.0,935.54,692.86
2016,5,7,15,0,795.0,148.0,4.8,28.0,785.0,907.39,675.15
2016,5,7,15,15,782.0,144.5,4.75,28.0,744.0,876.76,655.42
2016,5,7,15,30,769.0,141.0,4.7,28.0,703.0,844.02,634.22
2016,5,7,15,45,746.0,140.0,4.7,28.0,655.5,806.72,610.06
2016,5,7,16,0,723.0,139.0,4.7,28.0,608.0,765.36,582.85
2016,5,7,16,15,700.5,133.5,4.65,27.5,557.5,718.59,552.38
2016,5,7,16,30,678.0,128.0,4.6,27.0,507.0,671.29,521.03
2016,5,7,16,45,658.5,118.5,4.55,26.5,455.5,621.42,486.26
2016,5,7,17,0,639.0,109.0,4.5,26.0,404.0,571.33,450.36
2016,5,7,17,15,599.5,101.5,4.4,25.5,349.5,510.85,405.15
2016,5,7,17,30,560.0,94.0,4.3,25.0,295.0,452.43,360.27
2016,5,7,17,45,517.0,82.5,4.25,24.5,243.0,390.12,310.99
2016,5,7,18,0,474.0,71.0,4.2,24.0,191.0,330.94,262.44
2016,5,7,18,15,392.5,59.0,4.0,23.5,142.0,257.58,201.06
2016,5,7,18,30,311.0,47.0,3.8,23.0,93.0,190.96,144.09
2016,5,7,18,45,155.5,32.5,3.65,22.5,55.5,106.72,72.64
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,18.46,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.85,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,1.0,3.1,17.5,1.0,0.98,0.0
2016,5,8,6,0,0.0,2.0,3.1,18.0,2.0,1.93,0.0
2016,5,8,6,15,0.0,8.5,3.4,18.0,8.5,8.19,1.12
2016,5,8,6,30,0.0,15.0,3.7,18.0,15.0,14.46,6.9
2016,5,8,6,45,0.0,23.0,4.05,18.5,23.0,22.19,13.85
2016,5,8,7,0,0.0,31.0,4.4,19.0,31.0,29.92,19.52
2016,5,8,7,15,0.0,39.5,4.65,19.5,39.5,38.14,26.38
2016,5,8,7,30,0.0,48.0,4.9,20.0,48.0,46.36,33.11
2016,5,8,7,45,0.0,27.5,5.15,20.5,27.5,26.55,16.47
2016,5,8,8,0,0.0,7.0,5.4,21.0,7.0,6.75,0.0
2016,5,8,8,15,0.0,42.5,5.3,21.0,42.5,41.06,28.23
2016,5,8,8,30,0.0,78.0,5.2,21.0,78.0,75.45,56.18
2016,5,8,8,45,0.0,82.5,5.15,21.5,82.5,79.83,59.38
2016,5,8,9,0,0.0,87.0,5.1,22.0,87.0,84.21,62.58
2016,5,8,9,15,0.0,76.5,5.0,22.0,76.5,74.04,54.23
2016,5,8,9,30,0.0,66.0,4.9,22.0,66.0,63.88,45.94
2016,5,8,9,45,0.0,86.0,4.8,22.5,86.0,83.29,61.22
2016,5,8,10,0,0.0,106.0,4.7,23.0,106.0,102.54,76.17
2016,5,8,10,15,0.0,70.0,4.6,23.0,70.0,67.82,48.54
2016,5,8,10,30,0.0,34.0,4.5,23.0,34.0,32.93,20.72
2016,5,8,10,45,0.0,69.5,4.45,23.0,69.5,67.37,48.07
2016,5,8,11,0,0.0,105.0,4.4,23.0,105.0,101.67,75.02
2016,5,8,11,15,3.5,140.5,4.35,23.0,144.0,138.82,104.08
2016,5,8,11,30,7.0,176.0,4.3,23.0,183.0,176.24,133.08
2016,5,8,11,45,10.5,220.5,4.25,23.5,231.0,222.64,168.33
2016,5,8,12,0,14.0,265.0,4.2,24.0,279.0,269.39,203.32
2016,5,8,12,15,9.5,211.0,4.05,24.0,221.0,213.55,160.75
2016,5,8,12,30,5.0,157.0,3.9,24.0,163.0,157.19,117.53
2016,5,8,12,45,12.0,243.5,3.8,24.0,255.5,248.46,187.47
2016,5,8,13,0,19.0,330.0,3.7,24.0,348.0,340.61,256.34
2016,5,8,13,15,133.0,403.0,3.6,23.5,529.0,536.25,403.61
2016,5,8,13,30,247.0,476.0,3.5,23.0,710.0,731.18,543.63
2016,5,8,13,45,128.0,335.0,3.45,23.0,456.5,467.3,353.63
2016,5,8,14,0,9.0,194.0,3.4,23.0,203.0,198.23,149.63
2016,5,8,14,15,5.5,170.0,3.6,23.0,175.5,171.19,129.36
2016,5,8,14,30,2.0,146.0,3.8,23.0,148.0,144.16,108.46
2016,5,8,14,45,29.5,252.0,4.0,23.0,276.0,282.29,216.27
2016,5,8,15,0,57.0,358.0,4.2,23.0,404.0,420.26,320.8
2016,5,8,15,15,41.0,317.5,4.7,22.5,350.0,363.18,278.97
2016,5,8,15,30,25.0,277.0,5.2,22.0,296.0,297.93,230.36
2016,5,8,15,45,12.5,197.5,5.7,22.0,207.0,205.52,158.99
2016,5,8,16,0,0.0,118.0,6.2,22.0,118.0,114.82,87.12
2016,5,8,16,15,125.5,179.5,6.15,21.5,250.0,290.97,232.27
2016,5,8,16,30,251.0,241.0,6.1,21.0,382.0,460.91,368.42
2016,5,8,16,45,125.5,183.0,6.05,21.0,253.5,288.75,231.22
2016,5,8,17,0,0.0,125.0,6.0,21.0,125.0,123.36,95.62
2016,5,8,17,15,0.0,108.0,5.55,21.0,108.0,106.42,82.23
2016,5,8,17,30,0.0,91.0,5.1,21.0,91.0,89.43,68.53
2016,5,8,17,45,0.0,74.5,4.7,21.0,74.5,72.92,55.02
2016,5,8,18,0,0.0,58.0,4.3,21.0,58.0,56.34,41.25
2016,5,8,18,15,0.0,43.0,3.95,20.5,43.0,41.54,28.83
2016,5,8,18,30,0.0,28.0,3.6,20.0,28.0,27.03,16.5
2016,5,8,18,45,0.0,16.5,3.3,19.5,16.5,15.92,6.69
2016,5,8,19,0,0.0,5.0,3.0,19.0,5.0,4.82,0.0
2016,5,8,19,15,0.0,2.5,3.0,18.5,2.5,2.46,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,8.36,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,15.4,0.0
2016,5,9,6,15,119.0,39.5,4.6,19.5,56.5,32.41,21.1
2016,5,9,6,30,203.0,62.0,4.8,20.0,94.0,49.64,37.02
2016,5,9,6,45,256.0,83.5,5.0,20.5,140.0,65.46,51.23
2016,5,9,7,0,309.0,105.0,5.2,21.0,186.0,85.96,62.62
2016,5,9,7,15,229.0,126.5,5.5,21.5,194.5,117.04,83.14
2016,5,9,7,30,149.0,148.0,5.8,22.0,203.0,144.24,106.59
2016,5,9,7,45,102.0,169.0,6.1,22.5,209.5,163.85,124.01
2016,5,9,8,0,55.0,190.0,6.4,23.0,216.0,182.84,140.78
2016,5,9,8,15,151.5,217.0,6.45,23.5,300.5,233.73,178.23
2016,5,9,8,30,248.0,244.0,6.5,24.0,385.0,294.96,224.67
2016,5,9,8,45,437.0,219.0,6.6,24.5,495.0,359.03,273.29
2016,5,9,9,0,626.0,194.0,6.7,25.0,605.0,445.02,340.15
2016,5,9,9,15,646.5,200.0,6.65,25.0,651.5,493.52,379.45
2016,5,9,9,30,667.0,206.0,6.6,25.0,698.0,543.26,419.0
2016,5,9,9,45,700.0,201.0,6.55,25.5,742.5,591.42,456.0
2016,5,9,10,0,733.0,196.0,6.5,26.0,787.0,641.4,493.57
2016,5,9,10,15,744.5,199.5,6.35,26.5,822.5,686.03,525.79
2016,5,9,10,30,756.0,203.0,6.2,27.0,858.0,730.06,556.77
2016,5,9,10,45,781.0,194.0,6.05,27.5,890.0,772.96,586.64
2016,5,9,11,0,806.0,185.0,5.9,28.0,922.0,814.19,613.5
2016,5,9,11,15,811.0,186.5,5.75,28.0,942.0,848.23,635.86
2016,5,9,11,30,816.0,188.0,5.6,28.0,962.0,880.35,656.7
2016,5,9,11,45,845.0,170.5,5.45,28.5,981.0,913.59,676.73
2016,5,9,12,0,874.0,153.0,5.3,29.0,1000.0,942.76,693.7
2016,5,9,12,15,875.0,153.0,5.2,29.0,1004.0,963.26,706.45
2016,5,9,12,30,876.0,153.0,5.1,29.0,1008.0,981.03,717.42
2016,5,9,12,45,879.5,149.5,5.0,29.5,1004.5,995.04,724.43
2016,5,9,13,0,883.0,146.0,4.9,30.0,1001.0,1006.11,729.53
2016,5,9,13,15,880.0,145.0,4.8,30.0,988.0,1010.22,731.65
2016,5,9,13,30,877.0,144.0,4.7,30.0,975.0,1011.18,731.85
2016,5,9,13,45,876.0,140.5,4.65,30.5,955.0,1008.42,728.78
2016,5,9,14,0,875.0,137.0,4.6,31.0,935.0,1002.45,723.88
2016,5,9,14,15,868.0,135.5,4.55,31.0,906.0,989.52,716.04
2016,5,9,14,30,861.0,134.0,4.5,31.0,877.0,973.6,706.39
2016,5,9,14,45,853.0,130.5,4.45,31.0,842.0,951.77,692.95
2016,5,9,15,0,845.0,127.0,4.4,31.0,807.0,927.18,677.78
2016,5,9,15,15,833.0,124.5,4.3,30.5,765.0,903.01,664.03
2016,5,9,15,30,821.0,122.0,4.2,30.0,723.0,870.96,644.92
2016,5,9,15,45,805.5,118.0,4.15,30.0,676.0,832.18,620.09
2016,5,9,16,0,790.0,114.0,4.1,30.0,629.0,791.73,593.96
2016,5,9,16,15,769.5,110.0,3.95,29.5,578.0,745.87,564.57
2016,5,9,16,30,749.0,106.0,3.8,29.0,527.0,699.18,534.18
2016,5,9,16,45,723.0,100.5,3.7,29.0,473.5,648.9,499.84
2016,5,9,17,0,697.0,95.0,3.6,29.0,420.0,596.32,462.14
2016,5,9,17,15,659.0,89.0,3.4,28.0,364.5,536.02,418.83
2016,5,9,17,30,621.0,83.0,3.2,27.0,309.0,477.62,375.47
2016,5,9,17,45,569.0,75.0,3.0,26.5,255.0,411.49,323.88
2016,5,9,18,0,517.0,67.0,2.8,26.0,201.0,349.27,273.61
2016,5,9,18,15,435.0,56.5,2.85,25.5,150.5,275.09,212.7
2016,5,9,18,30,353.0,46.0,2.9,25.0,100.0,208.61,156.46
2016,5,9,18,45,229.0,31.0,2.95,24.5,60.5,129.9,89.32
2016,5,9,19,0,105.0,16.0,3.0,24.0,21.0,56.65,0.0
2016,5,9,19,15,52.5,8.0,3.15,23.5,10.5,20.65,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,8.36,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,15.43,0.0
2016,5,10,6,15,104.0,41.0,2.55,21.5,56.0,33.56,21.98
2016,5,10,6,30,178.0,65.0,2.7,22.0,93.0,51.85,38.63
2016,5,10,6,45,266.0,81.5,2.9,22.5,142.5,64.03,49.59
2016,5,10,7,0,354.0,98.0,3.1,23.0,192.0,78.0,54.51
2016,5,10,7,15,410.0,110.5,3.15,23.5,244.0,113.41,72.9
2016,5,10,7,30,466.0,123.0,3.2,24.0,296.0,154.96,100.72
2016,5,10,7,45,528.0,126.5,3.3,24.5,352.5,196.26,131.31
2016,5,10,8,0,590.0,130.0,3.4,25.0,409.0,243.39,168.66
2016,5,10,8,15,620.5,137.0,3.35,25.5,462.0,291.22,208.45
2016,5,10,8,30,651.0,144.0,3.3,26.0,515.0,342.1,250.43
2016,5,10,8,45,684.5,145.0,3.3,26.5,566.5,391.66,290.85
2016,5,10,9,0,718.0,146.0,3.3,27.0,618.0,444.1,332.61
2016,5,10,9,15,735.0,150.0,3.3,27.5,664.0,493.62,371.23
2016,5,10,9,30,752.0,154.0,3.3,28.0,710.0,543.84,409.24
2016,5,10,9,45,769.5,155.0,3.35,28.5,751.0,594.56,446.66
2016,5,10,10,0,787.0,156.0,3.4,29.0,792.0,642.67,481.33
2016,5,10,10,15,796.0,158.5,3.45,29.0,826.0,686.37,513.03
2016,5,10,10,30,805.0,161.0,3.5,29.0,860.0,729.12,543.48
2016,5,10,10,45,812.5,162.5,3.55,29.5,887.0,768.65,569.17
2016,5,10,11,0,820.0,164.0,3.6,30.0,914.0,806.71,593.2
2016,5,10,11,15,824.0,165.5,3.65,30.0,933.5,840.23,615.18
2016,5,10,11,30,828.0,167.0,3.7,30.0,953.0,871.73,635.77
2016,5,10,11,45,827.0,170.0,3.8,30.0,963.5,898.07,653.17
2016,5,10,12,0,826.0,173.0,3.9,30.0,974.0,921.92,669.0
2016,5,10,12,15,826.5,173.0,3.95,30.0,977.5,941.71,681.95
2016,5,10,12,30,827.0,173.0,4.0,30.0,981.0,958.88,693.28
2016,5,10,12,45,821.5,175.5,4.05,30.0,975.0,970.04,700.79
2016,5,10,13,0,816.0,178.0,4.1,30.0,969.0,978.3,706.56
2016,5,10,13,15,812.5,177.0,4.1,30.0,956.0,982.07,709.26
2016,5,10,13,30,809.0,176.0,4.1,30.0,943.0,982.86,710.17
2016,5,10,13,45,798.5,178.0,4.15,30.0,921.0,976.84,707.07
2016,5,10,14,0,788.0,180.0,4.2,30.0,899.0,967.95,702.23
2016,5,10,14,15,780.0,177.5,4.2,30.0,871.5,954.08,693.97
2016,5,10,14,30,772.0,175.0,4.2,30.0,844.0,937.47,684.02
2016,5,10,14,45,752.5,177.5,4.2,30.0,807.0,912.5,668.59
2016,5,10,15,0,733.0,180.0,4.2,30.0,770.0,889.62,654.61
2016,5,10,15,15,718.5,176.0,4.15,30.0,729.5,858.61,634.91
2016,5,10,15,30,704.0,172.0,4.1,30.0,689.0,825.76,613.94
2016,5,10,15,45,671.0,173.5,4.05,30.0,640.0,781.32,584.88
2016,5,10,16,0,638.0,175.0,4.0,30.0,591.0,736.51,555.03
2016,5,10,16,15,613.0,168.0,3.85,29.5,542.0,688.92,523.18
2016,5,10,16,30,588.0,161.0,3.7,29.0,493.0,641.12,490.59
2016,5,10,16,45,541.0,157.5,3.6,29.0,439.0,578.25,445.32
2016,5,10,17,0,494.0,154.0,3.5,29.0,385.0,521.46,403.6
2016,5,10,17,15,452.5,142.0,3.35,28.5,332.5,461.36,359.43
2016,5,10,17,30,411.0,130.0,3.2,28.0,280.0,403.92,316.08
2016,5,10,17,45,348.0,116.0,3.1,27.5,228.0,335.45,262.94
2016,5,10,18,0,285.0,102.0,3.0,27.0,176.0,265.9,207.64
2016,5,10,18,15,219.5,81.0,3.05,26.5,130.0,199.83,153.89
2016,5,10,18,30,154.0,60.0,3.1,26.0,84.0,139.95,104.3
2016,5,10,18,45,77.0,37.0,3.2,25.5,49.0,73.77,49.49
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,13.51,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,6.88,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.0,8.5,2.05,18.5,10.0,8.36,0.0
2016,5,11,6,0,66.0,17.0,2.3,19.0,20.0,14.47,0.0
2016,5,11,6,15,155.5,37.0,2.55,19.5,58.5,28.39,18.0
2016,5,11,6,30,245.0,57.0,2.8,20.0,97.0,42.99,31.41
2016,5,11,6,45,315.0,74.0,3.05,20.5,145.5,54.42,41.73
2016,5,11,7,0,385.0,91.0,3.3,21.0,194.0,73.95,50.64
2016,5,11,7,15,439.5,103.5,3.55,21.5,247.0,110.91,70.18
2016,5,11,7,30,494.0,116.0,3.8,22.0,300.0,153.86,99.49
2016,5,11,7,45,525.5,128.5,4.1,22.5,352.5,198.64,134.59
2016,5,11,8,0,557.0,141.0,4.4,23.0,405.0,246.81,174.24
2016,5,11,8,15,587.5,149.5,4.45,23.5,458.0,294.1,213.84
2016,5,11,8,30,618.0,158.0,4.5,24.0,511.0,344.54,255.81
2016,5,11,8,45,626.5,171.5,4.6,25.0,557.5,393.64,295.9
2016,5,11,9,0,635.0,185.0,4.7,26.0,604.0,443.13,335.13
2016,5,11,9,15,653.5,191.5,4.7,26.5,650.0,491.51,372.98
2016,5,11,9,30,672.0,198.0,4.7,27.0,696.0,540.91,410.61
2016,5,11,9,45,668.5,213.5,4.7,27.5,731.5,586.23,444.01
2016,5,11,10,0,665.0,229.0,4.7,28.0,767.0,630.18,475.48
2016,5,11,10,15,676.0,233.5,4.6,28.0,801.5,672.5,505.99
2016,5,11,10,30,687.0,238.0,4.5,28.0,836.0,714.39,535.59
2016,5,11,10,45,685.5,248.0,4.45,28.5,860.5,751.21,560.02
2016,5,11,11,0,684.0,258.0,4.4,29.0,885.0,786.38,582.79
2016,5,11,11,15,690.0,260.5,4.3,29.0,904.5,819.04,604.75
2016,5,11,11,30,696.0,263.0,4.2,29.0,924.0,850.27,625.44
2016,5,11,11,45,777.0,210.5,4.1,29.5,958.0,892.93,652.68
2016,5,11,12,0,858.0,158.0,4.0,30.0,992.0,934.53,677.84
2016,5,11,12,15,858.5,158.5,3.9,30.0,995.0,954.67,690.04
2016,5,11,12,30,859.0,159.0,3.8,30.0,998.0,972.15,700.64
2016,5,11,12,45,519.0,329.5,3.7,30.5,836.5,834.37,603.76
2016,5,11,13,0,179.0,500.0,3.6,31.0,675.0,674.59,484.29
2016,5,11,13,15,166.0,493.0,3.5,31.0,653.0,659.68,474.66
2016,5,11,13,30,153.0,486.0,3.4,31.0,631.0,643.82,463.6
2016,5,11,13,45,118.0,464.0,3.3,31.0,574.5,590.1,426.12
2016,5,11,14,0,83.0,442.0,3.2,31.0,518.0,528.34,382.92
2016,5,11,14,15,161.0,433.5,3.1,30.5,575.5,605.01,439.99
2016,5,11,14,30,239.0,425.0,3.0,30.0,633.0,672.36,489.31
2016,5,11,14,45,468.5,314.5,2.95,30.0,700.0,788.98,575.9
2016,5,11,15,0,698.0,204.0,2.9,30.0,767.0,883.31,644.06
2016,5,11,15,15,479.0,272.0,2.9,30.0,649.0,740.16,544.18
2016,5,11,15,30,260.0,340.0,2.9,30.0,531.0,601.16,443.94
2016,5,11,15,45,253.0,317.0,2.9,30.0,493.5,565.46,420.78
2016,5,11,16,0,246.0,294.0,2.9,30.0,456.0,529.11,396.27
2016,5,11,16,15,240.5,269.5,2.85,29.5,417.0,482.84,365.11
2016,5,11,16,30,235.0,245.0,2.8,29.0,378.0,445.11,339.46
2016,5,11,16,45,212.0,221.0,2.8,29.0,332.0,394.9,303.04
2016,5,11,17,0,189.0,197.0,2.8,29.0,286.0,345.81,266.83
2016,5,11,17,15,303.5,163.0,2.65,28.5,284.5,382.24,297.45
2016,5,11,17,30,418.0,129.0,2.5,28.0,283.0,407.45,318.1
2016,5,11,17,45,360.5,114.5,2.35,27.5,231.0,341.02,266.47
2016,5,11,18,0,303.0,100.0,2.2,27.0,179.0,272.67,212.43
2016,5,11,18,15,236.0,80.0,2.25,26.5,132.5,206.11,158.57
2016,5,11,18,30,169.0,60.0,2.3,26.0,86.0,145.93,108.85
2016,5,11,18,45,99.0,37.0,2.35,25.5,50.5,86.71,59.23
2016,5,11,19,0,29.0,14.0,2.4,25.0,15.0,24.72,0.0
2016,5,11,19,15,14.5,7.0,2.65,24.5,7.5,10.46,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.5,1.1,19.5,4.5,4.42,0.0
2016,5,12,6,0,0.0,9.0,1.2,20.0,9.0,8.68,0.0
2016,5,12,6,15,0.0,24.5,1.4,20.5,24.5,23.65,14.07
2016,5,12,6,30,0.0,40.0,1.6,21.0,40.0,38.47,27.45
2016,5,12,6,45,0.0,58.5,1.8,21.5,58.5,55.39,42.42
2016,5,12,7,0,0.0,77.0,2.0,22.0,77.0,72.3,54.24
2016,5,12,7,15,0.0,98.0,2.0,22.5,98.0,91.65,69.95
2016,5,12,7,30,0.0,119.0,2.0,23.0,119.0,111.18,85.44
2016,5,12,7,45,0.0,68.5,2.05,23.5,68.5,66.22,48.63
2016,5,12,8,0,0.0,18.0,2.1,24.0,18.0,17.38,8.6
2016,5,12,8,15,17.0,120.5,2.05,24.0,130.5,117.93,89.26
2016,5,12,8,30,34.0,223.0,2.0,24.0,243.0,214.66,164.32
2016,5,12,8,45,17.0,170.5,2.0,24.5,180.5,168.87,128.22
2016,5,12,9,0,0.0,118.0,2.0,25.0,118.0,113.72,84.83
2016,5,12,9,15,5.0,168.5,1.95,25.5,172.0,163.75,123.36
2016,5,12,9,30,10.0,219.0,1.9,26.0,226.0,214.08,161.11
2016,5,12,9,45,201.0,281.5,1.85,26.5,444.0,374.93,282.63
2016,5,12,10,0,392.0,344.0,1.8,27.0,662.0,563.89,418.0
2016,5,12,10,15,282.0,389.0,1.7,27.0,623.0,548.83,403.77
2016,5,12,10,30,172.0,434.0,1.6,27.0,584.0,527.65,385.97
2016,5,12,10,45,108.5,418.5,1.55,27.5,514.0,475.06,347.06
2016,5,12,11,0,45.0,403.0,1.5,28.0,444.0,418.67,305.1
2016,5,12,11,15,160.0,437.0,1.5,28.0,588.5,548.3,398.44
2016,5,12,11,30,275.0,471.0,1.5,28.0,733.0,685.9,492.55
2016,5,12,11,45,214.5,485.5,1.55,28.0,691.0,657.96,471.3
2016,5,12,12,0,154.0,500.0,1.6,28.0,649.0,625.5,448.2
2016,5,12,12,15,452.0,363.0,1.65,28.0,804.5,780.65,561.59
2016,5,12,12,30,750.0,226.0,1.7,28.0,960.0,941.44,670.46
2016,5,12,12,45,573.0,328.5,1.75,28.5,887.5,885.86,629.42
2016,5,12,13,0,396.0,431.0,1.8,29.0,815.0,821.33,582.18
2016,5,12,13,15,429.0,419.5,1.85,29.0,831.5,852.58,604.46
2016,5,12,13,30,462.0,408.0,1.9,29.0,848.0,879.32,623.01
2016,5,12,13,45,597.0,311.5,1.95,29.0,866.0,918.68,653.87
2016,5,12,14,0,732.0,215.0,2.0,29.0,884.0,954.22,679.85
2016,5,12,14,15,723.0,212.0,2.0,28.5,856.5,939.62,672.33
2016,5,12,14,30,714.0,209.0,2.0,28.0,829.0,922.46,663.72
2016,5,12,14,45,503.0,292.5,2.0,28.0,720.5,799.07,580.27
2016,5,12,15,0,292.0,376.0,2.0,28.0,612.0,676.39,493.42
2016,5,12,15,15,306.5,351.0,1.95,28.0,587.0,659.36,484.16
2016,5,12,15,30,321.0,326.0,1.9,28.0,562.0,640.31,472.67
2016,5,12,15,45,278.0,311.0,1.9,28.0,506.0,580.59,431.57
2016,5,12,16,0,235.0,296.0,1.9,28.0,450.0,513.33,384.79
2016,5,12,16,15,322.5,253.0,1.8,27.5,446.0,539.0,407.38
2016,5,12,16,30,410.0,210.0,1.7,27.0,442.0,557.05,423.64
2016,5,12,16,45,448.0,183.5,1.6,26.5,414.0,541.0,414.22
2016,5,12,17,0,486.0,157.0,1.5,26.0,386.0,520.46,401.36
2016,5,12,17,15,445.0,145.0,1.35,25.5,334.0,460.99,357.84
2016,5,12,17,30,404.0,133.0,1.2,25.0,282.0,404.13,315.38
2016,5,12,17,45,350.0,117.5,1.1,25.0,231.5,339.11,265.07
2016,5,12,18,0,296.0,102.0,1.0,25.0,181.0,271.94,211.92
2016,5,12,18,15,230.5,82.0,0.95,24.5,134.5,206.38,159.12
2016,5,12,18,30,165.0,62.0,0.9,24.0,88.0,147.08,110.28
2016,5,12,18,45,82.5,39.5,0.9,23.5,52.5,79.07,54.28
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,16.54,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,8.36,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
