Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,15.73,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,26.51,14.7
2016,6,12,6,15,183.0,50.0,2.45,24.0,80.0,40.59,28.45
2016,6,12,6,30,263.0,68.0,2.5,24.0,119.0,50.77,37.77
2016,6,12,6,45,333.5,81.0,2.65,24.5,166.0,58.74,44.85
2016,6,12,7,0,404.0,94.0,2.8,25.0,213.0,90.81,57.07
2016,6,12,7,15,432.0,106.0,2.9,25.0,256.5,126.35,79.64
2016,6,12,7,30,460.0,118.0,3.0,25.0,300.0,164.96,108.45
2016,6,12,7,45,447.0,142.0,3.1,25.5,340.5,208.2,144.35
2016,6,12,8,0,434.0,166.0,3.2,26.0,381.0,250.33,179.73
2016,6,12,8,15,343.5,208.5,3.25,26.0,390.5,287.1,212.56
2016,6,12,8,30,253.0,251.0,3.3,26.0,400.0,310.04,233.04
2016,6,12,8,45,362.0,244.0,3.35,26.5,477.5,364.54,273.98
2016,6,12,9,0,471.0,237.0,3.4,27.0,555.0,425.14,319.8
2016,6,12,9,15,413.0,279.5,3.4,27.0,572.5,457.82,344.69
2016,6,12,9,30,355.0,322.0,3.4,27.0,590.0,488.15,366.78
2016,6,12,9,45,435.0,311.0,3.4,27.5,657.0,542.38,406.65
2016,6,12,10,0,515.0,300.0,3.4,28.0,724.0,606.36,452.79
2016,6,12,10,15,498.5,324.0,3.35,28.0,748.5,640.86,476.44
2016,6,12,10,30,482.0,348.0,3.3,28.0,773.0,673.28,498.29
2016,6,12,10,45,454.5,369.0,3.3,28.5,779.5,692.47,509.68
2016,6,12,11,0,427.0,390.0,3.3,29.0,786.0,708.88,518.96
2016,6,12,11,15,449.0,402.0,3.3,29.0,827.0,755.91,550.95
2016,6,12,11,30,471.0,414.0,3.3,29.0,868.0,803.39,582.66
2016,6,12,11,45,445.5,423.0,3.35,29.5,856.5,805.77,582.3
2016,6,12,12,0,420.0,432.0,3.4,30.0,845.0,805.81,580.66
2016,6,12,12,15,402.0,437.5,3.35,30.0,834.5,807.03,580.76
2016,6,12,12,30,384.0,443.0,3.3,30.0,824.0,806.34,579.58
2016,6,12,12,45,349.0,461.0,3.3,30.0,807.0,799.7,574.06
2016,6,12,13,0,314.0,479.0,3.3,30.0,790.0,791.24,567.39
2016,6,12,13,15,326.0,466.5,3.3,30.0,785.5,797.26,572.21
2016,6,12,13,30,338.0,454.0,3.3,30.0,781.0,801.89,576.09
2016,6,12,13,45,266.5,462.5,3.3,30.0,717.5,743.22,535.22
2016,6,12,14,0,195.0,471.0,3.3,30.0,654.0,676.96,489.12
2016,6,12,14,15,160.5,455.5,3.25,30.0,603.0,628.51,455.87
2016,6,12,14,30,126.0,440.0,3.2,30.0,552.0,579.77,421.94
2016,6,12,14,45,285.0,384.0,3.2,30.0,625.5,683.78,500.05
2016,6,12,15,0,444.0,328.0,3.2,30.0,699.0,781.54,571.3
2016,6,12,15,15,536.0,270.0,3.15,30.0,696.5,799.69,586.78
2016,6,12,15,30,628.0,212.0,3.1,30.0,694.0,814.5,600.44
2016,6,12,15,45,460.5,257.0,3.05,30.0,599.0,696.89,516.81
2016,6,12,16,0,293.0,302.0,3.0,30.0,504.0,582.36,433.88
2016,6,12,16,15,345.5,265.5,2.9,29.5,487.0,578.36,435.05
2016,6,12,16,30,398.0,229.0,2.8,29.0,470.0,578.32,438.1
2016,6,12,16,45,456.0,193.5,2.7,29.0,446.0,569.98,434.4
2016,6,12,17,0,514.0,158.0,2.6,29.0,422.0,555.46,425.96
2016,6,12,17,15,478.0,148.0,2.4,28.5,372.0,499.94,385.85
2016,6,12,17,30,442.0,138.0,2.2,28.0,322.0,446.41,346.49
2016,6,12,17,45,401.5,124.5,2.05,28.0,273.0,388.56,302.4
2016,6,12,18,0,361.0,111.0,1.9,28.0,224.0,333.7,259.53
2016,6,12,18,15,301.5,95.5,1.85,27.5,177.0,270.48,209.67
2016,6,12,18,30,242.0,80.0,1.8,27.0,130.0,206.46,158.03
2016,6,12,18,45,173.5,60.0,1.75,26.5,90.5,145.82,108.28
2016,6,12,19,0,105.0,40.0,1.7,26.0,51.0,91.61,63.04
2016,6,12,19,15,52.5,20.0,1.85,26.0,25.5,42.91,7.81
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,57.5,16.5,2.9,23.5,21.5,16.22,0.0
2016,6,13,6,0,115.0,33.0,3.0,24.0,43.0,27.29,15.25
2016,6,13,6,15,206.0,49.5,3.15,24.0,82.5,37.77,26.08
2016,6,13,6,30,297.0,66.0,3.3,24.0,122.0,49.18,36.42
2016,6,13,6,45,384.0,74.5,3.5,24.5,172.0,53.72,40.57
2016,6,13,7,0,471.0,83.0,3.7,25.0,222.0,84.9,50.43
2016,6,13,7,15,520.0,91.5,3.75,25.5,273.5,122.49,72.89
2016,6,13,7,30,569.0,100.0,3.8,26.0,325.0,165.51,104.05
2016,6,13,7,45,423.5,148.5,3.85,26.5,330.0,208.64,145.15
2016,6,13,8,0,278.0,197.0,3.9,27.0,335.0,240.14,175.93
2016,6,13,8,15,328.5,211.0,3.85,27.0,391.5,284.37,210.28
2016,6,13,8,30,379.0,225.0,3.8,27.0,448.0,333.7,248.7
2016,6,13,8,45,574.0,170.0,3.8,27.5,541.0,382.76,285.89
2016,6,13,9,0,769.0,115.0,3.8,28.0,634.0,456.98,343.03
2016,6,13,9,15,783.5,118.0,3.75,28.5,678.0,505.66,380.78
2016,6,13,9,30,798.0,121.0,3.7,29.0,722.0,554.73,417.76
2016,6,13,9,45,809.5,123.5,3.7,29.5,761.5,601.68,452.26
2016,6,13,10,0,821.0,126.0,3.7,30.0,801.0,650.52,487.07
2016,6,13,10,15,829.0,127.5,3.65,30.0,834.5,692.81,517.36
2016,6,13,10,30,837.0,129.0,3.6,30.0,868.0,733.99,545.06
2016,6,13,10,45,842.5,131.5,3.6,30.5,894.5,772.87,569.59
2016,6,13,11,0,848.0,134.0,3.6,31.0,921.0,810.09,592.71
2016,6,13,11,15,852.0,135.0,3.55,31.0,940.5,842.87,613.6
2016,6,13,11,30,856.0,136.0,3.5,31.0,960.0,873.6,633.01
2016,6,13,11,45,858.0,137.0,3.5,31.0,972.0,900.34,650.0
2016,6,13,12,0,860.0,138.0,3.5,31.0,984.0,924.69,665.43
2016,6,13,12,15,860.5,138.0,3.5,31.0,988.5,944.24,677.76
2016,6,13,12,30,861.0,138.0,3.5,31.0,993.0,961.25,688.53
2016,6,13,12,45,858.5,139.5,3.5,31.5,989.0,974.21,695.37
2016,6,13,13,0,856.0,141.0,3.5,32.0,985.0,984.45,700.55
2016,6,13,13,15,853.0,140.0,3.5,32.0,974.0,988.9,703.57
2016,6,13,13,30,850.0,139.0,3.5,32.0,963.0,990.39,704.85
2016,6,13,13,45,559.5,298.5,3.5,32.0,837.0,874.52,627.68
2016,6,13,14,0,269.0,458.0,3.5,32.0,711.0,743.97,532.33
2016,6,13,14,15,258.0,446.5,3.5,32.0,683.5,722.98,519.45
2016,6,13,14,30,247.0,435.0,3.5,32.0,656.0,701.0,505.21
2016,6,13,14,45,277.5,409.5,3.5,32.0,649.0,703.54,508.98
2016,6,13,15,0,308.0,384.0,3.5,32.0,642.0,703.83,511.16
2016,6,13,15,15,392.5,332.0,3.4,31.5,644.5,723.52,529.17
2016,6,13,15,30,477.0,280.0,3.3,31.0,647.0,746.68,549.19
2016,6,13,15,45,448.5,273.0,3.25,31.0,602.0,703.59,519.88
2016,6,13,16,0,420.0,266.0,3.2,31.0,557.0,660.51,490.69
2016,6,13,16,15,450.0,234.5,3.05,30.5,525.0,639.67,479.09
2016,6,13,16,30,480.0,203.0,2.9,30.0,493.0,615.13,464.52
2016,6,13,16,45,384.0,204.0,2.8,30.0,423.5,527.4,400.73
2016,6,13,17,0,288.0,205.0,2.7,30.0,354.0,437.88,334.71
2016,6,13,17,15,324.5,175.0,2.5,29.5,324.5,418.49,322.63
2016,6,13,17,30,361.0,145.0,2.3,29.0,295.0,403.39,312.68
2016,6,13,17,45,331.5,128.0,2.15,29.0,250.5,343.65,267.17
2016,6,13,18,0,302.0,111.0,2.0,29.0,206.0,294.43,228.68
2016,6,13,18,15,261.0,93.0,1.95,28.5,164.0,240.63,186.1
2016,6,13,18,30,220.0,75.0,1.9,28.0,122.0,190.42,145.23
2016,6,13,18,45,162.5,56.5,1.9,27.5,85.5,136.81,101.1
2016,6,13,19,0,105.0,38.0,1.9,27.0,49.0,88.61,60.67
2016,6,13,19,15,52.5,19.0,2.05,27.0,24.5,41.54,8.69
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,23.5,20.5,16.22,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,27.28,15.2
2016,6,14,6,15,176.5,51.0,3.3,24.0,80.0,41.34,29.05
2016,6,14,6,30,262.0,69.0,3.4,24.0,119.0,51.61,38.47
2016,6,14,6,45,131.0,74.0,3.55,24.5,99.0,58.33,44.5
2016,6,14,7,0,0.0,79.0,3.7,25.0,79.0,74.67,55.54
2016,6,14,7,15,0.0,86.5,3.75,25.0,86.5,82.3,61.67
2016,6,14,7,30,0.0,94.0,3.8,25.0,94.0,89.76,67.54
2016,6,14,7,45,0.0,113.5,3.9,25.5,113.5,107.97,81.76
2016,6,14,8,0,0.0,133.0,4.0,26.0,133.0,126.25,95.79
2016,6,14,8,15,4.5,160.5,3.9,26.0,163.0,153.19,116.52
2016,6,14,8,30,9.0,188.0,3.8,26.0,193.0,180.69,137.48
2016,6,14,8,45,10.5,202.5,3.7,26.5,209.0,195.8,148.42
2016,6,14,9,0,12.0,217.0,3.6,27.0,225.0,211.07,159.39
2016,6,14,9,15,22.0,256.5,3.45,27.5,272.5,253.64,190.92
2016,6,14,9,30,32.0,296.0,3.3,28.0,320.0,292.6,219.19
2016,6,14,9,45,36.0,319.5,3.15,28.5,348.0,319.17,237.84
2016,6,14,10,0,40.0,343.0,3.0,29.0,376.0,346.25,256.63
2016,6,14,10,15,41.5,360.5,2.95,29.0,396.0,366.66,270.96
2016,6,14,10,30,43.0,378.0,2.9,29.0,416.0,387.27,285.35
2016,6,14,10,45,47.0,396.5,2.85,29.5,439.0,410.92,301.31
2016,6,14,11,0,51.0,415.0,2.8,30.0,462.0,434.97,317.36
2016,6,14,11,15,45.0,413.5,2.9,30.0,456.0,432.3,315.13
2016,6,14,11,30,39.0,412.0,3.0,30.0,450.0,429.06,312.63
2016,6,14,11,45,72.5,453.0,3.1,30.5,524.5,501.25,363.61
2016,6,14,12,0,106.0,494.0,3.2,31.0,599.0,575.63,414.81
2016,6,14,12,15,480.0,320.0,3.35,31.0,796.5,768.18,558.55
2016,6,14,12,30,854.0,146.0,3.5,31.0,994.0,961.98,690.37
2016,6,14,12,45,559.0,319.0,3.7,31.5,873.5,866.99,623.6
2016,6,14,13,0,264.0,492.0,3.9,32.0,753.0,754.78,539.17
2016,6,14,13,15,181.5,486.5,4.0,32.0,665.0,669.33,480.59
2016,6,14,13,30,99.0,481.0,4.1,32.0,577.0,579.84,417.67
2016,6,14,13,45,145.5,476.5,4.25,32.0,614.5,630.63,455.18
2016,6,14,14,0,192.0,472.0,4.4,32.0,652.0,674.96,487.55
2016,6,14,14,15,270.0,439.0,4.4,32.0,684.5,727.05,525.99
2016,6,14,14,30,348.0,406.0,4.4,32.0,717.0,769.61,557.79
2016,6,14,14,45,284.0,405.0,4.45,32.0,653.0,705.1,512.89
2016,6,14,15,0,220.0,404.0,4.5,32.0,589.0,632.81,462.58
2016,6,14,15,15,511.5,262.0,4.45,31.5,663.0,768.66,568.17
2016,6,14,15,30,803.0,120.0,4.4,31.0,737.0,871.7,643.16
2016,6,14,15,45,788.5,117.0,4.4,31.0,693.5,836.42,620.01
2016,6,14,16,0,774.0,114.0,4.4,31.0,650.0,799.49,596.45
2016,6,14,16,15,565.5,177.0,4.25,30.5,553.5,676.38,511.39
2016,6,14,16,30,357.0,240.0,4.1,30.0,457.0,549.74,417.7
2016,6,14,16,45,521.5,170.5,4.0,30.0,455.0,594.56,455.58
2016,6,14,17,0,686.0,101.0,3.9,30.0,453.0,619.53,477.67
2016,6,14,17,15,654.0,95.5,3.6,29.5,401.0,564.32,437.47
2016,6,14,17,30,622.0,90.0,3.3,29.0,349.0,510.37,397.61
2016,6,14,17,45,577.0,84.0,3.05,29.0,297.0,449.73,350.95
2016,6,14,18,0,532.0,78.0,2.8,29.0,245.0,392.12,305.44
2016,6,14,18,15,469.0,69.0,2.65,28.5,196.0,325.54,252.51
2016,6,14,18,30,406.0,60.0,2.5,28.0,147.0,264.36,202.32
2016,6,14,18,45,313.5,48.5,2.4,27.5,104.0,193.0,143.5
2016,6,14,19,0,221.0,37.0,2.3,27.0,61.0,133.68,93.15
2016,6,14,19,15,110.5,18.5,2.4,26.5,30.5,62.68,17.48
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.0,16.5,2.85,23.5,18.0,16.22,0.0
2016,6,15,6,0,44.0,33.0,3.0,24.0,36.0,28.63,16.18
2016,6,15,6,15,111.5,56.0,3.15,24.5,74.5,47.04,33.73
2016,6,15,6,30,179.0,79.0,3.3,25.0,113.0,62.14,47.2
2016,6,15,6,45,252.5,95.0,3.5,25.5,159.5,73.63,57.3
2016,6,15,7,0,326.0,111.0,3.7,26.0,206.0,104.45,70.19
2016,6,15,7,15,377.0,123.5,3.8,26.0,255.5,134.62,88.25
2016,6,15,7,30,428.0,136.0,3.9,26.0,305.0,174.39,116.9
2016,6,15,7,45,485.5,140.0,4.05,26.5,358.5,213.8,146.89
2016,6,15,8,0,543.0,144.0,4.2,27.0,412.0,259.15,182.92
2016,6,15,8,15,572.5,151.0,4.3,27.5,462.0,303.57,219.55
2016,6,15,8,30,602.0,158.0,4.4,28.0,512.0,351.11,258.37
2016,6,15,8,45,646.0,154.0,4.5,28.5,563.0,397.55,295.84
2016,6,15,9,0,690.0,150.0,4.6,29.0,614.0,447.98,335.8
2016,6,15,9,15,707.0,154.0,4.6,29.0,658.5,495.35,373.26
2016,6,15,9,30,724.0,158.0,4.6,29.0,703.0,543.49,410.45
2016,6,15,9,45,753.0,152.0,4.7,29.5,745.5,592.74,447.26
2016,6,15,10,0,782.0,146.0,4.8,30.0,788.0,640.53,482.34
2016,6,15,10,15,791.5,148.0,4.8,30.0,822.0,683.19,513.44
2016,6,15,10,30,801.0,150.0,4.8,30.0,856.0,725.03,543.06
2016,6,15,10,45,817.0,146.0,4.85,30.5,885.5,765.26,569.22
2016,6,15,11,0,833.0,142.0,4.9,31.0,915.0,804.69,594.55
2016,6,15,11,15,838.0,143.0,4.85,31.0,935.5,837.9,616.13
2016,6,15,11,30,843.0,144.0,4.8,31.0,956.0,869.15,636.28
2016,6,15,11,45,853.0,139.5,4.8,31.5,970.5,897.69,653.48
2016,6,15,12,0,863.0,135.0,4.8,32.0,985.0,924.2,669.23
2016,6,15,12,15,864.5,135.5,4.7,32.0,990.0,945.26,682.03
2016,6,15,12,30,866.0,136.0,4.6,32.0,995.0,963.82,693.49
2016,6,15,12,45,866.0,135.0,4.55,32.5,992.0,976.94,700.28
2016,6,15,13,0,866.0,134.0,4.5,33.0,989.0,987.32,705.36
2016,6,15,13,15,864.0,133.5,4.4,33.0,978.5,993.34,708.9
2016,6,15,13,30,862.0,133.0,4.3,33.0,968.0,996.37,710.63
2016,6,15,13,45,857.5,132.0,4.2,33.0,949.0,993.41,708.63
2016,6,15,14,0,853.0,131.0,4.1,33.0,930.0,987.46,704.86
2016,6,15,14,15,847.0,129.5,4.0,33.0,905.0,976.57,698.03
2016,6,15,14,30,841.0,128.0,3.9,33.0,880.0,962.82,689.5
2016,6,15,14,45,832.5,127.0,3.8,33.0,847.5,944.42,678.07
2016,6,15,15,0,824.0,126.0,3.7,33.0,815.0,923.46,665.07
2016,6,15,15,15,814.0,123.5,3.6,32.5,777.0,902.67,653.59
2016,6,15,15,30,804.0,121.0,3.5,32.0,739.0,874.02,636.91
2016,6,15,15,45,789.5,118.5,3.45,32.0,696.0,839.31,615.14
2016,6,15,16,0,775.0,116.0,3.4,32.0,653.0,802.94,592.17
2016,6,15,16,15,757.0,112.5,3.25,31.5,605.5,761.12,566.0
2016,6,15,16,30,739.0,109.0,3.1,31.0,558.0,718.32,538.85
2016,6,15,16,45,717.0,104.5,3.0,31.0,508.0,670.64,507.05
2016,6,15,17,0,695.0,100.0,2.9,31.0,458.0,625.28,476.48
2016,6,15,17,15,663.5,95.0,2.7,30.5,406.0,570.63,437.85
2016,6,15,17,30,632.0,90.0,2.5,30.0,354.0,517.17,399.06
2016,6,15,17,45,592.0,83.0,2.3,29.5,302.0,457.87,354.8
2016,6,15,18,0,552.0,76.0,2.1,29.0,250.0,401.14,311.09
2016,6,15,18,15,489.5,67.5,2.05,28.5,200.0,334.41,258.56
2016,6,15,18,30,427.0,59.0,2.0,28.0,150.0,273.01,208.51
2016,6,15,18,45,338.0,47.5,1.95,27.5,106.5,203.52,151.25
2016,6,15,19,0,249.0,36.0,1.9,27.0,63.0,142.12,99.17
2016,6,15,19,15,124.5,18.0,2.05,26.5,31.5,66.28,20.38
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,16.22,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,27.28,15.09
2016,6,16,6,15,208.5,49.5,3.8,24.5,83.0,37.82,26.03
2016,6,16,6,30,301.0,66.0,3.9,25.0,123.0,49.25,36.29
2016,6,16,6,45,389.5,74.0,4.05,25.5,172.5,53.4,40.11
2016,6,16,7,0,478.0,82.0,4.2,26.0,222.0,83.72,49.31
2016,6,16,7,15,527.5,90.0,4.2,26.0,274.0,121.19,71.5
2016,6,16,7,30,577.0,98.0,4.2,26.0,326.0,164.15,102.65
2016,6,16,7,45,627.5,100.0,4.25,26.5,381.0,207.48,136.77
2016,6,16,8,0,678.0,102.0,4.3,27.0,436.0,256.19,176.72
2016,6,16,8,15,703.5,106.5,4.3,27.5,487.5,304.49,217.53
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,355.13,259.75
2016,6,16,8,45,756.0,111.5,4.35,28.5,589.0,407.86,302.76
2016,6,16,9,0,783.0,112.0,4.4,29.0,639.0,459.52,344.06
2016,6,16,9,15,797.0,115.0,4.4,29.5,683.5,508.62,382.36
2016,6,16,9,30,811.0,118.0,4.4,30.0,728.0,558.03,419.79
2016,6,16,9,45,825.5,118.5,4.45,30.5,768.5,608.29,456.85
2016,6,16,10,0,840.0,119.0,4.5,31.0,809.0,655.36,490.78
2016,6,16,10,15,848.0,120.5,4.5,31.0,842.5,698.45,521.98
2016,6,16,10,30,856.0,122.0,4.5,31.0,876.0,740.4,550.29
2016,6,16,10,45,863.5,122.5,4.55,31.5,903.5,779.73,575.43
2016,6,16,11,0,871.0,123.0,4.6,32.0,931.0,817.49,599.24
2016,6,16,11,15,875.0,123.5,4.6,32.0,951.0,850.58,620.76
2016,6,16,11,30,879.0,124.0,4.6,32.0,971.0,881.55,640.79
2016,6,16,11,45,881.0,125.0,4.6,32.5,983.0,908.94,657.06
2016,6,16,12,0,883.0,126.0,4.6,33.0,995.0,933.87,671.64
2016,6,16,12,15,884.0,126.0,4.6,33.0,1000.0,954.39,684.69
2016,6,16,12,30,885.0,126.0,4.6,33.0,1005.0,972.3,696.12
2016,6,16,12,45,884.0,126.0,4.6,33.0,1001.5,985.63,704.66
2016,6,16,13,0,883.0,126.0,4.6,33.0,998.0,996.15,711.51
2016,6,16,13,15,880.5,125.5,4.55,33.0,987.0,1001.76,715.05
2016,6,16,13,30,878.0,125.0,4.5,33.0,976.0,1004.32,716.76
2016,6,16,13,45,874.5,124.0,4.45,33.0,957.5,1002.33,715.68
2016,6,16,14,0,871.0,123.0,4.4,33.0,939.0,997.29,712.78
2016,6,16,14,15,865.0,121.5,4.35,33.0,913.0,986.25,706.15
2016,6,16,14,30,859.0,120.0,4.3,33.0,887.0,972.3,697.77
2016,6,16,14,45,845.0,122.0,4.25,33.0,853.5,951.47,685.02
2016,6,16,15,0,831.0,124.0,4.2,33.0,820.0,928.24,670.79
2016,6,16,15,15,820.5,121.5,4.1,33.0,781.5,901.28,653.9
2016,6,16,15,30,810.0,119.0,4.0,33.0,743.0,877.59,639.22
2016,6,16,15,45,796.0,116.5,3.95,33.0,699.5,843.19,617.6
2016,6,16,16,0,782.0,114.0,3.9,33.0,656.0,807.09,594.78
2016,6,16,16,15,764.0,111.0,3.75,32.5,608.5,765.64,568.9
2016,6,16,16,30,746.0,108.0,3.6,32.0,561.0,723.18,542.02
2016,6,16,16,45,721.0,104.0,3.5,32.0,510.5,673.55,508.84
2016,6,16,17,0,696.0,100.0,3.4,32.0,460.0,626.45,477.02
2016,6,16,17,15,664.5,95.0,3.15,31.5,407.5,571.76,438.28
2016,6,16,17,30,633.0,90.0,2.9,31.0,355.0,518.26,399.36
2016,6,16,17,45,588.0,84.0,2.7,30.5,302.5,457.11,353.72
2016,6,16,18,0,543.0,78.0,2.5,30.0,250.0,398.95,308.95
2016,6,16,18,15,480.5,69.5,2.35,29.0,200.5,332.59,257.11
2016,6,16,18,30,418.0,61.0,2.2,28.0,151.0,271.52,207.66
2016,6,16,18,45,324.5,49.5,2.1,27.5,107.0,199.09,148.13
2016,6,16,19,0,231.0,38.0,2.0,27.0,63.0,138.71,97.06
2016,6,16,19,15,115.5,19.0,2.1,26.5,31.5,65.29,21.52
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,81.5,16.0,2.9,22.5,23.0,15.73,0.0
2016,6,17,6,0,163.0,32.0,3.2,23.0,46.0,24.95,13.34
2016,6,17,6,15,263.5,46.5,3.35,23.5,87.5,35.39,24.11
2016,6,17,6,30,364.0,61.0,3.5,24.0,129.0,45.29,33.08
2016,6,17,6,45,457.0,66.5,3.65,24.5,181.0,47.15,34.93
2016,6,17,7,0,550.0,72.0,3.8,25.0,233.0,78.0,42.97
2016,6,17,7,15,597.0,79.0,3.8,25.5,286.0,118.18,66.46
2016,6,17,7,30,644.0,86.0,3.8,26.0,339.0,163.55,99.35
2016,6,17,7,45,690.0,87.0,3.85,26.5,394.5,208.69,135.31
2016,6,17,8,0,736.0,88.0,3.9,27.0,450.0,261.66,179.05
2016,6,17,8,15,759.5,92.0,3.9,27.5,502.0,311.67,221.54
2016,6,17,8,30,783.0,96.0,3.9,28.0,554.0,363.8,265.17
2016,6,17,8,45,806.5,96.5,3.9,28.5,604.5,414.7,307.03
2016,6,17,9,0,830.0,97.0,3.9,29.0,655.0,470.98,351.73
2016,6,17,9,15,843.0,99.0,3.85,29.5,700.0,520.68,390.35
2016,6,17,9,30,856.0,101.0,3.8,30.0,745.0,570.47,427.85
2016,6,17,9,45,868.5,102.0,3.8,30.5,785.5,618.92,463.4
2016,6,17,10,0,881.0,103.0,3.8,31.0,826.0,666.97,497.66
2016,6,17,10,15,888.5,104.5,3.75,31.0,860.0,711.39,528.82
2016,6,17,10,30,896.0,106.0,3.7,31.0,894.0,754.55,557.26
2016,6,17,10,45,902.0,106.0,3.7,31.5,921.5,793.71,581.72
2016,6,17,11,0,908.0,106.0,3.7,32.0,949.0,831.11,604.71
2016,6,17,11,15,911.5,107.0,3.65,32.0,968.5,865.41,626.42
2016,6,17,11,30,915.0,108.0,3.6,32.0,988.0,897.46,646.51
2016,6,17,11,45,918.0,107.5,3.55,32.5,1001.0,925.27,662.38
2016,6,17,12,0,921.0,107.0,3.5,33.0,1014.0,950.53,676.5
2016,6,17,12,15,921.0,107.0,3.4,33.0,1018.0,970.82,688.45
2016,6,17,12,30,921.0,107.0,3.3,33.0,1022.0,988.32,698.63
2016,6,17,12,45,920.0,107.0,3.25,33.5,1018.5,1002.04,705.37
2016,6,17,13,0,919.0,107.0,3.2,34.0,1015.0,1012.8,710.32
2016,6,17,13,15,916.5,106.5,3.15,34.0,1003.5,1018.52,713.67
2016,6,17,13,30,914.0,106.0,3.1,34.0,992.0,1021.08,715.18
2016,6,17,13,45,910.0,105.5,3.05,34.0,973.0,1018.97,713.92
2016,6,17,14,0,906.0,105.0,3.0,34.0,954.0,1013.71,710.85
2016,6,17,14,15,900.5,103.5,2.95,34.0,928.0,1002.82,704.4
2016,6,17,14,30,895.0,102.0,2.9,34.0,902.0,988.89,696.2
2016,6,17,14,45,887.0,101.0,2.85,34.0,869.0,970.13,685.07
2016,6,17,15,0,879.0,100.0,2.8,34.0,836.0,948.63,672.3
2016,6,17,15,15,869.5,98.0,2.75,34.0,797.5,922.03,656.35
2016,6,17,15,30,860.0,96.0,2.7,34.0,759.0,893.03,638.89
2016,6,17,15,45,848.0,93.5,2.7,34.0,715.0,859.03,618.51
2016,6,17,16,0,836.0,91.0,2.7,34.0,671.0,823.12,596.75
2016,6,17,16,15,820.0,88.5,2.6,33.5,623.0,782.2,572.03
2016,6,17,16,30,804.0,86.0,2.5,33.0,575.0,744.74,549.37
2016,6,17,16,45,783.5,82.5,2.45,33.0,524.5,696.97,518.49
2016,6,17,17,0,763.0,79.0,2.4,33.0,474.0,648.78,486.9
2016,6,17,17,15,735.0,75.5,2.25,32.5,421.0,595.35,451.37
2016,6,17,17,30,707.0,72.0,2.1,32.0,368.0,542.68,413.92
2016,6,17,17,45,668.5,67.0,2.0,31.5,315.0,483.11,370.39
2016,6,17,18,0,630.0,62.0,1.9,31.0,262.0,427.95,328.54
2016,6,17,18,15,572.5,55.5,1.75,30.0,211.0,362.35,277.75
2016,6,17,18,30,515.0,49.0,1.6,29.0,160.0,301.62,228.78
2016,6,17,18,45,425.0,40.5,1.5,28.0,114.5,230.81,170.85
2016,6,17,19,0,335.0,32.0,1.4,27.0,69.0,168.95,118.14
2016,6,17,19,15,167.5,16.0,1.45,26.5,34.5,78.93,28.27
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.0,16.0,2.15,23.5,22.0,15.73,0.0
2016,6,18,6,0,140.0,32.0,2.4,24.0,44.0,24.96,13.21
2016,6,18,6,15,237.5,47.0,2.45,24.5,84.5,35.81,24.35
2016,6,18,6,30,335.0,62.0,2.5,25.0,125.0,46.1,33.62
2016,6,18,6,45,410.0,71.5,2.65,25.5,174.0,51.53,38.52
2016,6,18,7,0,485.0,81.0,2.8,26.0,223.0,82.57,48.39
2016,6,18,7,15,533.5,89.0,2.7,26.0,274.5,120.24,70.5
2016,6,18,7,30,582.0,97.0,2.6,26.0,326.0,163.29,101.55
2016,6,18,7,45,617.0,103.5,2.55,26.5,378.5,207.58,136.74
2016,6,18,8,0,652.0,110.0,2.5,27.0,431.0,255.59,176.17
2016,6,18,8,15,679.0,115.0,2.4,27.0,482.5,303.4,216.31
2016,6,18,8,30,706.0,120.0,2.3,27.0,534.0,353.74,258.04
2016,6,18,8,45,728.5,123.0,2.2,27.5,583.0,402.83,297.56
2016,6,18,9,0,751.0,126.0,2.1,28.0,632.0,456.45,339.17
2016,6,18,9,15,766.5,129.5,1.9,28.0,676.5,505.22,376.42
2016,6,18,9,30,782.0,133.0,1.7,28.0,721.0,554.52,412.72
2016,6,18,9,45,797.5,133.5,1.55,28.5,761.5,601.38,445.41
2016,6,18,10,0,813.0,134.0,1.4,29.0,802.0,648.29,476.84
2016,6,18,10,15,822.0,136.0,1.25,29.5,836.0,691.92,504.68
2016,6,18,10,30,831.0,138.0,1.1,30.0,870.0,735.78,530.67
2016,6,18,10,45,841.5,137.5,0.95,30.5,898.5,775.68,552.48
2016,6,18,11,0,852.0,137.0,0.8,31.0,927.0,814.28,572.69
2016,6,18,11,15,856.5,138.0,0.85,31.0,947.5,847.75,593.33
2016,6,18,11,30,861.0,139.0,0.9,31.0,968.0,879.19,612.71
2016,6,18,11,45,857.5,144.5,1.0,31.5,979.0,905.49,628.45
2016,6,18,12,0,854.0,150.0,1.1,32.0,990.0,929.16,642.59
2016,6,18,12,15,855.0,150.5,1.2,32.0,995.5,949.76,656.19
2016,6,18,12,30,856.0,151.0,1.3,32.0,1001.0,967.88,668.38
2016,6,18,12,45,857.0,149.5,1.4,32.0,998.5,981.6,678.0
2016,6,18,13,0,858.0,148.0,1.5,32.0,996.0,992.66,686.13
2016,6,18,13,15,856.0,147.5,1.55,32.0,985.5,998.89,690.73
2016,6,18,13,30,854.0,147.0,1.6,32.0,975.0,1002.17,693.7
2016,6,18,13,45,851.0,145.0,1.65,32.0,957.0,999.98,693.48
2016,6,18,14,0,848.0,143.0,1.7,32.0,939.0,994.79,691.59
2016,6,18,14,15,841.5,141.5,1.7,32.0,913.0,983.69,685.54
2016,6,18,14,30,835.0,140.0,1.7,32.0,887.0,969.75,677.91
2016,6,18,14,45,825.0,139.0,1.75,32.0,854.0,956.11,671.18
2016,6,18,15,0,815.0,138.0,1.8,32.0,821.0,934.09,659.23
2016,6,18,15,15,803.5,135.5,1.8,32.0,782.5,906.66,643.36
2016,6,18,15,30,792.0,133.0,1.8,32.0,744.0,877.05,626.1
2016,6,18,15,45,775.0,131.0,1.8,32.0,699.5,841.1,604.66
2016,6,18,16,0,758.0,129.0,1.8,32.0,655.0,803.64,582.11
2016,6,18,16,15,738.5,125.0,1.75,31.5,607.0,760.66,556.35
2016,6,18,16,30,719.0,121.0,1.7,31.0,559.0,719.7,531.59
2016,6,18,16,45,688.5,118.0,1.65,31.0,507.0,668.16,498.11
2016,6,18,17,0,658.0,115.0,1.6,31.0,455.0,617.12,463.76
2016,6,18,17,15,625.0,108.5,1.5,30.5,403.0,561.24,425.3
2016,6,18,17,30,592.0,102.0,1.4,30.0,351.0,506.7,386.71
2016,6,18,17,45,538.5,96.0,1.35,30.0,298.0,442.19,339.0
2016,6,18,18,0,485.0,90.0,1.3,30.0,245.0,378.45,290.58
2016,6,18,18,15,423.0,79.5,1.25,29.0,196.0,313.42,240.72
2016,6,18,18,30,361.0,69.0,1.2,28.0,147.0,254.0,193.38
2016,6,18,18,45,270.0,54.5,1.15,27.5,103.5,184.11,136.65
2016,6,18,19,0,179.0,40.0,1.1,27.0,60.0,123.51,86.41
2016,6,18,19,15,89.5,20.0,1.15,26.5,30.0,59.38,21.43
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.0,15.5,1.5,23.5,19.5,15.24,0.0
2016,6,19,6,0,96.0,31.0,1.7,24.0,39.0,25.71,13.7
2016,6,19,6,15,180.5,49.0,1.8,24.0,78.0,39.82,27.74
2016,6,19,6,30,265.0,67.0,1.9,24.0,117.0,50.12,37.19
2016,6,19,6,45,340.0,79.0,2.05,24.5,164.5,57.35,43.65
2016,6,19,7,0,415.0,91.0,2.2,25.0,212.0,87.39,54.53
2016,6,19,7,15,465.0,100.5,2.2,25.5,262.5,123.44,75.96
2016,6,19,7,30,515.0,110.0,2.2,26.0,313.0,164.8,105.43
2016,6,19,7,45,560.5,115.0,2.25,26.5,365.5,205.81,137.3
2016,6,19,8,0,606.0,120.0,2.3,27.0,418.0,252.15,174.72
2016,6,19,8,15,485.5,173.0,2.2,27.0,429.0,294.73,213.57
2016,6,19,8,30,365.0,226.0,2.1,27.0,440.0,328.04,242.91
2016,6,19,8,45,306.5,262.5,2.05,27.5,453.0,355.94,265.02
2016,6,19,9,0,248.0,299.0,2.0,28.0,466.0,378.04,281.53
2016,6,19,9,15,299.5,310.0,1.95,28.0,525.5,428.47,318.68
2016,6,19,9,30,351.0,321.0,1.9,28.0,585.0,483.52,358.59
2016,6,19,9,45,307.0,353.5,1.9,28.5,593.0,504.31,371.99
2016,6,19,10,0,263.0,386.0,1.9,29.0,601.0,521.01,382.07
2016,6,19,10,15,262.0,404.5,1.95,29.0,626.5,550.97,402.81
2016,6,19,10,30,261.0,423.0,2.0,29.0,652.0,580.58,422.96
2016,6,19,10,45,251.0,440.0,2.1,29.5,666.5,601.54,436.19
2016,6,19,11,0,241.0,457.0,2.2,30.0,681.0,623.92,450.21
2016,6,19,11,15,530.0,308.5,2.3,30.0,814.5,735.68,534.44
2016,6,19,11,30,819.0,160.0,2.4,30.0,948.0,863.39,622.76
2016,6,19,11,45,508.5,330.5,2.5,30.0,822.0,773.95,558.41
2016,6,19,12,0,198.0,501.0,2.6,30.0,696.0,666.84,477.65
2016,6,19,12,15,334.5,469.0,2.65,30.0,800.5,772.97,553.4
2016,6,19,12,30,471.0,437.0,2.7,30.0,905.0,883.95,629.04
2016,6,19,12,45,298.5,469.0,2.75,30.0,765.5,757.72,541.52
2016,6,19,13,0,126.0,501.0,2.8,30.0,626.0,624.0,447.56
2016,6,19,13,15,256.0,464.0,2.8,30.0,714.0,724.82,520.99
2016,6,19,13,30,386.0,427.0,2.8,30.0,802.0,821.99,588.96
2016,6,19,13,45,298.5,448.5,2.85,30.0,735.0,760.57,545.68
2016,6,19,14,0,211.0,470.0,2.9,30.0,668.0,691.68,497.88
2016,6,19,14,15,511.0,308.5,2.9,30.0,770.0,837.33,606.77
2016,6,19,14,30,811.0,147.0,2.9,30.0,872.0,959.56,690.2
2016,6,19,14,45,618.5,241.5,2.9,30.0,783.0,867.95,629.92
2016,6,19,15,0,426.0,336.0,2.9,30.0,694.0,773.4,562.37
2016,6,19,15,15,602.5,234.5,2.8,29.5,714.0,828.12,607.15
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,865.44,634.44
2016,6,19,15,45,768.5,128.0,2.65,29.0,692.0,832.35,613.14
2016,6,19,16,0,758.0,123.0,2.6,29.0,650.0,797.41,591.07
2016,6,19,16,15,740.0,119.5,2.5,29.0,603.0,756.24,564.3
2016,6,19,16,30,722.0,116.0,2.4,29.0,556.0,716.73,538.49
2016,6,19,16,45,702.0,110.0,2.35,29.0,506.5,669.62,507.35
2016,6,19,17,0,682.0,104.0,2.3,29.0,457.0,622.22,475.44
2016,6,19,17,15,650.5,98.5,2.1,28.5,405.5,567.54,436.67
2016,6,19,17,30,619.0,93.0,1.9,28.0,354.0,514.05,397.79
2016,6,19,17,45,580.5,85.0,1.7,28.0,302.5,455.03,353.01
2016,6,19,18,0,542.0,77.0,1.5,28.0,251.0,398.44,308.89
2016,6,19,18,15,482.0,68.5,1.4,27.5,201.5,333.29,257.74
2016,6,19,18,30,422.0,60.0,1.3,27.0,152.0,273.22,208.91
2016,6,19,18,45,337.0,48.5,1.25,26.5,108.5,203.43,151.65
2016,6,19,19,0,252.0,37.0,1.2,26.0,65.0,145.04,102.12
2016,6,19,19,15,126.0,18.5,1.2,25.5,32.5,68.23,26.25
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,14.5,1.3,22.5,21.0,14.25,0.0
2016,6,20,6,0,153.0,29.0,1.5,23.0,42.0,22.49,11.26
2016,6,20,6,15,249.0,43.0,1.6,23.5,82.0,32.59,21.75
2016,6,20,6,30,345.0,57.0,1.7,24.0,122.0,42.17,30.43
2016,6,20,6,45,418.0,66.5,1.85,24.5,170.0,47.28,35.05
2016,6,20,7,0,491.0,76.0,2.0,25.0,218.0,77.67,44.72
2016,6,20,7,15,539.0,83.5,2.05,25.5,269.5,115.15,66.4
2016,6,20,7,30,587.0,91.0,2.1,26.0,321.0,157.94,97.0
2016,6,20,7,45,626.5,95.0,2.15,26.5,373.5,201.21,131.22
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,248.65,170.17
2016,6,20,8,15,691.5,103.5,2.15,27.5,476.5,296.25,209.92
2016,6,20,8,30,717.0,108.0,2.1,28.0,527.0,349.26,253.22
2016,6,20,8,45,738.0,111.0,2.1,28.5,575.5,397.98,292.55
2016,6,20,9,0,759.0,114.0,2.1,29.0,624.0,448.2,331.94
2016,6,20,9,15,774.0,117.5,2.05,29.0,668.5,497.09,369.81
2016,6,20,9,30,789.0,121.0,2.0,29.0,713.0,546.44,406.92
2016,6,20,9,45,500.5,257.5,1.95,29.5,640.5,532.15,393.17
2016,6,20,10,0,212.0,394.0,1.9,30.0,568.0,498.74,363.95
2016,6,20,10,15,522.0,261.0,1.85,30.5,714.0,598.02,438.76
2016,6,20,10,30,832.0,128.0,1.8,31.0,860.0,726.52,529.41
2016,6,20,10,45,840.5,128.5,1.75,31.5,887.5,765.82,552.1
2016,6,20,11,0,849.0,129.0,1.7,32.0,915.0,803.69,574.21
2016,6,20,11,15,616.0,276.5,1.7,32.0,853.5,775.88,552.84
2016,6,20,11,30,383.0,424.0,1.7,32.0,792.0,736.02,519.91
2016,6,20,11,45,625.0,277.0,1.7,32.0,887.5,825.62,585.73
2016,6,20,12,0,867.0,130.0,1.7,32.0,983.0,921.82,646.94
2016,6,20,12,15,567.0,311.5,1.7,32.0,871.0,838.91,590.69
2016,6,20,12,30,267.0,493.0,1.7,32.0,759.0,741.95,519.15
2016,6,20,12,45,569.5,310.5,1.75,32.5,874.0,866.79,609.59
2016,6,20,13,0,872.0,128.0,1.8,33.0,989.0,986.75,684.95
2016,6,20,13,15,564.0,304.5,1.8,33.0,859.5,874.44,611.71
2016,6,20,13,30,256.0,481.0,1.8,33.0,730.0,747.06,521.31
2016,6,20,13,45,196.5,476.0,1.85,33.0,665.0,680.77,478.57
2016,6,20,14,0,137.0,471.0,1.9,33.0,600.0,618.99,437.23
2016,6,20,14,15,199.5,451.5,1.95,33.0,633.5,662.81,469.6
2016,6,20,14,30,262.0,432.0,2.0,33.0,667.0,712.57,504.76
2016,6,20,14,45,532.5,285.0,2.05,33.0,739.0,827.71,589.56
2016,6,20,15,0,803.0,138.0,2.1,33.0,811.0,923.01,653.96
2016,6,20,15,15,792.0,135.5,2.15,33.0,773.5,896.34,637.76
2016,6,20,15,30,781.0,133.0,2.2,33.0,736.0,867.5,621.22
2016,6,20,15,45,767.0,129.5,2.25,33.0,693.0,832.92,600.82
2016,6,20,16,0,753.0,126.0,2.3,33.0,650.0,796.69,579.14
2016,6,20,16,15,734.5,122.5,2.3,32.5,603.0,755.28,554.52
2016,6,20,16,30,716.0,119.0,2.3,32.0,556.0,715.72,530.77
2016,6,20,16,45,690.5,114.5,2.3,32.0,505.5,666.4,498.77
2016,6,20,17,0,665.0,110.0,2.3,32.0,455.0,617.21,465.89
2016,6,20,17,15,632.5,104.5,2.15,31.5,403.5,562.54,427.78
2016,6,20,17,30,600.0,99.0,2.0,31.0,352.0,509.15,389.6
2016,6,20,17,45,554.0,92.0,1.95,31.0,300.0,447.62,343.86
2016,6,20,18,0,508.0,85.0,1.9,31.0,248.0,389.17,299.11
2016,6,20,18,15,445.5,75.5,1.75,30.0,198.5,323.13,248.12
2016,6,20,18,30,383.0,66.0,1.6,29.0,149.0,260.7,198.29
2016,6,20,18,45,292.0,53.0,1.45,28.0,106.0,191.35,142.09
2016,6,20,19,0,201.0,40.0,1.3,27.0,63.0,131.34,92.27
2016,6,20,19,15,100.5,20.0,1.35,26.5,31.5,62.97,24.72
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,62.5,15.0,2.4,22.5,20.5,14.74,0.0
2016,6,21,6,0,125.0,30.0,2.7,23.0,41.0,24.93,12.97
2016,6,21,6,15,222.0,45.5,2.75,23.5,80.5,34.65,23.44
2016,6,21,6,30,319.0,61.0,2.8,24.0,120.0,45.38,33.13
2016,6,21,6,45,392.5,71.0,2.85,25.0,168.0,51.23,38.33
2016,6,21,7,0,466.0,81.0,2.9,26.0,216.0,80.62,47.76
2016,6,21,7,15,516.0,89.0,2.85,26.5,267.5,117.31,68.88
2016,6,21,7,30,566.0,97.0,2.8,27.0,319.0,159.55,98.85
2016,6,21,7,45,606.0,102.0,2.8,28.0,371.5,202.61,132.42
2016,6,21,8,0,646.0,107.0,2.8,29.0,424.0,249.93,170.61
2016,6,21,8,15,673.0,112.0,2.65,29.5,475.0,297.37,209.8
2016,6,21,8,30,700.0,117.0,2.5,30.0,526.0,347.35,250.43
2016,6,21,8,45,721.0,121.0,2.35,30.5,574.5,396.36,289.5
2016,6,21,9,0,742.0,125.0,2.2,31.0,623.0,449.76,330.5
2016,6,21,9,15,758.0,128.5,2.1,31.0,667.5,498.34,367.65
2016,6,21,9,30,774.0,132.0,2.0,31.0,712.0,547.53,404.12
2016,6,21,9,45,787.0,134.0,1.9,31.5,752.0,593.91,436.7
2016,6,21,10,0,800.0,136.0,1.8,32.0,792.0,640.15,468.07
2016,6,21,10,15,809.0,138.0,1.75,32.0,825.5,683.28,497.58
2016,6,21,10,30,818.0,140.0,1.7,32.0,859.0,725.52,525.15
2016,6,21,10,45,827.5,140.0,1.7,32.5,887.0,765.84,549.49
2016,6,21,11,0,837.0,140.0,1.7,33.0,915.0,803.68,571.88
2016,6,21,11,15,841.5,141.0,1.75,33.0,935.5,836.76,592.63
2016,6,21,11,30,846.0,142.0,1.8,33.0,956.0,867.86,612.08
2016,6,21,11,45,621.5,287.0,1.9,33.5,889.0,831.59,586.2
2016,6,21,12,0,397.0,432.0,2.0,34.0,822.0,783.33,547.92
2016,6,21,12,15,406.0,434.0,2.05,34.0,835.5,806.04,563.35
2016,6,21,12,30,415.0,436.0,2.1,34.0,849.0,827.97,577.67
2016,6,21,12,45,639.5,285.5,2.15,34.5,919.5,910.49,636.65
2016,6,21,13,0,864.0,135.0,2.2,35.0,990.0,985.53,682.57
2016,6,21,13,15,536.0,313.0,2.25,35.0,841.5,855.37,598.12
2016,6,21,13,30,208.0,491.0,2.3,35.0,693.0,704.01,491.35
2016,6,21,13,45,529.0,312.5,2.35,35.0,812.5,857.59,603.18
2016,6,21,14,0,850.0,134.0,2.4,35.0,932.0,987.74,687.99
2016,6,21,14,15,844.0,132.5,2.4,35.0,906.5,977.15,680.91
2016,6,21,14,30,838.0,131.0,2.4,35.0,881.0,963.71,673.47
2016,6,21,14,45,835.0,126.0,2.45,35.0,850.0,946.76,664.39
2016,6,21,15,0,832.0,121.0,2.5,35.0,819.0,926.99,653.58
2016,6,21,15,15,559.5,236.0,2.5,34.5,696.0,789.75,566.12
2016,6,21,15,30,287.0,351.0,2.5,34.0,573.0,642.11,462.55
2016,6,21,15,45,535.5,231.0,2.5,34.0,615.0,737.01,536.02
2016,6,21,16,0,784.0,111.0,2.5,34.0,657.0,807.1,585.75
2016,6,21,16,15,766.5,108.0,2.45,33.5,610.0,766.12,560.37
