Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,30,749.0,105.0,2.4,33.0,563.0,724.08,534.78
2016,6,21,16,45,727.5,100.5,2.4,33.0,513.0,676.52,504.17
2016,6,21,17,0,706.0,96.0,2.4,33.0,463.0,630.96,474.46
2016,6,21,17,15,675.5,91.0,2.3,32.5,411.0,576.56,437.33
2016,6,21,17,30,645.0,86.0,2.2,32.0,359.0,523.24,399.54
2016,6,21,17,45,607.0,79.5,2.1,31.5,307.0,465.08,356.99
2016,6,21,18,0,569.0,73.0,2.0,31.0,255.0,409.29,314.74
2016,6,21,18,15,509.0,65.0,1.8,30.0,205.0,343.41,263.71
2016,6,21,18,30,449.0,57.0,1.6,29.0,155.0,282.62,214.86
2016,6,21,18,45,362.5,46.5,1.45,28.5,111.0,213.83,158.44
2016,6,21,19,0,276.0,36.0,1.3,28.0,67.0,153.57,107.58
2016,6,21,19,15,138.0,18.0,1.35,27.5,33.5,71.39,29.03
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.0,14.5,2.6,23.5,21.0,14.25,0.0
2016,6,22,6,0,152.0,29.0,2.9,24.0,42.0,22.53,11.0
2016,6,22,6,15,251.5,43.0,3.05,24.5,82.0,32.65,21.64
2016,6,22,6,30,351.0,57.0,3.2,25.0,122.0,42.23,30.31
2016,6,22,6,45,426.0,66.0,3.35,25.5,170.5,46.97,34.61
2016,6,22,7,0,501.0,75.0,3.5,26.0,219.0,76.37,43.58
2016,6,22,7,15,549.0,82.0,3.5,26.5,270.5,113.86,64.9
2016,6,22,7,30,597.0,89.0,3.5,27.0,322.0,156.66,95.36
2016,6,22,7,45,634.5,94.0,3.5,27.5,375.0,200.86,130.39
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,249.02,170.05
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.0,297.05,210.32
2016,6,22,8,30,724.0,108.0,3.4,29.0,530.0,350.56,254.32
2016,6,22,8,45,744.5,111.5,3.4,29.5,578.5,399.87,294.46
2016,6,22,9,0,765.0,115.0,3.4,30.0,627.0,450.63,334.65
2016,6,22,9,15,780.0,118.0,3.4,30.5,672.0,499.38,372.29
2016,6,22,9,30,795.0,121.0,3.4,31.0,717.0,548.58,409.15
2016,6,22,9,45,807.0,123.0,3.4,31.5,756.5,595.31,443.21
2016,6,22,10,0,819.0,125.0,3.4,32.0,796.0,644.06,477.67
2016,6,22,10,15,828.0,127.0,3.45,32.0,830.0,687.54,508.83
2016,6,22,10,30,837.0,129.0,3.5,32.0,864.0,730.03,537.72
2016,6,22,10,45,844.5,130.0,3.55,32.5,892.0,769.27,562.47
2016,6,22,11,0,852.0,131.0,3.6,33.0,920.0,807.01,585.96
2016,6,22,11,15,856.5,132.0,3.65,33.0,940.5,840.58,607.69
2016,6,22,11,30,861.0,133.0,3.7,33.0,961.0,872.12,628.02
2016,6,22,11,45,870.0,129.5,3.75,33.5,975.5,901.32,645.47
2016,6,22,12,0,879.0,126.0,3.8,34.0,990.0,928.41,661.47
2016,6,22,12,15,560.5,313.0,3.85,34.0,865.5,835.53,597.66
2016,6,22,12,30,242.0,500.0,3.9,34.0,741.0,722.97,512.97
2016,6,22,12,45,562.0,312.0,3.95,34.5,868.5,861.82,615.64
2016,6,22,13,0,882.0,124.0,4.0,35.0,996.0,992.35,700.88
2016,6,22,13,15,880.0,123.5,4.0,35.0,985.5,998.67,704.19
2016,6,22,13,30,878.0,123.0,4.0,35.0,975.0,1001.97,706.59
2016,6,22,13,45,874.0,122.0,4.05,35.0,956.5,999.72,705.9
2016,6,22,14,0,870.0,121.0,4.1,35.0,938.0,994.42,703.42
2016,6,22,14,15,864.5,119.5,4.1,34.5,913.0,984.12,699.03
2016,6,22,14,30,859.0,118.0,4.1,34.0,888.0,970.89,692.87
2016,6,22,14,45,561.0,258.0,4.1,34.0,753.5,829.44,599.33
2016,6,22,15,0,263.0,398.0,4.1,34.0,619.0,676.19,487.98
2016,6,22,15,15,528.5,262.5,4.05,34.0,680.0,786.14,572.82
2016,6,22,15,30,794.0,127.0,4.0,34.0,741.0,873.29,634.4
2016,6,22,15,45,778.0,125.0,4.0,34.0,697.5,838.28,611.92
2016,6,22,16,0,762.0,123.0,4.0,34.0,654.0,801.7,589.01
2016,6,22,16,15,744.0,119.5,3.9,33.5,607.0,760.47,563.51
2016,6,22,16,30,726.0,116.0,3.8,33.0,560.0,720.88,538.83
2016,6,22,16,45,700.5,112.0,3.75,32.5,509.5,671.79,507.25
2016,6,22,17,0,675.0,108.0,3.7,32.0,459.0,622.81,474.88
2016,6,22,17,15,643.0,102.0,3.5,31.5,407.0,567.5,435.73
2016,6,22,17,30,611.0,96.0,3.3,31.0,355.0,513.42,396.49
2016,6,22,17,45,567.5,89.5,3.15,31.0,303.0,453.46,351.05
2016,6,22,18,0,524.0,83.0,3.0,31.0,251.0,396.33,306.57
2016,6,22,18,15,463.5,73.5,2.8,30.0,201.5,330.51,255.24
2016,6,22,18,30,403.0,64.0,2.6,29.0,152.0,267.7,204.64
2016,6,22,18,45,316.5,51.5,2.45,28.5,109.0,199.59,148.57
2016,6,22,19,0,230.0,39.0,2.3,28.0,66.0,140.34,98.69
2016,6,22,19,15,115.0,19.5,2.4,27.5,33.0,66.85,27.71
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,70.0,15.0,2.95,23.5,20.5,14.74,0.0
2016,6,23,6,0,140.0,30.0,3.1,24.0,41.0,23.39,11.5
2016,6,23,6,15,238.5,45.0,3.25,24.0,81.5,34.31,23.06
2016,6,23,6,30,337.0,60.0,3.4,24.0,122.0,44.66,32.5
2016,6,23,6,45,425.5,67.0,3.55,24.5,172.0,47.96,35.6
2016,6,23,7,0,514.0,74.0,3.7,25.0,222.0,75.57,42.98
2016,6,23,7,15,562.5,81.5,3.7,25.5,274.0,114.18,64.97
2016,6,23,7,30,611.0,89.0,3.7,26.0,326.0,158.15,96.35
2016,6,23,7,45,659.5,89.5,3.7,26.5,381.0,201.39,130.37
2016,6,23,8,0,708.0,90.0,3.7,27.0,436.0,252.88,172.62
2016,6,23,8,15,732.5,94.0,3.65,27.5,487.5,301.65,213.92
2016,6,23,8,30,757.0,98.0,3.6,28.0,539.0,352.67,256.54
2016,6,23,8,45,782.5,98.5,3.6,28.5,589.0,403.0,297.88
2016,6,23,9,0,808.0,99.0,3.6,29.0,639.0,455.24,339.61
2016,6,23,9,15,821.5,101.5,3.55,29.5,684.0,508.34,380.66
2016,6,23,9,30,835.0,104.0,3.5,30.0,729.0,557.91,417.96
2016,6,23,9,45,848.0,104.5,3.5,30.5,769.5,605.34,452.79
2016,6,23,10,0,861.0,105.0,3.5,31.0,810.0,652.45,486.42
2016,6,23,10,15,869.0,106.5,3.5,31.5,844.0,696.51,516.77
2016,6,23,10,30,877.0,108.0,3.5,32.0,878.0,739.4,544.08
2016,6,23,10,45,884.0,108.5,3.55,32.5,905.5,779.25,569.16
2016,6,23,11,0,891.0,109.0,3.6,33.0,933.0,817.46,592.87
2016,6,23,11,15,894.5,110.0,3.65,33.0,953.5,851.42,614.79
2016,6,23,11,30,898.0,111.0,3.7,33.0,974.0,883.18,635.21
2016,6,23,11,45,892.5,117.0,3.75,33.5,985.0,909.3,650.59
2016,6,23,12,0,887.0,123.0,3.8,34.0,996.0,932.57,664.1
2016,6,23,12,15,888.0,123.0,3.8,34.0,1001.0,953.42,677.16
2016,6,23,12,30,889.0,123.0,3.8,34.0,1006.0,971.65,688.58
2016,6,23,12,45,887.0,124.0,3.85,34.0,1003.0,985.27,697.45
2016,6,23,13,0,885.0,125.0,3.9,34.0,1000.0,996.09,704.67
2016,6,23,13,15,883.0,124.5,3.9,34.0,989.0,1002.5,708.89
2016,6,23,13,30,881.0,124.0,3.9,34.0,978.0,1005.87,711.34
2016,6,23,13,45,876.0,123.5,3.95,34.5,960.0,1003.18,708.93
2016,6,23,14,0,871.0,123.0,4.0,35.0,942.0,997.45,704.74
2016,6,23,14,15,580.5,274.5,3.95,34.5,814.0,872.62,624.25
2016,6,23,14,30,290.0,426.0,3.9,34.0,686.0,733.75,524.83
2016,6,23,14,45,567.5,271.0,3.9,34.0,756.0,849.08,612.66
2016,6,23,15,0,845.0,116.0,3.9,34.0,826.0,934.4,671.11
2016,6,23,15,15,834.5,114.0,3.85,34.0,788.0,907.88,654.14
2016,6,23,15,30,824.0,112.0,3.8,34.0,750.0,879.1,636.46
2016,6,23,15,45,808.5,110.5,3.8,34.0,706.0,849.61,618.52
2016,6,23,16,0,793.0,109.0,3.8,34.0,662.0,813.16,595.83
2016,6,23,16,15,775.0,106.0,3.75,33.5,614.5,771.52,570.41
2016,6,23,16,30,757.0,103.0,3.7,33.0,567.0,728.84,543.92
2016,6,23,16,45,730.5,100.5,3.7,33.0,515.5,679.44,511.39
2016,6,23,17,0,704.0,98.0,3.7,33.0,464.0,632.51,480.1
2016,6,23,17,15,673.0,93.0,3.5,32.5,412.0,577.86,441.96
2016,6,23,17,30,642.0,88.0,3.3,32.0,360.0,524.32,403.3
2016,6,23,17,45,594.5,83.0,3.15,31.5,307.0,462.37,357.26
2016,6,23,18,0,547.0,78.0,3.0,31.0,254.0,403.6,312.22
2016,6,23,18,15,486.5,69.5,2.75,30.0,204.0,337.85,260.87
2016,6,23,18,30,426.0,61.0,2.5,29.0,154.0,277.19,211.82
2016,6,23,18,45,335.5,49.5,2.3,28.5,110.5,204.83,152.44
2016,6,23,19,0,245.0,38.0,2.1,28.0,67.0,144.37,101.55
2016,6,23,19,15,122.5,19.0,2.2,27.5,33.5,68.49,29.0
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.0,15.0,1.8,22.5,20.5,14.74,0.0
2016,6,24,6,0,136.0,30.0,2.0,23.0,41.0,23.42,11.45
2016,6,24,6,15,237.5,44.5,2.15,23.5,81.5,33.93,22.79
2016,6,24,6,30,339.0,59.0,2.3,24.0,122.0,43.89,31.85
2016,6,24,6,45,430.5,66.0,2.5,24.5,172.5,47.12,34.89
2016,6,24,7,0,522.0,73.0,2.7,25.0,223.0,74.5,42.12
2016,6,24,7,15,401.5,108.5,2.75,25.5,238.0,121.81,77.5
2016,6,24,7,30,281.0,144.0,2.8,26.0,253.0,160.83,112.1
2016,6,24,7,45,322.0,160.5,2.85,27.0,304.0,199.49,140.99
2016,6,24,8,0,363.0,177.0,2.9,28.0,355.0,242.49,173.9
2016,6,24,8,15,275.5,216.0,2.95,28.5,359.5,269.58,198.21
2016,6,24,8,30,188.0,255.0,3.0,29.0,364.0,292.38,217.59
2016,6,24,8,45,194.0,277.0,3.05,29.5,398.5,325.61,242.45
2016,6,24,9,0,200.0,299.0,3.1,30.0,433.0,359.41,267.27
2016,6,24,9,15,212.5,323.5,3.15,30.0,475.0,399.16,296.58
2016,6,24,9,30,225.0,348.0,3.2,30.0,517.0,440.07,326.33
2016,6,24,9,45,336.5,332.0,3.3,30.5,600.0,501.77,371.56
2016,6,24,10,0,448.0,316.0,3.4,31.0,683.0,573.56,423.53
2016,6,24,10,15,327.5,373.5,3.5,31.0,648.0,567.13,416.66
2016,6,24,10,30,207.0,431.0,3.6,31.0,613.0,550.76,402.45
2016,6,24,10,45,559.0,262.5,3.7,31.5,775.0,670.48,494.53
2016,6,24,11,0,911.0,94.0,3.8,32.0,937.0,818.97,597.9
2016,6,24,11,15,562.0,289.0,3.9,32.0,813.0,741.04,540.62
2016,6,24,11,30,213.0,484.0,4.0,32.0,689.0,645.69,465.31
2016,6,24,11,45,321.0,458.0,4.1,32.5,771.5,726.01,522.62
2016,6,24,12,0,429.0,432.0,4.2,33.0,854.0,811.75,581.59
2016,6,24,12,15,435.0,437.5,4.25,32.5,867.5,836.33,598.74
2016,6,24,12,30,441.0,443.0,4.3,32.0,881.0,860.02,615.7
2016,6,24,12,45,387.5,454.5,4.4,32.0,838.5,829.24,594.28
2016,6,24,13,0,334.0,466.0,4.5,32.0,796.0,796.79,571.84
2016,6,24,13,15,258.0,480.0,4.5,31.5,733.5,742.39,534.53
2016,6,24,13,30,182.0,494.0,4.5,31.0,671.0,680.96,491.94
2016,6,24,13,45,513.0,315.5,4.55,31.0,800.5,844.5,615.64
2016,6,24,14,0,844.0,137.0,4.6,31.0,930.0,984.77,712.48
2016,6,24,14,15,838.0,135.5,4.55,31.0,905.0,974.36,705.17
2016,6,24,14,30,832.0,134.0,4.5,31.0,880.0,961.12,697.13
2016,6,24,14,45,559.0,263.5,4.5,31.0,756.5,833.24,610.69
2016,6,24,15,0,286.0,393.0,4.5,31.0,633.0,692.85,507.21
2016,6,24,15,15,215.5,381.0,4.4,30.5,557.5,602.56,444.92
2016,6,24,15,30,145.0,369.0,4.3,30.0,482.0,522.96,388.3
2016,6,24,15,45,87.5,319.0,4.25,30.0,386.0,407.24,304.49
2016,6,24,16,0,30.0,269.0,4.2,30.0,290.0,302.97,226.83
2016,6,24,16,15,378.0,192.0,4.05,30.0,425.0,535.5,409.62
2016,6,24,16,30,726.0,115.0,3.9,30.0,560.0,717.72,544.79
2016,6,24,16,45,605.5,140.0,3.8,30.0,489.0,631.51,482.69
2016,6,24,17,0,485.0,165.0,3.7,30.0,418.0,545.79,419.17
2016,6,24,17,15,357.5,166.0,3.45,29.5,341.5,432.52,334.91
2016,6,24,17,30,230.0,167.0,3.2,29.0,265.0,338.97,263.18
2016,6,24,17,45,214.0,145.5,2.95,28.5,226.5,296.44,231.17
2016,6,24,18,0,198.0,124.0,2.7,28.0,188.0,254.85,198.9
2016,6,24,18,15,173.0,102.5,2.45,27.5,151.0,209.77,162.97
2016,6,24,18,30,148.0,81.0,2.2,27.0,114.0,166.65,127.76
2016,6,24,18,45,109.0,60.5,2.0,27.0,81.5,115.47,85.51
2016,6,24,19,0,70.0,40.0,1.8,27.0,49.0,73.64,50.53
2016,6,24,19,15,35.0,20.0,1.85,26.5,24.5,34.54,12.61
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.0,2.4,24.0,9.0,8.85,0.0
2016,6,25,6,0,0.0,18.0,2.5,24.0,18.0,17.37,6.87
2016,6,25,6,15,0.0,37.0,2.55,24.0,37.0,35.14,23.72
2016,6,25,6,30,0.0,56.0,2.6,24.0,56.0,52.31,38.98
2016,6,25,6,45,7.0,77.5,2.65,24.5,79.5,71.3,55.51
2016,6,25,7,0,14.0,99.0,2.7,25.0,103.0,91.47,68.77
2016,6,25,7,15,52.0,126.5,2.85,25.0,146.0,116.66,87.33
2016,6,25,7,30,90.0,154.0,3.0,25.0,189.0,149.43,111.53
2016,6,25,7,45,63.5,170.0,3.2,25.5,196.5,164.74,124.36
2016,6,25,8,0,37.0,186.0,3.4,26.0,204.0,177.16,134.67
2016,6,25,8,15,55.5,216.5,3.55,26.0,247.0,212.33,161.42
2016,6,25,8,30,74.0,247.0,3.7,26.0,290.0,249.69,189.76
2016,6,25,8,45,102.0,276.0,3.85,26.5,341.0,291.76,221.08
2016,6,25,9,0,130.0,305.0,4.0,27.0,392.0,332.41,251.17
2016,6,25,9,15,91.5,313.0,4.05,27.0,376.5,333.25,251.54
2016,6,25,9,30,53.0,321.0,4.1,27.0,361.0,325.64,245.27
2016,6,25,9,45,120.5,358.0,4.15,27.0,455.0,399.25,300.46
2016,6,25,10,0,188.0,395.0,4.2,27.0,549.0,483.2,362.32
2016,6,25,10,15,187.5,414.0,4.2,27.0,573.0,510.63,381.55
2016,6,25,10,30,187.0,433.0,4.2,27.0,597.0,537.85,400.64
2016,6,25,10,45,255.5,433.0,4.25,27.5,665.0,597.43,443.62
2016,6,25,11,0,324.0,433.0,4.3,28.0,733.0,664.75,491.23
2016,6,25,11,15,244.5,460.0,4.25,28.0,689.5,637.7,469.58
2016,6,25,11,30,165.0,487.0,4.2,28.0,646.0,606.89,445.42
2016,6,25,11,45,83.0,310.5,4.2,28.5,390.5,374.39,278.24
2016,6,25,12,0,1.0,134.0,4.2,29.0,135.0,130.85,94.88
2016,6,25,12,15,0.5,106.0,4.15,29.0,106.5,103.34,74.13
2016,6,25,12,30,0.0,78.0,4.1,29.0,78.0,75.73,52.98
2016,6,25,12,45,7.0,171.0,4.05,29.0,178.0,173.03,127.33
2016,6,25,13,0,14.0,264.0,4.0,29.0,278.0,271.03,200.44
2016,6,25,13,15,12.5,240.0,3.95,29.0,252.5,246.44,182.08
2016,6,25,13,30,11.0,216.0,3.9,29.0,227.0,221.67,163.76
2016,6,25,13,45,8.0,186.0,3.85,29.0,194.0,189.36,139.63
2016,6,25,14,0,5.0,156.0,3.8,29.0,161.0,156.97,115.25
2016,6,25,14,15,11.5,229.5,3.75,29.0,240.0,236.03,175.03
2016,6,25,14,30,18.0,303.0,3.7,29.0,319.0,316.08,234.38
2016,6,25,14,45,10.5,227.0,3.7,29.0,236.5,232.83,172.71
2016,6,25,15,0,3.0,151.0,3.7,29.0,154.0,150.11,110.48
2016,6,25,15,15,1.5,126.0,3.7,28.5,127.5,123.98,90.94
2016,6,25,15,30,0.0,101.0,3.7,28.0,101.0,97.95,71.15
2016,6,25,15,45,5.5,160.5,3.7,28.0,164.5,161.91,121.0
2016,6,25,16,0,11.0,220.0,3.7,28.0,228.0,227.25,171.3
2016,6,25,16,15,5.5,177.5,3.65,28.0,181.5,179.4,134.89
2016,6,25,16,30,0.0,135.0,3.6,28.0,135.0,132.03,98.51
2016,6,25,16,45,0.0,139.5,3.6,28.0,139.5,136.96,102.76
2016,6,25,17,0,0.0,144.0,3.6,28.0,144.0,142.19,107.21
2016,6,25,17,15,0.0,83.0,3.4,27.5,83.0,80.28,58.84
2016,6,25,17,30,0.0,22.0,3.2,27.0,22.0,21.23,11.62
2016,6,25,17,45,0.0,18.5,3.05,27.0,18.5,17.85,8.92
2016,6,25,18,0,0.0,15.0,2.9,27.0,15.0,14.47,6.19
2016,6,25,18,15,0.0,12.0,2.65,26.5,12.0,11.57,3.83
2016,6,25,18,30,0.0,9.0,2.4,26.0,9.0,8.67,1.44
2016,6,25,18,45,0.0,6.5,2.15,25.5,6.5,6.26,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.85,0.0
2016,6,25,19,15,0.0,2.0,1.95,25.0,2.0,1.93,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,4.5,13.0,1.2,23.5,13.0,12.78,0.0
2016,6,26,6,0,9.0,26.0,1.3,24.0,26.0,24.1,11.53
2016,6,26,6,15,45.0,46.5,1.45,24.0,54.0,39.9,27.67
2016,6,26,6,30,81.0,67.0,1.6,24.0,82.0,56.28,42.33
2016,6,26,6,45,119.5,86.5,1.8,24.5,116.5,71.53,55.68
2016,6,26,7,0,158.0,106.0,2.0,25.0,151.0,95.02,68.09
2016,6,26,7,15,158.0,130.0,2.05,25.0,183.5,124.73,89.58
2016,6,26,7,30,158.0,154.0,2.1,25.0,216.0,154.81,112.79
2016,6,26,7,45,403.5,129.0,2.2,25.5,318.0,183.93,126.32
2016,6,26,8,0,649.0,104.0,2.3,26.0,420.0,244.91,168.1
2016,6,26,8,15,479.5,170.0,2.35,26.0,417.5,287.12,208.56
2016,6,26,8,30,310.0,236.0,2.4,26.0,415.0,314.54,234.64
2016,6,26,8,45,171.5,248.0,2.45,26.5,349.0,291.73,219.58
2016,6,26,9,0,33.0,260.0,2.5,27.0,283.0,254.13,191.42
2016,6,26,9,15,112.0,305.5,2.55,27.5,388.5,332.77,249.88
2016,6,26,9,30,191.0,351.0,2.6,28.0,494.0,423.44,315.86
2016,6,26,9,45,218.5,369.0,2.7,28.5,541.0,467.18,346.76
2016,6,26,10,0,246.0,387.0,2.8,29.0,588.0,509.32,376.42
2016,6,26,10,15,309.0,384.5,2.85,29.5,648.5,563.71,414.98
2016,6,26,10,30,372.0,382.0,2.9,30.0,709.0,622.59,456.08
2016,6,26,10,45,384.5,389.0,3.0,30.5,736.0,655.66,478.06
2016,6,26,11,0,397.0,396.0,3.1,31.0,763.0,688.86,500.01
2016,6,26,11,15,298.5,440.5,3.15,31.0,720.0,664.43,480.57
2016,6,26,11,30,200.0,485.0,3.2,31.0,677.0,635.08,457.7
2016,6,26,11,45,283.5,464.5,3.25,31.5,740.5,698.33,502.28
2016,6,26,12,0,367.0,444.0,3.3,32.0,804.0,766.26,548.71
2016,6,26,12,15,373.5,443.5,3.3,32.0,812.0,783.76,560.02
2016,6,26,12,30,380.0,443.0,3.3,32.0,820.0,800.45,571.11
2016,6,26,12,45,405.5,439.5,3.35,32.0,841.0,831.64,592.44
2016,6,26,13,0,431.0,436.0,3.4,32.0,862.0,864.55,614.67
2016,6,26,13,15,448.0,428.0,3.4,32.0,867.0,881.72,626.33
2016,6,26,13,30,465.0,420.0,3.4,32.0,872.0,897.2,637.06
2016,6,26,13,45,442.0,409.0,3.4,32.0,832.0,867.93,618.1
2016,6,26,14,0,419.0,398.0,3.4,32.0,792.0,836.72,598.12
2016,6,26,14,15,453.5,377.5,3.35,32.0,793.0,851.15,609.27
2016,6,26,14,30,488.0,357.0,3.3,32.0,794.0,863.04,618.49
2016,6,26,14,45,644.5,247.0,3.3,32.0,802.0,899.31,648.73
2016,6,26,15,0,801.0,137.0,3.3,32.0,810.0,920.79,663.82
2016,6,26,15,15,790.0,134.5,3.25,32.0,772.5,894.35,647.23
2016,6,26,15,30,779.0,132.0,3.2,32.0,735.0,865.73,629.57
2016,6,26,15,45,624.5,189.5,3.15,32.0,655.5,775.94,570.78
2016,6,26,16,0,470.0,247.0,3.1,32.0,576.0,685.19,506.21
2016,6,26,16,15,369.0,255.0,2.95,31.5,502.0,588.09,438.59
2016,6,26,16,30,268.0,263.0,2.8,31.0,428.0,506.11,379.77
2016,6,26,16,45,468.5,185.0,2.7,31.0,442.5,573.28,434.02
2016,6,26,17,0,669.0,107.0,2.6,31.0,457.0,618.42,470.62
2016,6,26,17,15,637.0,101.5,2.3,30.5,405.5,563.93,431.23
2016,6,26,17,30,605.0,96.0,2.0,30.0,354.0,510.68,392.44
2016,6,26,17,45,561.5,89.5,1.7,29.5,302.0,450.94,347.8
2016,6,26,18,0,518.0,83.0,1.4,29.0,250.0,394.05,304.05
2016,6,26,18,15,457.0,73.5,1.3,28.5,201.0,328.17,252.77
2016,6,26,18,30,396.0,64.0,1.2,28.0,152.0,265.26,202.25
2016,6,26,18,45,307.0,52.0,1.15,27.5,108.5,196.94,146.59
2016,6,26,19,0,218.0,40.0,1.1,27.0,65.0,137.77,97.24
2016,6,26,19,15,109.0,20.0,1.1,26.5,32.5,66.19,29.18
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,13.27,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,21.0,9.19
2016,6,27,6,15,270.5,39.5,1.65,23.5,80.0,29.96,19.43
2016,6,27,6,30,373.0,52.0,1.7,24.0,120.0,38.45,27.2
2016,6,27,6,45,455.5,59.0,1.75,24.5,169.5,41.13,29.76
2016,6,27,7,0,538.0,66.0,1.8,25.0,219.0,67.31,36.64
2016,6,27,7,15,585.0,72.5,1.75,25.5,271.0,106.05,57.81
2016,6,27,7,30,632.0,79.0,1.7,26.0,323.0,149.97,88.68
2016,6,27,7,45,672.5,81.5,1.7,27.0,376.5,194.33,123.31
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,245.82,165.01
2016,6,27,8,15,531.5,155.0,1.7,28.5,429.5,289.39,206.34
2016,6,27,8,30,350.0,226.0,1.7,29.0,429.0,319.83,234.31
2016,6,27,8,45,576.0,161.0,1.75,29.5,529.5,369.25,270.46
2016,6,27,9,0,802.0,96.0,1.8,30.0,630.0,446.8,328.59
2016,6,27,9,15,815.5,98.5,1.8,30.5,675.0,499.69,368.48
2016,6,27,9,30,829.0,101.0,1.8,31.0,720.0,549.02,404.77
2016,6,27,9,45,840.0,103.0,1.8,31.5,759.5,596.4,438.59
2016,6,27,10,0,851.0,105.0,1.8,32.0,799.0,643.32,471.05
2016,6,27,10,15,858.5,106.5,1.8,32.0,833.0,686.72,501.16
2016,6,27,10,30,866.0,108.0,1.8,32.0,867.0,728.95,528.22
2016,6,27,10,45,872.0,109.5,1.8,32.5,894.5,768.67,552.2
2016,6,27,11,0,878.0,111.0,1.8,33.0,922.0,806.74,574.77
2016,6,27,11,15,882.0,112.0,1.8,33.0,942.5,840.84,595.73
2016,6,27,11,30,886.0,113.0,1.8,33.0,963.0,872.83,615.23
2016,6,27,11,45,659.0,272.0,1.8,33.5,909.5,848.95,597.18
2016,6,27,12,0,432.0,431.0,1.8,34.0,856.0,812.82,565.63
2016,6,27,12,15,454.0,433.0,1.8,34.0,881.5,849.18,589.22
2016,6,27,12,30,476.0,435.0,1.8,34.0,907.0,885.19,611.75
2016,6,27,12,45,676.0,280.0,1.8,34.5,948.5,939.29,651.12
2016,6,27,13,0,876.0,125.0,1.8,35.0,990.0,986.42,678.38
2016,6,27,13,15,873.5,124.5,1.85,35.0,979.5,992.42,682.35
2016,6,27,13,30,871.0,124.0,1.9,35.0,969.0,995.41,685.03
2016,6,27,13,45,866.5,123.5,1.95,35.0,951.0,993.38,684.8
2016,6,27,14,0,862.0,123.0,2.0,35.0,933.0,988.33,682.88
2016,6,27,14,15,662.0,242.0,2.0,35.0,854.5,920.1,641.54
2016,6,27,14,30,462.0,361.0,2.0,35.0,776.0,841.6,587.23
2016,6,27,14,45,370.0,378.0,2.0,35.5,702.5,760.17,533.28
2016,6,27,15,0,278.0,395.0,2.0,36.0,629.0,687.37,483.76
2016,6,27,15,15,354.5,348.0,2.0,35.5,632.0,706.19,501.18
2016,6,27,15,30,431.0,301.0,2.0,35.0,635.0,728.63,520.13
2016,6,27,15,45,487.0,261.0,2.05,35.0,618.0,726.97,522.13
2016,6,27,16,0,543.0,221.0,2.1,35.0,601.0,720.07,520.83
2016,6,27,16,15,534.0,205.0,2.1,34.5,556.5,679.87,496.23
2016,6,27,16,30,525.0,189.0,2.1,34.0,512.0,638.56,470.6
2016,6,27,16,45,512.0,175.0,2.15,34.0,467.0,595.48,442.34
2016,6,27,17,0,499.0,161.0,2.2,34.0,422.0,551.96,413.12
2016,6,27,17,15,535.5,132.5,2.1,33.5,384.5,525.55,396.62
2016,6,27,17,30,572.0,104.0,2.0,33.0,347.0,498.79,378.92
2016,6,27,17,45,532.0,95.5,1.9,32.5,297.0,440.29,336.2
2016,6,27,18,0,492.0,87.0,1.8,32.0,247.0,384.36,294.18
2016,6,27,18,15,437.0,76.5,1.65,31.0,198.5,318.8,243.94
2016,6,27,18,30,382.0,66.0,1.5,30.0,150.0,261.5,198.28
2016,6,27,18,45,302.5,52.5,1.35,29.5,107.5,195.85,144.82
2016,6,27,19,0,223.0,39.0,1.2,29.0,65.0,138.28,96.83
2016,6,27,19,15,111.5,19.5,1.2,28.5,32.5,66.27,29.11
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.0,13.27,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,34.0,22.54,9.91
2016,6,28,6,15,176.0,45.5,2.45,25.5,72.0,37.13,25.12
2016,6,28,6,30,256.0,64.0,2.5,26.0,110.0,48.06,35.03
2016,6,28,6,45,321.5,78.5,2.6,26.5,156.5,57.35,43.23
2016,6,28,7,0,387.0,93.0,2.7,27.0,203.0,83.91,53.5
2016,6,28,7,15,436.5,104.0,2.5,27.5,252.5,119.31,73.76
2016,6,28,7,30,486.0,115.0,2.3,28.0,302.0,160.01,101.98
2016,6,28,7,45,524.0,124.0,2.1,29.0,353.5,202.11,133.93
2016,6,28,8,0,562.0,133.0,1.9,30.0,405.0,247.54,169.54
2016,6,28,8,15,590.5,140.0,1.7,30.5,455.0,292.62,205.7
2016,6,28,8,30,619.0,147.0,1.5,31.0,505.0,340.54,243.48
2016,6,28,8,45,641.5,152.5,1.35,31.5,552.5,387.35,279.69
2016,6,28,9,0,664.0,158.0,1.2,32.0,600.0,435.97,316.03
2016,6,28,9,15,681.5,163.0,1.2,32.0,644.5,483.25,351.52
2016,6,28,9,30,699.0,168.0,1.2,32.0,689.0,531.43,386.71
2016,6,28,9,45,710.5,173.0,1.25,32.5,728.0,576.73,418.48
2016,6,28,10,0,722.0,178.0,1.3,33.0,767.0,621.96,449.36
2016,6,28,10,15,732.5,181.0,1.4,33.0,800.5,664.42,479.0
2016,6,28,10,30,743.0,184.0,1.5,33.0,834.0,707.77,508.72
2016,6,28,10,45,585.0,284.5,1.65,33.5,807.0,708.79,505.4
2016,6,28,11,0,427.0,385.0,1.8,34.0,780.0,700.08,495.31
2016,6,28,11,15,594.5,291.0,1.9,34.0,854.0,768.43,545.38
2016,6,28,11,30,762.0,197.0,2.0,34.0,928.0,845.23,597.75
2016,6,28,11,45,780.0,187.0,2.1,34.0,945.0,874.8,616.33
2016,6,28,12,0,798.0,177.0,2.2,34.0,962.0,902.95,634.44
2016,6,28,12,15,799.5,177.5,2.25,34.0,967.0,924.09,647.72
2016,6,28,12,30,801.0,178.0,2.3,34.0,972.0,942.92,659.67
2016,6,28,12,45,553.5,331.0,2.4,34.0,879.5,871.05,611.49
2016,6,28,13,0,306.0,484.0,2.5,34.0,787.0,786.61,550.17
2016,6,28,13,15,374.5,453.5,2.55,34.0,820.0,830.83,581.98
2016,6,28,13,30,443.0,423.0,2.6,34.0,853.0,878.03,614.44
2016,6,28,13,45,221.5,268.5,2.7,34.0,483.5,498.74,361.74
2016,6,28,14,0,0.0,114.0,2.8,34.0,114.0,110.83,77.85
2016,6,28,14,15,4.5,156.0,2.9,33.5,160.0,156.49,112.84
2016,6,28,14,30,9.0,198.0,3.0,33.0,206.0,202.42,147.38
2016,6,28,14,45,4.5,137.0,3.1,33.0,141.0,137.76,99.29
2016,6,28,15,0,0.0,76.0,3.2,33.0,76.0,73.64,50.87
2016,6,28,15,15,0.0,61.5,3.25,32.5,61.5,59.56,40.34
2016,6,28,15,30,0.0,47.0,3.3,32.0,47.0,45.49,29.68
2016,6,28,15,45,0.0,75.5,3.35,32.0,75.5,73.09,51.09
2016,6,28,16,0,0.0,104.0,3.4,32.0,104.0,100.87,72.59
2016,6,28,16,15,20.0,174.0,3.35,31.5,186.5,193.29,144.23
2016,6,28,16,30,40.0,244.0,3.3,31.0,269.0,285.47,214.59
2016,6,28,16,45,94.5,234.5,3.25,30.5,286.0,317.34,240.97
2016,6,28,17,0,149.0,225.0,3.2,30.0,303.0,353.38,270.33
2016,6,28,17,15,147.0,199.5,3.0,29.5,269.5,319.44,245.77
2016,6,28,17,30,145.0,174.0,2.8,29.0,236.0,285.14,220.65
2016,6,28,17,45,135.5,150.5,2.6,28.5,202.0,248.4,192.91
2016,6,28,18,0,126.0,127.0,2.4,28.0,168.0,212.1,164.82
2016,6,28,18,15,108.0,104.5,2.15,27.5,135.0,173.21,133.88
2016,6,28,18,30,90.0,82.0,1.9,27.0,102.0,135.63,103.3
2016,6,28,18,45,65.0,60.5,1.7,27.0,73.0,97.77,71.89
2016,6,28,19,0,40.0,39.0,1.5,27.0,44.0,61.6,41.73
2016,6,28,19,15,20.0,19.5,1.35,26.5,22.0,26.13,8.67
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,72.5,13.0,2.05,23.5,18.5,12.78,0.0
2016,6,29,6,0,145.0,26.0,2.3,24.0,37.0,20.21,8.13
2016,6,29,6,15,241.5,40.5,2.3,24.0,76.0,30.83,20.04
2016,6,29,6,30,338.0,55.0,2.3,24.0,115.0,40.9,29.25
2016,6,29,6,45,412.0,64.5,2.35,24.5,163.0,46.18,34.06
2016,6,29,7,0,486.0,74.0,2.4,25.0,211.0,71.0,41.44
2016,6,29,7,15,534.5,81.5,2.4,25.5,262.0,107.84,61.47
2016,6,29,7,30,583.0,89.0,2.4,26.0,313.0,150.07,90.92
2016,6,29,7,45,621.5,94.5,2.4,26.5,365.5,193.93,125.28
2016,6,29,8,0,660.0,100.0,2.4,27.0,418.0,241.89,164.52
2016,6,29,8,15,686.5,104.5,2.4,27.5,469.5,289.36,204.23
2016,6,29,8,30,713.0,109.0,2.4,28.0,521.0,339.32,245.51
2016,6,29,8,45,733.0,113.0,2.4,28.5,569.5,391.47,287.66
2016,6,29,9,0,753.0,117.0,2.4,29.0,618.0,441.9,327.47
2016,6,29,9,15,769.0,120.5,2.45,29.0,663.0,491.08,366.12
2016,6,29,9,30,785.0,124.0,2.5,29.0,708.0,540.86,404.25
2016,6,29,9,45,797.0,126.5,2.55,29.5,748.5,587.73,438.54
2016,6,29,10,0,809.0,129.0,2.6,30.0,789.0,634.36,471.75
2016,6,29,10,15,818.5,131.0,2.65,30.5,823.5,680.24,503.51
2016,6,29,10,30,828.0,133.0,2.7,31.0,858.0,722.92,531.74
2016,6,29,10,45,835.0,135.0,2.75,31.5,886.0,762.6,556.65
2016,6,29,11,0,842.0,137.0,2.8,32.0,914.0,800.78,580.29
2016,6,29,11,15,846.5,138.0,2.85,32.0,934.5,834.3,601.85
2016,6,29,11,30,851.0,139.0,2.9,32.0,955.0,865.84,622.06
2016,6,29,11,45,860.0,135.0,2.95,32.0,970.0,894.62,640.43
2016,6,29,12,0,869.0,131.0,3.0,32.0,985.0,921.31,657.47
2016,6,29,12,15,870.0,131.5,3.0,32.0,990.5,942.55,670.68
2016,6,29,12,30,871.0,132.0,3.0,32.0,996.0,961.24,682.33
2016,6,29,12,45,870.0,132.0,3.05,32.5,993.5,974.93,689.85
2016,6,29,13,0,869.0,132.0,3.1,33.0,991.0,985.88,695.75
2016,6,29,13,15,867.0,131.5,3.1,33.0,980.5,992.49,700.04
2016,6,29,13,30,865.0,131.0,3.1,33.0,970.0,996.11,702.61
2016,6,29,13,45,860.0,130.5,3.1,33.0,952.0,993.72,701.53
2016,6,29,14,0,855.0,130.0,3.1,33.0,934.0,988.34,698.72
2016,6,29,14,15,849.0,129.0,3.1,33.0,909.0,978.51,693.24
2016,6,29,14,30,843.0,128.0,3.1,33.0,884.0,965.8,686.06
2016,6,29,14,45,814.0,139.0,3.1,33.0,847.0,946.41,674.7
2016,6,29,15,0,785.0,150.0,3.1,33.0,810.0,919.61,658.66
2016,6,29,15,15,773.5,147.0,3.15,33.0,772.5,892.61,642.83
2016,6,29,15,30,762.0,144.0,3.2,33.0,735.0,863.48,625.52
2016,6,29,15,45,746.5,141.0,3.25,33.0,692.0,828.84,604.44
2016,6,29,16,0,731.0,138.0,3.3,33.0,649.0,795.72,584.23
2016,6,29,16,15,464.0,206.0,3.3,32.5,522.0,622.95,464.56
2016,6,29,16,30,197.0,274.0,3.3,32.0,395.0,453.0,339.25
2016,6,29,16,45,419.5,196.5,3.35,32.0,425.0,548.97,415.85
2016,6,29,17,0,642.0,119.0,3.4,32.0,455.0,613.09,467.04
2016,6,29,17,15,609.5,112.5,3.2,31.5,404.0,558.2,427.64
2016,6,29,17,30,577.0,106.0,3.0,31.0,353.0,504.58,388.84
2016,6,29,17,45,534.0,98.0,2.85,30.5,301.5,444.59,344.26
2016,6,29,18,0,491.0,90.0,2.7,30.0,250.0,387.39,300.47
2016,6,29,18,15,432.0,79.5,2.4,29.5,201.0,320.15,247.48
2016,6,29,18,30,373.0,69.0,2.1,29.0,152.0,261.3,199.58
2016,6,29,18,45,295.0,55.0,1.85,28.5,109.0,196.14,146.03
2016,6,29,19,0,217.0,41.0,1.6,28.0,66.0,138.91,97.96
2016,6,29,19,15,108.5,20.5,1.55,27.5,33.0,66.93,29.87
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,24.5,18.0,12.78,0.0
2016,6,30,6,0,127.0,26.0,1.4,25.0,36.0,20.24,7.84
2016,6,30,6,15,220.5,42.0,1.45,25.5,74.5,32.09,20.92
2016,6,30,6,30,314.0,58.0,1.5,26.0,113.0,43.33,31.03
2016,6,30,6,45,389.5,68.0,1.6,26.5,161.0,49.27,36.38
2016,6,30,7,0,465.0,78.0,1.7,27.0,209.0,73.19,43.6
2016,6,30,7,15,514.5,86.5,1.8,27.5,260.0,109.79,63.34
2016,6,30,7,30,564.0,95.0,1.9,28.0,311.0,151.89,92.3
2016,6,30,7,45,602.0,101.0,2.0,28.5,363.5,195.02,125.65
2016,6,30,8,0,640.0,107.0,2.1,29.0,416.0,242.23,163.8
2016,6,30,8,15,667.0,112.5,2.15,29.0,467.0,289.67,203.34
2016,6,30,8,30,694.0,118.0,2.2,29.0,518.0,339.68,244.7
2016,6,30,8,45,712.0,123.5,2.25,29.5,566.0,388.48,284.12
2016,6,30,9,0,730.0,129.0,2.3,30.0,614.0,438.55,323.46
2016,6,30,9,15,746.5,132.5,2.3,30.5,659.0,489.92,362.48
2016,6,30,9,30,763.0,136.0,2.3,31.0,704.0,538.94,398.72
2016,6,30,9,45,521.5,257.0,2.35,31.5,655.0,539.69,396.68
2016,6,30,10,0,280.0,378.0,2.4,32.0,606.0,522.01,379.92
2016,6,30,10,15,238.0,404.0,2.45,32.0,604.0,535.14,388.32
2016,6,30,10,30,196.0,430.0,2.5,32.0,602.0,540.69,391.07
2016,6,30,10,45,509.5,290.0,2.55,32.5,756.0,656.91,477.94
2016,6,30,11,0,823.0,150.0,2.6,33.0,910.0,796.93,575.05
2016,6,30,11,15,828.0,151.0,2.6,33.0,931.0,830.3,595.27
2016,6,30,11,30,833.0,152.0,2.6,33.0,952.0,861.8,614.96
2016,6,30,11,45,836.0,153.5,2.65,33.5,965.5,889.96,631.51
2016,6,30,12,0,839.0,155.0,2.7,34.0,979.0,915.86,646.55
2016,6,30,12,15,593.5,307.0,2.75,34.0,892.0,856.88,606.36
2016,6,30,12,30,348.0,459.0,2.8,34.0,805.0,784.72,552.14
2016,6,30,12,45,597.0,305.0,2.85,34.5,896.0,886.11,625.78
2016,6,30,13,0,846.0,151.0,2.9,35.0,987.0,981.43,686.49
2016,6,30,13,15,843.5,150.5,2.95,35.0,977.0,987.59,690.14
2016,6,30,13,30,841.0,150.0,3.0,35.0,967.0,990.84,692.84
2016,6,30,13,45,837.0,149.0,3.05,35.0,949.5,989.15,692.6
2016,6,30,14,0,833.0,148.0,3.1,35.0,932.0,984.53,690.66
2016,6,30,14,15,827.0,146.5,3.15,35.0,907.0,974.52,685.45
2016,6,30,14,30,821.0,145.0,3.2,35.0,882.0,967.68,682.38
2016,6,30,14,45,821.5,137.5,3.3,35.0,852.0,946.24,670.42
2016,6,30,15,0,822.0,130.0,3.4,35.0,822.0,927.83,660.49
2016,6,30,15,15,811.5,127.5,3.45,34.5,784.5,907.24,650.14
2016,6,30,15,30,801.0,125.0,3.5,34.0,747.0,878.67,634.53
2016,6,30,15,45,788.0,122.0,3.55,34.0,704.0,845.24,614.32
2016,6,30,16,0,775.0,119.0,3.6,34.0,661.0,810.03,592.77
2016,6,30,16,15,757.5,115.0,3.6,33.5,614.0,768.4,567.59
2016,6,30,16,30,740.0,111.0,3.6,33.0,567.0,725.69,541.29
2016,6,30,16,45,717.5,106.5,3.65,33.0,516.5,680.23,511.71
2016,6,30,17,0,695.0,102.0,3.7,33.0,466.0,632.24,479.82
2016,6,30,17,15,665.0,97.0,3.6,32.5,414.0,578.64,442.59
2016,6,30,17,30,635.0,92.0,3.5,32.0,362.0,526.05,404.87
2016,6,30,17,45,594.0,85.0,3.4,31.5,310.0,465.89,360.34
2016,6,30,18,0,553.0,78.0,3.3,31.0,258.0,408.33,316.34
2016,6,30,18,15,495.0,69.5,3.0,30.0,208.0,343.4,265.54
2016,6,30,18,30,437.0,61.0,2.7,29.0,158.0,283.32,216.84
2016,6,30,18,45,352.5,49.5,2.4,28.5,114.0,214.43,159.92
2016,6,30,19,0,268.0,38.0,2.1,28.0,70.0,153.01,108.03
2016,6,30,19,15,134.0,19.0,2.05,27.5,35.0,72.46,32.54
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.0,1.4,23.5,18.5,12.78,0.0
2016,7,1,6,0,159.0,26.0,1.6,24.0,37.0,20.28,7.62
2016,7,1,6,15,261.0,40.0,1.6,24.5,77.0,30.51,19.68
2016,7,1,6,30,363.0,54.0,1.6,25.0,117.0,40.2,28.51
2016,7,1,6,45,436.5,63.5,1.65,26.0,166.0,45.49,33.24
2016,7,1,7,0,510.0,73.0,1.7,27.0,215.0,69.58,40.04
2016,7,1,7,15,559.0,80.5,1.75,27.5,267.5,107.61,60.05
2016,7,1,7,30,608.0,88.0,1.8,28.0,320.0,151.09,89.84
2016,7,1,7,45,645.0,93.5,1.9,28.5,373.5,195.92,124.61
2016,7,1,8,0,682.0,99.0,2.0,29.0,427.0,244.69,164.21
2016,7,1,8,15,708.5,103.5,2.05,29.5,479.0,293.29,204.49
2016,7,1,8,30,735.0,108.0,2.1,30.0,531.0,347.53,248.62
2016,7,1,8,45,755.5,111.5,2.15,30.5,580.5,397.4,288.81
2016,7,1,9,0,776.0,115.0,2.2,31.0,630.0,448.75,329.05
2016,7,1,9,15,791.0,118.5,2.2,31.5,675.5,498.6,366.96
2016,7,1,9,30,806.0,122.0,2.2,32.0,721.0,548.92,404.0
2016,7,1,9,45,819.0,123.5,2.25,32.5,761.5,596.49,438.24
2016,7,1,10,0,832.0,125.0,2.3,33.0,802.0,646.23,472.94
2016,7,1,10,15,840.5,127.0,2.35,33.0,836.5,690.19,503.87
2016,7,1,10,30,849.0,129.0,2.4,33.0,871.0,733.1,532.68
2016,7,1,10,45,856.5,129.5,2.45,33.5,899.5,772.65,557.07
2016,7,1,11,0,864.0,130.0,2.5,34.0,928.0,810.69,580.21
2016,7,1,11,15,868.5,131.5,2.55,34.0,949.0,845.46,602.23
2016,7,1,11,30,873.0,133.0,2.6,34.0,970.0,878.2,622.87
2016,7,1,11,45,869.5,138.0,2.65,34.5,981.5,904.9,638.31
2016,7,1,12,0,866.0,143.0,2.7,35.0,993.0,928.94,652.04
2016,7,1,12,15,866.5,143.0,2.75,35.0,998.0,949.35,664.86
2016,7,1,12,30,867.0,143.0,2.8,35.0,1003.0,967.19,676.15
2016,7,1,12,45,867.0,142.5,2.9,35.5,1001.0,981.5,684.32
2016,7,1,13,0,867.0,142.0,3.0,36.0,999.0,993.1,690.88
2016,7,1,13,15,864.5,141.5,3.05,36.0,988.5,999.38,695.3
