Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,30,862.0,141.0,3.1,36.0,978.0,1002.68,698.02
2016,7,1,13,45,858.0,140.0,3.2,36.0,959.5,1000.98,698.14
2016,7,1,14,0,854.0,139.0,3.3,36.0,941.0,996.26,696.51
2016,7,1,14,15,847.5,137.5,3.35,36.0,915.5,985.59,690.9
2016,7,1,14,30,841.0,136.0,3.4,36.0,890.0,972.05,683.6
2016,7,1,14,45,833.0,134.0,3.5,36.0,858.0,953.75,673.68
2016,7,1,15,0,825.0,132.0,3.6,36.0,826.0,932.82,662.1
2016,7,1,15,15,814.0,129.5,3.65,35.5,788.0,911.8,651.52
2016,7,1,15,30,803.0,127.0,3.7,35.0,750.0,882.76,635.63
2016,7,1,15,45,788.5,124.0,3.75,35.0,706.5,847.97,614.55
2016,7,1,16,0,774.0,121.0,3.8,35.0,663.0,811.47,592.17
2016,7,1,16,15,755.5,117.5,3.8,34.5,615.5,769.6,566.89
2016,7,1,16,30,737.0,114.0,3.8,34.0,568.0,726.73,540.52
2016,7,1,16,45,712.0,110.0,3.85,34.0,517.0,680.2,510.23
2016,7,1,17,0,687.0,106.0,3.9,34.0,466.0,631.19,477.65
2016,7,1,17,15,655.5,100.5,3.75,33.5,413.5,576.31,439.29
2016,7,1,17,30,624.0,95.0,3.6,33.0,361.0,522.57,400.74
2016,7,1,17,45,580.0,88.5,3.5,32.5,308.5,461.65,355.75
2016,7,1,18,0,536.0,82.0,3.4,32.0,256.0,403.59,311.5
2016,7,1,18,15,476.0,73.0,3.15,31.0,206.0,337.84,260.33
2016,7,1,18,30,416.0,64.0,2.9,30.0,156.0,277.1,211.4
2016,7,1,18,45,330.0,51.5,2.65,29.5,112.0,205.99,153.11
2016,7,1,19,0,244.0,39.0,2.4,29.0,68.0,145.91,102.65
2016,7,1,19,15,122.0,19.5,2.45,28.5,34.0,69.58,30.91
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,15.5,13.27,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,31.0,22.49,8.67
2016,7,2,6,15,151.5,46.0,3.1,24.5,69.0,37.46,25.37
2016,7,2,6,30,238.0,65.0,3.3,25.0,107.0,49.1,35.99
2016,7,2,6,45,320.0,77.5,3.5,25.5,154.5,56.8,42.92
2016,7,2,7,0,402.0,90.0,3.7,26.0,202.0,79.71,51.03
2016,7,2,7,15,455.5,100.0,3.75,26.5,252.5,115.18,70.52
2016,7,2,7,30,509.0,110.0,3.8,27.0,303.0,156.37,98.78
2016,7,2,7,45,558.5,114.0,3.9,28.0,356.5,196.65,129.17
2016,7,2,8,0,608.0,118.0,4.0,29.0,410.0,242.46,165.55
2016,7,2,8,15,637.0,124.0,4.05,29.5,461.5,289.21,204.23
2016,7,2,8,30,666.0,130.0,4.1,30.0,513.0,338.79,244.91
2016,7,2,8,45,695.0,132.0,4.15,30.5,563.0,387.49,284.39
2016,7,2,9,0,724.0,134.0,4.2,31.0,613.0,438.6,324.85
2016,7,2,9,15,740.5,137.5,4.25,31.5,658.0,489.86,364.44
2016,7,2,9,30,757.0,141.0,4.3,32.0,703.0,538.63,401.23
2016,7,2,9,45,774.5,141.0,4.35,32.5,744.5,585.29,435.64
2016,7,2,10,0,792.0,141.0,4.4,33.0,786.0,632.26,469.41
2016,7,2,10,15,802.0,143.5,4.4,33.5,820.5,676.51,500.24
2016,7,2,10,30,812.0,146.0,4.4,34.0,855.0,719.98,529.67
2016,7,2,10,45,822.5,145.5,4.45,34.5,883.5,760.08,555.13
2016,7,2,11,0,833.0,145.0,4.5,35.0,912.0,799.11,579.58
2016,7,2,11,15,837.5,146.0,4.5,35.0,933.0,832.5,601.09
2016,7,2,11,30,842.0,147.0,4.5,35.0,954.0,863.93,621.22
2016,7,2,11,45,845.5,147.5,4.55,35.5,967.5,891.92,637.93
2016,7,2,12,0,849.0,148.0,4.6,36.0,981.0,917.65,653.09
2016,7,2,12,15,850.0,148.0,4.6,36.0,987.0,938.23,666.05
2016,7,2,12,30,851.0,148.0,4.6,36.0,993.0,956.32,677.48
2016,7,2,12,45,851.0,147.5,4.65,36.0,990.5,970.46,686.68
2016,7,2,13,0,851.0,147.0,4.7,36.0,988.0,981.96,694.31
2016,7,2,13,15,849.0,146.5,4.7,36.0,978.0,988.69,698.76
2016,7,2,13,30,847.0,146.0,4.7,36.0,968.0,992.5,701.49
2016,7,2,13,45,843.0,145.0,4.75,36.0,950.5,990.86,701.11
2016,7,2,14,0,839.0,144.0,4.8,36.0,933.0,986.26,698.94
2016,7,2,14,15,833.0,142.5,4.8,36.0,908.0,976.24,693.23
2016,7,2,14,30,827.0,141.0,4.8,36.0,883.0,963.39,685.83
2016,7,2,14,45,817.0,140.0,4.85,36.0,851.0,950.36,678.77
2016,7,2,15,0,807.0,139.0,4.9,36.0,819.0,928.93,666.29
2016,7,2,15,15,796.0,136.5,4.9,36.0,781.0,902.54,650.29
2016,7,2,15,30,785.0,134.0,4.9,36.0,743.0,873.94,632.81
2016,7,2,15,45,767.5,132.0,4.9,36.0,699.5,838.06,610.41
2016,7,2,16,0,750.0,130.0,4.9,36.0,656.0,800.67,586.88
2016,7,2,16,15,567.0,184.0,4.85,35.5,565.0,688.59,511.01
2016,7,2,16,30,384.0,238.0,4.8,35.0,474.0,571.24,426.39
2016,7,2,16,45,518.0,177.5,4.75,34.5,466.0,603.39,454.82
2016,7,2,17,0,652.0,117.0,4.7,34.0,458.0,618.45,470.14
2016,7,2,17,15,618.5,111.0,4.5,33.5,406.0,563.03,430.62
2016,7,2,17,30,585.0,105.0,4.3,33.0,354.0,508.94,391.45
2016,7,2,17,45,536.5,98.0,4.15,32.5,302.0,446.4,344.87
2016,7,2,18,0,488.0,91.0,4.0,32.0,250.0,387.11,299.42
2016,7,2,18,15,424.5,81.0,3.75,31.5,200.5,318.41,245.39
2016,7,2,18,30,361.0,71.0,3.5,31.0,151.0,258.47,196.75
2016,7,2,18,45,270.5,57.0,3.3,30.5,107.5,188.87,140.02
2016,7,2,19,0,180.0,43.0,3.1,30.0,64.0,128.56,90.13
2016,7,2,19,15,90.0,21.5,3.15,29.5,32.0,57.42,24.47
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,9.5,12.0,4.75,24.5,12.5,11.8,0.0
2016,7,3,6,0,19.0,24.0,4.9,25.0,25.0,22.24,8.02
2016,7,3,6,15,69.0,44.5,5.1,25.5,55.5,38.17,25.78
2016,7,3,6,30,119.0,65.0,5.3,26.0,86.0,54.61,40.44
2016,7,3,6,45,176.5,81.5,5.5,26.5,124.5,63.94,48.77
2016,7,3,7,0,234.0,98.0,5.7,27.0,163.0,84.94,58.7
2016,7,3,7,15,153.0,123.5,5.75,27.5,169.5,117.43,83.56
2016,7,3,7,30,72.0,149.0,5.8,28.0,176.0,141.62,105.11
2016,7,3,7,45,162.0,170.5,5.9,28.5,244.5,178.13,130.0
2016,7,3,8,0,252.0,192.0,6.0,29.0,313.0,223.82,162.96
2016,7,3,8,15,184.5,221.5,6.0,29.5,316.0,248.72,184.72
2016,7,3,8,30,117.0,251.0,6.0,30.0,319.0,262.18,196.44
2016,7,3,8,45,96.0,270.0,6.05,30.5,329.0,283.0,212.17
2016,7,3,9,0,75.0,289.0,6.1,31.0,339.0,297.17,222.36
2016,7,3,9,15,98.0,318.0,6.05,31.5,388.0,339.62,253.34
2016,7,3,9,30,121.0,347.0,6.0,32.0,437.0,380.21,282.62
2016,7,3,9,45,96.0,358.5,5.95,32.5,432.5,387.9,287.0
2016,7,3,10,0,71.0,370.0,5.9,33.0,428.0,388.85,286.3
2016,7,3,10,15,222.0,375.0,5.8,33.0,567.0,497.71,367.47
2016,7,3,10,30,373.0,380.0,5.7,33.0,706.0,619.1,455.82
2016,7,3,10,45,283.0,420.5,5.65,33.5,673.0,605.0,442.22
2016,7,3,11,0,193.0,461.0,5.6,34.0,640.0,586.63,425.71
2016,7,3,11,15,322.5,437.0,5.5,34.0,743.0,679.35,493.06
2016,7,3,11,30,452.0,413.0,5.4,34.0,846.0,780.37,564.32
2016,7,3,11,45,636.0,286.5,5.35,34.5,905.5,839.8,608.73
2016,7,3,12,0,820.0,160.0,5.3,35.0,965.0,904.72,651.64
2016,7,3,12,15,821.0,160.5,5.2,35.0,970.5,925.95,664.46
2016,7,3,12,30,822.0,161.0,5.1,35.0,976.0,944.76,675.9
2016,7,3,12,45,820.5,161.5,5.05,35.5,973.5,958.67,683.07
2016,7,3,13,0,819.0,162.0,5.0,36.0,971.0,969.92,688.56
2016,7,3,13,15,816.5,161.0,4.9,36.0,960.5,975.9,691.84
2016,7,3,13,30,814.0,160.0,4.8,36.0,950.0,978.99,693.36
2016,7,3,13,45,811.5,158.0,4.75,36.0,933.0,978.14,693.04
2016,7,3,14,0,809.0,156.0,4.7,36.0,916.0,974.37,690.95
2016,7,3,14,15,802.5,154.0,4.6,36.0,891.0,963.75,684.35
2016,7,3,14,30,796.0,152.0,4.5,36.0,866.0,950.35,676.1
2016,7,3,14,45,789.5,148.5,4.45,36.5,835.5,932.68,664.05
2016,7,3,15,0,783.0,145.0,4.4,37.0,805.0,912.41,650.46
2016,7,3,15,15,771.5,142.5,4.4,36.5,767.5,886.05,635.86
2016,7,3,15,30,760.0,140.0,4.4,36.0,730.0,857.57,619.81
2016,7,3,15,45,748.5,135.0,4.4,36.0,688.0,824.43,599.27
2016,7,3,16,0,737.0,130.0,4.4,36.0,646.0,789.51,577.43
2016,7,3,16,15,718.5,126.0,4.4,35.5,599.5,751.05,554.15
2016,7,3,16,30,700.0,122.0,4.4,35.0,553.0,708.97,528.03
2016,7,3,16,45,680.0,115.5,4.45,35.0,504.0,662.25,497.29
2016,7,3,17,0,660.0,109.0,4.5,35.0,455.0,615.23,465.54
2016,7,3,17,15,628.0,103.5,4.4,34.5,404.0,561.09,427.63
2016,7,3,17,30,596.0,98.0,4.3,34.0,353.0,508.18,389.61
2016,7,3,17,45,557.5,90.0,4.25,33.5,302.0,450.05,346.67
2016,7,3,18,0,519.0,82.0,4.2,33.0,251.0,394.34,304.18
2016,7,3,18,15,458.0,73.0,4.1,32.5,201.5,328.87,252.75
2016,7,3,18,30,397.0,64.0,4.0,32.0,152.0,266.32,202.18
2016,7,3,18,45,311.5,51.5,3.95,31.5,109.0,198.58,146.76
2016,7,3,19,0,226.0,39.0,3.9,31.0,66.0,139.61,97.51
2016,7,3,19,15,113.0,19.5,4.0,30.5,33.0,66.83,28.88
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.5,4.2,25.0,9.5,9.34,0.0
2016,7,4,6,0,0.0,19.0,4.3,25.0,19.0,18.35,5.23
2016,7,4,6,15,23.5,41.5,4.45,25.0,45.5,37.51,25.26
2016,7,4,6,30,47.0,64.0,4.6,25.0,72.0,56.27,41.99
2016,7,4,6,45,93.0,83.5,4.75,25.5,107.0,69.14,53.38
2016,7,4,7,0,139.0,103.0,4.9,26.0,142.0,89.83,64.88
2016,7,4,7,15,74.5,116.0,5.0,26.5,137.5,109.18,80.21
2016,7,4,7,30,10.0,129.0,5.1,27.0,133.0,121.07,91.72
2016,7,4,7,45,118.5,162.0,5.2,27.5,218.5,163.03,120.24
2016,7,4,8,0,227.0,195.0,5.3,28.0,304.0,219.88,161.15
2016,7,4,8,15,313.0,203.0,5.35,28.0,372.0,266.0,195.81
2016,7,4,8,30,399.0,211.0,5.4,28.0,440.0,316.53,234.83
2016,7,4,8,45,413.0,229.5,5.5,28.5,485.0,360.52,269.66
2016,7,4,9,0,427.0,248.0,5.6,29.0,530.0,405.76,304.82
2016,7,4,9,15,405.5,277.0,5.6,29.5,560.5,443.76,333.65
2016,7,4,9,30,384.0,306.0,5.6,30.0,591.0,482.96,362.36
2016,7,4,9,45,576.0,228.5,5.65,30.5,682.5,543.28,409.21
2016,7,4,10,0,768.0,151.0,5.7,31.0,774.0,624.64,471.2
2016,7,4,10,15,778.5,153.5,5.65,31.5,809.0,668.29,502.14
2016,7,4,10,30,789.0,156.0,5.6,32.0,844.0,711.27,531.99
2016,7,4,10,45,802.5,154.0,5.55,32.5,874.0,751.48,558.29
2016,7,4,11,0,816.0,152.0,5.5,33.0,904.0,790.78,583.24
2016,7,4,11,15,821.5,153.5,5.45,33.5,925.5,825.62,604.82
2016,7,4,11,30,827.0,155.0,5.4,34.0,947.0,858.66,624.95
2016,7,4,11,45,820.5,163.0,5.35,35.0,958.5,885.29,639.26
2016,7,4,12,0,814.0,171.0,5.3,36.0,970.0,909.32,651.68
2016,7,4,12,15,620.0,305.5,5.2,36.0,916.5,878.96,628.71
2016,7,4,12,30,426.0,440.0,5.1,36.0,863.0,840.64,596.16
2016,7,4,12,45,423.5,437.5,5.1,36.5,857.5,847.29,599.55
2016,7,4,13,0,421.0,435.0,5.1,37.0,852.0,852.34,601.68
2016,7,4,13,15,420.5,428.0,5.05,37.0,840.5,853.26,602.33
2016,7,4,13,30,420.0,421.0,5.0,37.0,829.0,852.36,601.88
2016,7,4,13,45,629.5,283.0,5.0,37.5,881.5,927.33,657.26
2016,7,4,14,0,839.0,145.0,5.0,38.0,934.0,986.99,695.35
2016,7,4,14,15,833.5,143.5,5.0,38.0,909.5,977.54,689.63
2016,7,4,14,30,828.0,142.0,5.0,38.0,885.0,965.25,682.61
2016,7,4,14,45,584.5,260.0,5.0,38.0,775.5,854.38,609.93
2016,7,4,15,0,341.0,378.0,5.0,38.0,666.0,729.41,520.53
2016,7,4,15,15,460.0,314.0,4.95,37.5,683.0,777.02,558.63
2016,7,4,15,30,579.0,250.0,4.9,37.0,700.0,810.02,586.2
2016,7,4,15,45,506.5,256.5,4.9,37.0,634.0,739.86,538.27
2016,7,4,16,0,434.0,263.0,4.9,37.0,568.0,671.83,491.48
2016,7,4,16,15,570.5,195.0,4.8,36.5,565.0,699.81,516.84
2016,7,4,16,30,707.0,127.0,4.7,36.0,562.0,720.28,534.81
2016,7,4,16,45,581.5,150.5,4.65,36.0,487.5,626.04,468.64
2016,7,4,17,0,456.0,174.0,4.6,36.0,413.0,535.95,403.09
2016,7,4,17,15,525.5,138.5,4.4,35.5,385.0,526.27,399.09
2016,7,4,17,30,595.0,103.0,4.2,35.0,357.0,513.22,391.53
2016,7,4,17,45,549.0,96.0,4.05,34.5,305.0,451.74,346.02
2016,7,4,18,0,503.0,89.0,3.9,34.0,253.0,393.28,301.61
2016,7,4,18,15,439.5,79.0,3.7,33.0,203.0,323.62,247.87
2016,7,4,18,30,376.0,69.0,3.5,32.0,153.0,262.91,199.32
2016,7,4,18,45,283.0,56.0,3.35,31.5,109.0,192.73,142.29
2016,7,4,19,0,190.0,43.0,3.2,31.0,65.0,132.14,92.27
2016,7,4,19,15,95.0,21.5,3.3,30.5,32.5,64.26,27.45
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,13.0,11.5,4.15,25.0,12.5,11.3,0.0
2016,7,5,6,0,26.0,23.0,4.2,25.0,25.0,20.45,5.96
2016,7,5,6,15,81.5,43.0,4.35,25.0,56.0,36.99,24.78
2016,7,5,6,30,137.0,63.0,4.5,25.0,87.0,50.38,37.01
2016,7,5,6,45,198.5,78.5,4.65,25.5,126.5,61.79,47.13
2016,7,5,7,0,260.0,94.0,4.8,26.0,166.0,81.8,56.27
2016,7,5,7,15,198.5,122.0,4.9,26.5,184.0,114.77,80.13
2016,7,5,7,30,137.0,150.0,5.0,27.0,202.0,146.35,106.53
2016,7,5,7,45,302.0,150.0,5.1,27.5,287.0,182.34,128.23
2016,7,5,8,0,467.0,150.0,5.2,28.0,372.0,234.64,164.81
2016,7,5,8,15,484.5,164.5,5.25,28.5,419.0,278.31,200.64
2016,7,5,8,30,502.0,179.0,5.3,29.0,466.0,323.72,237.61
2016,7,5,8,45,454.0,217.5,5.35,29.5,495.0,365.71,271.95
2016,7,5,9,0,406.0,256.0,5.4,30.0,524.0,402.84,301.16
2016,7,5,9,15,610.5,183.0,5.4,30.5,618.5,460.8,345.89
2016,7,5,9,30,815.0,110.0,5.4,31.0,713.0,542.69,408.67
2016,7,5,9,45,831.5,109.5,5.4,31.5,754.5,590.7,444.62
2016,7,5,10,0,848.0,109.0,5.4,32.0,796.0,638.75,479.76
2016,7,5,10,15,856.0,110.5,5.4,32.5,830.5,682.68,511.01
2016,7,5,10,30,864.0,112.0,5.4,33.0,865.0,725.49,539.38
2016,7,5,10,45,873.0,111.5,5.4,33.5,894.0,765.91,565.32
2016,7,5,11,0,882.0,111.0,5.4,34.0,923.0,804.89,589.96
2016,7,5,11,15,886.0,112.0,5.35,34.5,943.5,839.48,611.12
2016,7,5,11,30,890.0,113.0,5.3,35.0,964.0,871.95,630.63
2016,7,5,11,45,885.0,119.0,5.3,35.5,975.5,898.88,646.57
2016,7,5,12,0,880.0,125.0,5.3,36.0,987.0,923.02,660.6
2016,7,5,12,15,880.5,125.0,5.25,36.0,993.0,943.8,673.53
2016,7,5,12,30,881.0,125.0,5.2,36.0,999.0,961.94,684.77
2016,7,5,12,45,881.5,124.5,5.2,36.5,997.0,976.94,692.89
2016,7,5,13,0,882.0,124.0,5.2,37.0,995.0,989.18,699.29
2016,7,5,13,15,879.5,123.5,5.2,37.0,984.5,995.54,703.52
2016,7,5,13,30,877.0,123.0,5.2,37.0,974.0,998.87,705.95
2016,7,5,13,45,874.0,121.5,5.2,37.0,956.5,997.63,705.59
2016,7,5,14,0,871.0,120.0,5.2,37.0,939.0,993.32,703.4
2016,7,5,14,15,701.5,231.5,5.15,37.0,879.5,947.77,674.37
2016,7,5,14,30,532.0,343.0,5.1,37.0,820.0,891.46,633.54
2016,7,5,14,45,570.5,307.5,5.1,37.0,802.5,888.28,634.16
2016,7,5,15,0,609.0,272.0,5.1,37.0,785.0,883.19,633.26
2016,7,5,15,15,712.5,193.5,5.1,36.5,767.0,888.99,641.46
2016,7,5,15,30,816.0,115.0,5.1,36.0,749.0,876.15,635.54
2016,7,5,15,45,804.5,112.0,5.1,36.0,706.5,849.09,618.92
2016,7,5,16,0,793.0,109.0,5.1,36.0,664.0,814.75,597.39
2016,7,5,16,15,775.5,105.5,5.1,35.5,616.5,773.13,571.97
2016,7,5,16,30,758.0,102.0,5.1,35.0,569.0,730.4,545.4
2016,7,5,16,45,736.0,98.5,5.1,35.0,519.0,683.36,514.25
2016,7,5,17,0,714.0,95.0,5.1,35.0,469.0,636.03,482.44
2016,7,5,17,15,684.0,90.0,5.0,34.5,416.5,583.84,446.4
2016,7,5,17,30,654.0,85.0,4.9,34.0,364.0,530.43,407.86
2016,7,5,17,45,611.5,79.5,4.8,33.5,311.5,470.26,363.07
2016,7,5,18,0,569.0,74.0,4.7,33.0,259.0,412.8,318.95
2016,7,5,18,15,509.0,66.5,4.55,32.5,208.5,347.24,267.16
2016,7,5,18,30,449.0,59.0,4.4,32.0,158.0,286.71,217.8
2016,7,5,18,45,355.0,48.5,4.3,31.5,113.5,214.46,158.61
2016,7,5,19,0,261.0,38.0,4.2,31.0,69.0,150.67,105.28
2016,7,5,19,15,130.5,19.0,4.25,30.5,34.5,71.29,30.25
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.0,12.0,4.7,24.5,14.5,11.8,0.0
2016,7,6,6,0,66.0,24.0,4.8,25.0,29.0,20.1,5.19
2016,7,6,6,15,157.5,42.5,4.9,25.0,66.0,34.78,22.91
2016,7,6,6,30,249.0,61.0,5.0,25.0,103.0,46.08,33.36
2016,7,6,6,45,342.5,70.5,5.15,25.5,151.0,51.53,38.4
2016,7,6,7,0,436.0,80.0,5.3,26.0,199.0,70.04,43.88
2016,7,6,7,15,488.5,89.0,5.4,26.5,250.0,105.44,62.08
2016,7,6,7,30,541.0,98.0,5.5,27.0,301.0,146.65,89.94
2016,7,6,7,45,591.5,100.5,5.6,27.5,355.0,187.57,121.1
2016,7,6,8,0,642.0,103.0,5.7,28.0,409.0,233.98,158.71
2016,7,6,8,15,670.0,108.0,5.75,28.5,460.0,281.31,198.65
2016,7,6,8,30,698.0,113.0,5.8,29.0,511.0,331.35,240.62
2016,7,6,8,45,724.0,115.0,5.9,30.0,561.0,383.54,283.16
2016,7,6,9,0,750.0,117.0,6.0,31.0,611.0,434.43,323.78
2016,7,6,9,15,766.0,120.5,6.0,31.5,656.0,483.59,362.67
2016,7,6,9,30,782.0,124.0,6.0,32.0,701.0,533.37,400.97
2016,7,6,9,45,797.0,125.0,6.05,32.5,742.5,580.69,436.62
2016,7,6,10,0,812.0,126.0,6.1,33.0,784.0,628.06,471.45
2016,7,6,10,15,821.5,128.0,6.05,33.0,818.5,674.39,505.38
2016,7,6,10,30,831.0,130.0,6.0,33.0,853.0,717.45,535.84
2016,7,6,10,45,840.0,130.0,6.0,33.5,882.0,757.19,561.6
2016,7,6,11,0,849.0,130.0,6.0,34.0,911.0,795.57,586.13
2016,7,6,11,15,854.0,131.0,5.95,34.0,932.5,830.02,608.78
2016,7,6,11,30,859.0,132.0,5.9,34.0,954.0,862.49,629.96
2016,7,6,11,45,865.5,130.5,5.9,34.5,968.5,891.85,647.84
2016,7,6,12,0,872.0,129.0,5.9,35.0,983.0,919.01,664.15
2016,7,6,12,15,873.5,129.0,5.85,35.5,989.5,940.62,676.44
2016,7,6,12,30,875.0,129.0,5.8,36.0,996.0,959.66,687.02
2016,7,6,12,45,876.5,128.0,5.8,36.5,994.5,975.13,695.56
2016,7,6,13,0,878.0,127.0,5.8,37.0,993.0,987.87,702.38
2016,7,6,13,15,876.0,126.5,5.75,37.0,983.5,994.76,706.69
2016,7,6,13,30,874.0,126.0,5.7,37.0,974.0,998.64,709.18
2016,7,6,13,45,871.5,124.5,5.7,37.0,957.0,997.96,709.17
2016,7,6,14,0,869.0,123.0,5.7,37.0,940.0,994.21,707.32
2016,7,6,14,15,863.5,122.0,5.7,37.0,915.0,984.96,702.04
2016,7,6,14,30,858.0,121.0,5.7,37.0,890.0,972.78,694.97
2016,7,6,14,45,843.0,123.5,5.7,37.0,857.0,952.19,682.52
2016,7,6,15,0,828.0,126.0,5.7,37.0,824.0,929.2,668.56
2016,7,6,15,15,817.5,124.0,5.7,37.0,786.0,903.43,652.78
2016,7,6,15,30,807.0,122.0,5.7,37.0,748.0,880.96,639.23
2016,7,6,15,45,789.0,121.0,5.7,37.0,704.0,845.21,616.71
2016,7,6,16,0,771.0,120.0,5.7,37.0,660.0,807.93,593.07
2016,7,6,16,15,753.0,116.5,5.7,36.5,613.0,766.61,567.66
2016,7,6,16,30,735.0,113.0,5.7,36.0,566.0,724.24,541.14
2016,7,6,16,45,704.5,111.0,5.75,35.5,514.0,675.86,510.05
2016,7,6,17,0,674.0,109.0,5.8,35.0,462.0,625.43,476.62
2016,7,6,17,15,641.0,103.5,5.7,34.5,410.0,570.04,437.3
2016,7,6,17,30,608.0,98.0,5.6,34.0,358.0,515.91,397.91
2016,7,6,17,45,555.0,93.0,5.55,33.5,304.5,451.95,349.95
2016,7,6,18,0,502.0,88.0,5.5,33.0,251.0,391.6,303.38
2016,7,6,18,15,438.0,78.5,5.3,32.0,201.5,322.24,249.02
2016,7,6,18,30,374.0,69.0,5.1,31.0,152.0,261.97,200.16
2016,7,6,18,45,276.5,56.0,4.95,30.5,108.0,190.09,141.24
2016,7,6,19,0,179.0,43.0,4.8,30.0,64.0,128.29,89.96
2016,7,6,19,15,89.5,21.5,4.7,29.5,32.0,57.21,23.11
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,1.5,10.5,4.9,24.5,10.5,10.32,0.0
2016,7,7,6,0,3.0,21.0,5.0,25.0,21.0,19.98,4.47
2016,7,7,6,15,44.5,41.0,5.1,25.5,48.5,35.4,23.31
2016,7,7,6,30,86.0,61.0,5.2,26.0,76.0,51.56,37.79
2016,7,7,6,45,123.5,82.0,5.35,26.5,111.5,67.99,52.15
2016,7,7,7,0,161.0,103.0,5.5,27.0,147.0,89.34,64.21
2016,7,7,7,15,180.5,124.5,5.55,27.5,184.0,118.93,83.95
2016,7,7,7,30,200.0,146.0,5.6,28.0,221.0,150.81,107.09
2016,7,7,7,45,221.5,168.5,5.65,29.0,264.0,181.52,129.98
2016,7,7,8,0,243.0,191.0,5.7,30.0,307.0,219.19,158.8
2016,7,7,8,15,496.5,143.5,5.75,30.5,415.0,262.52,186.82
2016,7,7,8,30,750.0,96.0,5.8,31.0,523.0,336.14,241.38
2016,7,7,8,45,774.5,97.0,5.85,31.5,573.0,386.17,282.86
2016,7,7,9,0,799.0,98.0,5.9,32.0,623.0,438.06,324.91
2016,7,7,9,15,813.5,100.5,5.9,32.5,668.5,491.58,366.99
2016,7,7,9,30,828.0,103.0,5.9,33.0,714.0,541.62,405.45
2016,7,7,9,45,840.5,104.0,5.9,33.5,755.0,589.25,441.16
2016,7,7,10,0,853.0,105.0,5.9,34.0,796.0,636.57,475.68
2016,7,7,10,15,861.0,107.0,5.85,34.5,830.5,681.24,507.26
2016,7,7,10,30,869.0,109.0,5.8,35.0,865.0,724.78,535.87
2016,7,7,10,45,875.5,110.0,5.8,35.5,893.0,764.96,561.57
2016,7,7,11,0,882.0,111.0,5.8,36.0,921.0,803.52,585.86
2016,7,7,11,15,886.0,112.0,5.75,36.0,942.0,838.21,608.34
2016,7,7,11,30,890.0,113.0,5.7,36.0,963.0,870.77,629.27
2016,7,7,11,45,883.0,120.0,5.7,36.5,974.0,896.97,644.78
2016,7,7,12,0,876.0,127.0,5.7,37.0,985.0,920.28,658.33
2016,7,7,12,15,876.5,127.5,5.65,37.0,991.0,941.56,671.65
2016,7,7,12,30,877.0,128.0,5.6,37.0,997.0,960.21,683.29
2016,7,7,12,45,874.5,129.0,5.55,37.5,994.0,973.8,690.23
2016,7,7,13,0,872.0,130.0,5.5,38.0,991.0,984.59,695.41
2016,7,7,13,15,869.5,129.5,5.45,38.0,981.0,991.0,699.36
2016,7,7,13,30,867.0,129.0,5.4,38.0,971.0,994.42,701.51
2016,7,7,13,45,860.5,130.0,5.4,38.0,952.5,992.32,700.59
2016,7,7,14,0,854.0,131.0,5.4,38.0,934.0,987.24,697.91
2016,7,7,14,15,848.5,129.5,5.4,38.0,909.0,977.66,692.46
2016,7,7,14,30,843.0,128.0,5.4,38.0,884.0,965.18,685.26
2016,7,7,14,45,832.5,128.0,5.4,38.0,852.0,946.6,674.21
2016,7,7,15,0,822.0,128.0,5.4,38.0,820.0,925.48,661.58
2016,7,7,15,15,811.5,125.5,5.4,37.5,782.5,904.95,650.78
2016,7,7,15,30,801.0,123.0,5.4,37.0,745.0,876.5,634.68
2016,7,7,15,45,784.5,121.5,5.4,37.0,701.5,841.7,612.91
2016,7,7,16,0,768.0,120.0,5.4,37.0,658.0,805.3,589.96
2016,7,7,16,15,750.0,116.5,5.45,36.5,611.0,764.07,564.91
2016,7,7,16,30,732.0,113.0,5.5,36.0,564.0,721.8,538.73
2016,7,7,16,45,703.0,110.5,5.55,36.0,512.5,674.1,507.12
2016,7,7,17,0,674.0,108.0,5.6,36.0,461.0,624.25,473.31
2016,7,7,17,15,642.0,102.5,5.55,35.5,409.5,569.53,434.83
2016,7,7,17,30,610.0,97.0,5.5,35.0,358.0,516.0,396.2
2016,7,7,17,45,566.0,90.5,5.45,34.5,305.5,455.65,351.27
2016,7,7,18,0,522.0,84.0,5.4,34.0,253.0,398.15,307.14
2016,7,7,18,15,458.5,75.0,5.25,33.0,203.5,331.21,254.86
2016,7,7,18,30,395.0,66.0,5.1,32.0,154.0,267.8,203.78
2016,7,7,18,45,305.0,53.5,5.0,31.5,110.0,198.45,146.87
2016,7,7,19,0,215.0,41.0,4.9,31.0,66.0,138.41,96.66
2016,7,7,19,15,107.5,20.5,4.75,30.5,33.0,66.39,26.89
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.0,12.0,3.85,24.5,14.0,11.8,0.0
2016,7,8,6,0,66.0,24.0,4.0,25.0,28.0,20.08,3.77
2016,7,8,6,15,163.0,42.0,4.15,25.5,65.5,34.38,22.43
2016,7,8,6,30,260.0,60.0,4.3,26.0,103.0,45.39,32.6
2016,7,8,6,45,352.0,70.0,4.5,26.5,151.5,51.27,37.99
2016,7,8,7,0,444.0,80.0,4.7,27.0,200.0,68.66,43.24
2016,7,8,7,15,224.0,101.5,4.75,27.5,162.0,99.72,67.04
2016,7,8,7,30,4.0,123.0,4.8,28.0,124.0,114.98,86.76
2016,7,8,7,45,27.5,155.0,4.85,29.0,167.5,144.29,108.3
2016,7,8,8,0,51.0,187.0,4.9,30.0,211.0,179.76,134.42
2016,7,8,8,15,48.0,207.0,4.9,30.5,231.5,200.66,150.15
2016,7,8,8,30,45.0,227.0,4.9,31.0,252.0,221.3,165.43
2016,7,8,8,45,233.0,237.5,4.95,31.5,388.5,299.03,221.78
2016,7,8,9,0,421.0,248.0,5.0,32.0,525.0,400.82,296.85
2016,7,8,9,15,609.5,183.5,5.0,32.5,616.0,458.51,340.64
2016,7,8,9,30,798.0,119.0,5.0,33.0,707.0,535.66,399.15
2016,7,8,9,45,815.5,118.0,5.0,33.5,749.0,583.41,434.51
2016,7,8,10,0,833.0,117.0,5.0,34.0,791.0,633.92,470.89
2016,7,8,10,15,842.0,119.0,4.95,34.0,826.0,678.5,503.03
2016,7,8,10,30,851.0,121.0,4.9,34.0,861.0,722.07,532.92
2016,7,8,10,45,860.5,120.0,4.9,34.5,890.0,762.09,558.27
2016,7,8,11,0,870.0,119.0,4.9,35.0,919.0,800.72,582.38
2016,7,8,11,15,874.5,120.0,4.85,35.0,940.5,835.5,604.64
2016,7,8,11,30,879.0,121.0,4.8,35.0,962.0,868.22,625.38
2016,7,8,11,45,880.5,122.5,4.8,35.5,975.5,896.56,642.08
2016,7,8,12,0,882.0,124.0,4.8,36.0,989.0,922.42,657.09
2016,7,8,12,15,883.5,124.5,4.8,36.0,995.0,944.78,671.2
2016,7,8,12,30,885.0,125.0,4.8,36.0,1001.0,964.54,683.67
2016,7,8,12,45,885.5,124.0,4.8,36.5,999.0,979.24,691.57
2016,7,8,13,0,886.0,123.0,4.8,37.0,997.0,991.13,697.74
2016,7,8,13,15,884.0,122.5,4.8,37.0,987.5,998.13,702.33
2016,7,8,13,30,882.0,122.0,4.8,37.0,978.0,1002.07,705.12
2016,7,8,13,45,878.0,121.5,4.8,37.5,960.5,1000.94,703.36
2016,7,8,14,0,874.0,121.0,4.8,38.0,943.0,996.74,699.8
2016,7,8,14,15,868.5,120.0,4.8,38.0,918.0,987.5,694.64
2016,7,8,14,30,863.0,119.0,4.8,38.0,893.0,975.3,687.73
2016,7,8,14,45,850.0,120.5,4.8,38.0,860.0,955.58,676.1
2016,7,8,15,0,837.0,122.0,4.8,38.0,827.0,933.35,662.93
2016,7,8,15,15,827.0,120.0,4.8,37.5,789.5,907.88,649.05
2016,7,8,15,30,817.0,118.0,4.8,37.0,752.0,885.56,637.17
2016,7,8,15,45,801.0,116.5,4.8,37.0,708.5,850.8,615.7
2016,7,8,16,0,785.0,115.0,4.8,37.0,665.0,814.37,593.05
2016,7,8,16,15,767.5,111.5,4.8,36.5,617.5,773.03,568.09
2016,7,8,16,30,750.0,108.0,4.8,36.0,570.0,730.58,541.98
2016,7,8,16,45,722.0,106.0,4.8,36.0,518.5,680.9,509.26
2016,7,8,17,0,694.0,104.0,4.8,36.0,467.0,634.07,478.08
2016,7,8,17,15,662.5,98.5,4.7,35.5,414.5,578.89,439.67
2016,7,8,17,30,631.0,93.0,4.6,35.0,362.0,524.82,401.0
2016,7,8,17,45,583.0,87.5,4.5,34.5,309.0,462.31,354.81
2016,7,8,18,0,535.0,82.0,4.4,34.0,256.0,402.99,309.62
2016,7,8,18,15,472.5,73.5,4.15,33.0,205.5,336.52,258.01
2016,7,8,18,30,410.0,65.0,3.9,32.0,155.0,273.31,207.32
2016,7,8,18,45,314.5,53.0,3.7,31.5,110.5,201.6,148.82
2016,7,8,19,0,219.0,41.0,3.5,31.0,66.0,139.81,97.42
2016,7,8,19,15,109.5,20.5,3.55,30.5,33.0,66.89,26.37
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,11.0,10.5,3.45,24.5,11.5,10.32,0.0
2016,7,9,6,0,22.0,21.0,3.6,25.0,23.0,19.58,2.69
2016,7,9,6,15,80.0,41.0,3.75,25.5,53.5,35.32,23.14
2016,7,9,6,30,138.0,61.0,3.9,26.0,84.0,48.88,35.51
2016,7,9,6,45,187.5,80.0,4.05,26.5,123.5,62.88,47.8
2016,7,9,7,0,237.0,99.0,4.2,27.0,163.0,82.89,58.18
2016,7,9,7,15,273.5,115.5,4.2,27.5,205.0,113.67,76.5
2016,7,9,7,30,310.0,132.0,4.2,28.0,247.0,148.36,100.45
2016,7,9,7,45,420.5,131.5,4.2,28.5,314.5,181.4,122.04
2016,7,9,8,0,531.0,131.0,4.2,29.0,382.0,230.61,158.31
2016,7,9,8,15,444.0,175.0,4.2,29.5,401.5,272.81,195.79
2016,7,9,8,30,357.0,219.0,4.2,30.0,421.0,310.42,227.91
2016,7,9,8,45,201.0,243.5,4.2,30.5,359.5,296.02,220.0
2016,7,9,9,0,45.0,268.0,4.2,31.0,298.0,265.17,197.51
2016,7,9,9,15,47.0,287.0,4.15,31.5,320.0,286.95,213.01
2016,7,9,9,30,49.0,306.0,4.1,32.0,342.0,308.95,228.38
2016,7,9,9,45,97.5,348.0,4.1,32.5,425.0,378.63,278.78
2016,7,9,10,0,146.0,390.0,4.1,33.0,508.0,449.11,328.84
2016,7,9,10,15,173.5,408.0,4.05,33.5,554.5,492.79,358.95
2016,7,9,10,30,201.0,426.0,4.0,34.0,601.0,538.63,390.24
2016,7,9,10,45,306.0,406.5,4.0,34.5,682.5,607.89,439.41
2016,7,9,11,0,411.0,387.0,4.0,35.0,764.0,685.2,493.13
2016,7,9,11,15,223.0,393.0,3.95,35.0,598.5,555.03,399.87
2016,7,9,11,30,35.0,399.0,3.9,35.0,433.0,412.11,295.28
2016,7,9,11,45,160.0,439.5,3.85,35.5,596.0,563.78,403.52
2016,7,9,12,0,285.0,480.0,3.8,36.0,759.0,722.87,511.36
2016,7,9,12,15,346.0,457.5,3.75,36.0,798.5,768.74,542.36
2016,7,9,12,30,407.0,435.0,3.7,36.0,838.0,815.65,574.36
2016,7,9,12,45,387.0,440.5,3.65,36.5,823.0,812.22,569.97
2016,7,9,13,0,367.0,446.0,3.6,37.0,808.0,806.98,564.77
2016,7,9,13,15,318.0,462.0,3.55,37.0,774.0,781.92,547.04
2016,7,9,13,30,269.0,478.0,3.5,37.0,740.0,755.17,528.27
2016,7,9,13,45,373.0,436.0,3.5,37.0,791.0,820.38,574.45
2016,7,9,14,0,477.0,394.0,3.5,37.0,842.0,889.12,621.61
2016,7,9,14,15,633.0,277.0,3.45,36.5,855.0,925.92,652.14
2016,7,9,14,30,789.0,160.0,3.4,36.0,868.0,951.12,670.83
2016,7,9,14,45,787.0,153.5,3.35,36.0,838.0,934.93,660.92
2016,7,9,15,0,785.0,147.0,3.3,36.0,808.0,915.96,649.63
2016,7,9,15,15,774.0,144.0,3.2,36.0,770.5,889.61,633.36
2016,7,9,15,30,763.0,141.0,3.1,36.0,733.0,861.08,615.74
2016,7,9,15,45,745.0,139.5,3.05,36.0,690.0,825.93,594.06
2016,7,9,16,0,727.0,138.0,3.0,36.0,647.0,792.42,573.39
2016,7,9,16,15,707.5,134.0,3.0,35.5,600.0,750.78,548.5
2016,7,9,16,30,688.0,130.0,3.0,35.0,553.0,708.3,522.66
2016,7,9,16,45,563.0,154.0,3.0,35.0,480.0,615.55,458.5
2016,7,9,17,0,438.0,178.0,3.0,35.0,407.0,527.25,395.03
2016,7,9,17,15,341.0,172.5,2.85,34.5,338.5,429.48,324.71
2016,7,9,17,30,244.0,167.0,2.7,34.0,270.0,348.51,264.7
2016,7,9,17,45,349.0,132.0,2.55,33.5,257.0,369.72,282.67
2016,7,9,18,0,454.0,97.0,2.4,33.0,244.0,372.26,285.14
2016,7,9,18,15,390.0,85.5,2.35,32.0,195.0,306.25,234.26
2016,7,9,18,30,326.0,74.0,2.3,31.0,146.0,246.05,186.48
2016,7,9,18,45,236.5,59.0,2.25,30.5,103.5,177.56,131.1
2016,7,9,19,0,147.0,44.0,2.2,30.0,61.0,112.43,77.99
2016,7,9,19,15,73.5,22.0,2.5,29.5,30.5,53.0,19.35
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.0,10.0,2.35,24.5,10.5,9.83,0.0
2016,7,10,6,0,18.0,20.0,2.5,25.0,21.0,18.73,1.4
2016,7,10,6,15,85.5,43.0,2.75,25.0,56.0,36.73,24.27
2016,7,10,6,30,153.0,66.0,3.0,25.0,91.0,52.57,38.74
2016,7,10,6,45,221.5,84.0,3.3,25.5,135.5,65.8,50.46
2016,7,10,7,0,290.0,102.0,3.6,26.0,180.0,85.59,60.1
2016,7,10,7,15,145.0,108.5,3.7,26.5,147.5,103.21,73.04
2016,7,10,7,30,0.0,115.0,3.8,27.0,115.0,107.58,81.33
2016,7,10,7,45,1.0,130.5,3.9,27.5,131.0,122.61,92.8
2016,7,10,8,0,2.0,146.0,4.0,28.0,147.0,137.75,104.16
2016,7,10,8,15,4.5,162.0,4.0,28.5,165.0,153.88,116.08
2016,7,10,8,30,7.0,178.0,4.0,29.0,183.0,170.3,128.08
2016,7,10,8,45,77.5,238.0,4.0,29.5,289.5,247.54,185.65
2016,7,10,9,0,148.0,298.0,4.0,30.0,396.0,331.17,247.31
2016,7,10,9,15,178.5,320.5,3.95,30.5,446.5,375.37,279.3
2016,7,10,9,30,209.0,343.0,3.9,31.0,497.0,422.52,313.17
2016,7,10,9,45,205.0,365.5,3.9,31.5,524.0,452.36,333.82
2016,7,10,10,0,201.0,388.0,3.9,32.0,551.0,481.7,353.76
2016,7,10,10,15,282.0,385.5,3.9,32.5,624.5,541.81,396.75
2016,7,10,10,30,363.0,383.0,3.9,33.0,698.0,611.98,445.98
2016,7,10,10,45,251.0,420.5,3.9,33.5,642.0,578.89,419.34
2016,7,10,11,0,139.0,458.0,3.9,34.0,586.0,539.88,388.48
2016,7,10,11,15,187.0,467.5,3.9,34.0,643.5,596.07,428.25
2016,7,10,11,30,235.0,477.0,3.9,34.0,701.0,655.06,469.07
2016,7,10,11,45,282.0,470.5,3.9,34.5,743.5,699.64,498.98
2016,7,10,12,0,329.0,464.0,3.9,35.0,786.0,747.42,530.68
2016,7,10,12,15,337.5,461.5,3.9,35.0,794.0,764.44,541.91
2016,7,10,12,30,346.0,459.0,3.9,35.0,802.0,780.81,552.87
2016,7,10,12,45,575.5,316.0,3.95,35.0,884.5,873.23,621.6
2016,7,10,13,0,805.0,173.0,4.0,35.0,967.0,964.93,683.39
2016,7,10,13,15,543.5,324.0,4.05,35.0,858.0,870.56,618.7
2016,7,10,13,30,282.0,475.0,4.1,35.0,749.0,764.93,541.21
2016,7,10,13,45,537.0,322.5,4.15,35.5,831.5,873.54,621.61
2016,7,10,14,0,792.0,170.0,4.2,36.0,914.0,970.6,686.78
2016,7,10,14,15,785.5,168.5,4.2,36.0,889.5,960.89,680.57
2016,7,10,14,30,779.0,167.0,4.2,36.0,865.0,948.43,673.43
2016,7,10,14,45,767.0,166.5,4.2,36.0,833.5,929.04,661.91
2016,7,10,15,0,755.0,166.0,4.2,36.0,802.0,907.25,648.93
2016,7,10,15,15,743.5,163.0,4.2,35.5,764.5,881.09,634.41
2016,7,10,15,30,732.0,160.0,4.2,35.0,727.0,856.39,620.81
2016,7,10,15,45,560.5,220.5,4.25,35.0,640.5,748.79,548.39
2016,7,10,16,0,389.0,281.0,4.3,35.0,554.0,643.61,473.18
2016,7,10,16,15,515.5,216.0,4.3,34.5,550.0,676.87,502.45
2016,7,10,16,30,642.0,151.0,4.3,34.0,546.0,694.76,520.33
2016,7,10,16,45,598.5,151.0,4.3,34.0,493.5,639.29,481.43
2016,7,10,17,0,555.0,151.0,4.3,34.0,441.0,581.73,440.77
2016,7,10,17,15,518.0,142.5,4.1,33.5,390.0,525.42,400.87
2016,7,10,17,30,481.0,134.0,3.9,33.0,339.0,471.05,361.42
2016,7,10,17,45,411.0,128.0,3.75,33.0,285.5,402.1,309.13
2016,7,10,18,0,341.0,122.0,3.6,33.0,232.0,331.6,254.76
2016,7,10,18,15,277.0,106.0,3.4,32.0,184.5,266.78,204.56
2016,7,10,18,30,213.0,90.0,3.2,31.0,137.0,208.07,157.83
2016,7,10,18,45,131.0,68.5,3.0,30.5,94.5,135.82,99.87
2016,7,10,19,0,49.0,47.0,2.8,30.0,52.0,77.29,52.75
2016,7,10,19,15,24.5,23.5,2.9,29.5,26.0,33.37,9.88
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,9.34,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,17.87,0.04
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,37.38,24.65
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,56.91,42.17
2016,7,11,6,45,214.5,85.0,5.1,26.5,135.5,66.51,50.84
2016,7,11,7,0,302.0,101.0,5.3,27.0,182.0,84.45,59.13
2016,7,11,7,15,360.0,114.0,5.45,27.5,232.0,112.91,73.18
2016,7,11,7,30,418.0,127.0,5.6,28.0,282.0,151.72,98.84
2016,7,11,7,45,481.5,130.5,5.75,28.5,336.0,189.84,126.42
2016,7,11,8,0,545.0,134.0,5.9,29.0,390.0,234.6,161.24
2016,7,11,8,15,578.0,141.0,6.0,29.5,441.5,279.51,198.2
2016,7,11,8,30,611.0,148.0,6.1,30.0,493.0,328.12,238.14
2016,7,11,8,45,645.0,149.5,6.2,30.5,544.0,375.39,276.79
2016,7,11,9,0,679.0,151.0,6.3,31.0,595.0,425.72,317.2
2016,7,11,9,15,698.5,155.5,6.35,31.5,641.0,474.43,355.62
2016,7,11,9,30,718.0,160.0,6.4,32.0,687.0,524.25,393.93
2016,7,11,9,45,736.5,161.0,6.5,32.5,729.0,571.22,429.44
2016,7,11,10,0,755.0,162.0,6.6,33.0,771.0,620.94,466.08
2016,7,11,10,15,766.5,165.0,6.6,33.5,807.0,665.43,497.96
2016,7,11,10,30,778.0,168.0,6.6,34.0,843.0,709.38,528.76
2016,7,11,10,45,787.5,169.5,6.65,34.5,872.5,749.69,556.26
2016,7,11,11,0,797.0,171.0,6.7,35.0,902.0,788.88,581.67
2016,7,11,11,15,803.0,172.5,6.65,35.0,924.0,823.88,604.88
2016,7,11,11,30,809.0,174.0,6.6,35.0,946.0,857.18,626.8
2016,7,11,11,45,799.5,184.5,6.6,35.5,957.0,883.44,642.73
2016,7,11,12,0,790.0,195.0,6.6,36.0,968.0,907.02,656.8
2016,7,11,12,15,791.5,195.5,6.55,36.0,974.5,928.64,670.71
2016,7,11,12,30,793.0,196.0,6.5,36.0,981.0,947.97,683.13
2016,7,11,12,45,791.5,197.5,6.45,36.5,979.0,963.0,691.28
2016,7,11,13,0,790.0,199.0,6.4,37.0,977.0,975.49,697.8
2016,7,11,13,15,787.5,198.0,6.3,37.0,967.5,981.84,701.59
