Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,30,785.0,197.0,6.2,37.0,958.0,985.38,703.65
2016,7,11,13,45,779.0,196.5,6.15,37.0,940.0,983.08,702.3
2016,7,11,14,0,773.0,196.0,6.1,37.0,922.0,977.95,699.24
2016,7,11,14,15,766.0,194.0,6.05,37.0,897.5,967.53,692.84
2016,7,11,14,30,759.0,192.0,6.0,37.0,873.0,954.4,684.8
2016,7,11,14,45,754.5,186.0,5.95,37.0,842.5,936.96,674.02
2016,7,11,15,0,750.0,180.0,5.9,37.0,812.0,920.85,664.23
2016,7,11,15,15,737.5,177.0,5.85,37.0,774.0,894.01,647.37
2016,7,11,15,30,725.0,174.0,5.8,37.0,736.0,865.14,629.19
2016,7,11,15,45,707.0,170.5,5.8,37.0,692.5,828.98,606.28
2016,7,11,16,0,689.0,167.0,5.8,37.0,649.0,791.45,582.32
2016,7,11,16,15,667.5,162.0,5.75,36.5,601.5,748.24,555.22
2016,7,11,16,30,646.0,157.0,5.7,36.0,554.0,704.37,527.02
2016,7,11,16,45,615.0,151.5,5.7,35.5,503.0,652.28,491.95
2016,7,11,17,0,584.0,146.0,5.7,35.0,452.0,600.73,456.49
2016,7,11,17,15,546.5,138.5,5.6,34.5,399.5,540.23,413.45
2016,7,11,17,30,509.0,131.0,5.5,34.0,347.0,485.44,373.51
2016,7,11,17,45,454.5,122.0,5.45,33.5,294.5,421.07,325.26
2016,7,11,18,0,400.0,113.0,5.4,33.0,242.0,360.87,278.9
2016,7,11,18,15,332.5,99.0,5.3,32.0,193.0,292.96,225.86
2016,7,11,18,30,265.0,85.0,5.2,31.0,144.0,225.16,171.64
2016,7,11,18,45,177.5,66.5,5.1,30.5,101.0,157.32,116.42
2016,7,11,19,0,90.0,48.0,5.0,30.0,58.0,93.4,64.4
2016,7,11,19,15,45.0,24.0,5.0,29.5,29.0,43.57,13.64
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,10.5,4.9,23.5,11.5,10.32,0.0
2016,7,12,6,0,38.0,21.0,5.0,24.0,23.0,18.63,0.0
2016,7,12,6,15,128.5,41.0,5.15,24.5,59.5,33.56,21.58
2016,7,12,6,30,219.0,61.0,5.3,25.0,96.0,48.91,35.6
2016,7,12,6,45,318.0,72.0,5.45,25.5,144.5,53.11,39.67
2016,7,12,7,0,417.0,83.0,5.6,26.0,193.0,67.22,44.5
2016,7,12,7,15,211.0,102.5,5.6,26.5,158.5,97.77,66.59
2016,7,12,7,30,5.0,122.0,5.6,27.0,124.0,114.01,86.38
2016,7,12,7,45,82.0,159.0,5.7,28.0,197.0,156.44,116.29
2016,7,12,8,0,159.0,196.0,5.8,29.0,270.0,206.42,152.24
2016,7,12,8,15,251.0,208.0,5.85,29.5,341.5,248.65,182.73
2016,7,12,8,30,343.0,220.0,5.9,30.0,413.0,304.89,224.89
2016,7,12,8,45,549.0,169.0,5.95,30.5,512.0,355.81,262.79
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,431.66,321.15
2016,7,12,9,15,771.0,121.5,6.0,31.5,656.5,481.22,360.42
2016,7,12,9,30,787.0,125.0,6.0,32.0,702.0,531.41,399.15
2016,7,12,9,45,801.5,126.0,6.0,32.5,743.5,578.85,434.91
2016,7,12,10,0,816.0,127.0,6.0,33.0,785.0,626.31,469.75
2016,7,12,10,15,825.0,129.0,5.95,33.5,819.5,672.76,502.76
2016,7,12,10,30,834.0,131.0,5.9,34.0,854.0,715.86,532.32
2016,7,12,10,45,843.0,131.0,5.9,34.5,883.0,755.98,558.2
2016,7,12,11,0,852.0,131.0,5.9,35.0,912.0,794.73,582.84
2016,7,12,11,15,856.5,132.5,5.85,35.0,933.5,829.6,605.63
2016,7,12,11,30,861.0,134.0,5.8,35.0,955.0,862.47,626.95
2016,7,12,11,45,871.0,129.5,5.8,35.5,970.5,892.45,645.11
2016,7,12,12,0,881.0,125.0,5.8,36.0,986.0,920.35,661.8
2016,7,12,12,15,882.0,125.5,5.75,36.0,992.0,942.41,675.7
2016,7,12,12,30,883.0,126.0,5.7,36.0,998.0,961.84,687.92
2016,7,12,12,45,885.5,123.5,5.7,36.5,997.0,977.15,696.32
2016,7,12,13,0,888.0,121.0,5.7,37.0,996.0,989.66,702.97
2016,7,12,13,15,885.5,120.5,5.65,37.0,986.0,996.28,707.08
2016,7,12,13,30,883.0,120.0,5.6,37.0,976.0,999.84,709.35
2016,7,12,13,45,880.5,118.0,5.6,37.5,958.5,998.78,707.59
2016,7,12,14,0,878.0,116.0,5.6,38.0,941.0,994.59,703.95
2016,7,12,14,15,872.5,115.0,5.55,38.0,916.0,985.37,698.41
2016,7,12,14,30,867.0,114.0,5.5,38.0,891.0,973.17,691.07
2016,7,12,14,45,860.5,112.0,5.5,38.0,859.5,956.04,680.96
2016,7,12,15,0,854.0,110.0,5.5,38.0,828.0,936.12,669.13
2016,7,12,15,15,843.5,108.0,5.5,37.5,790.0,909.8,654.54
2016,7,12,15,30,833.0,106.0,5.5,37.0,752.0,881.12,638.32
2016,7,12,15,45,816.5,105.5,5.5,37.0,708.0,846.57,616.72
2016,7,12,16,0,800.0,105.0,5.5,37.0,664.0,815.55,597.42
2016,7,12,16,15,782.5,101.5,5.5,36.5,616.0,773.71,571.79
2016,7,12,16,30,765.0,98.0,5.5,36.0,568.0,730.73,545.0
2016,7,12,16,45,735.5,97.0,5.55,36.0,516.5,680.52,511.72
2016,7,12,17,0,706.0,96.0,5.6,36.0,465.0,632.83,479.71
2016,7,12,17,15,675.0,91.0,5.55,35.5,412.5,578.05,441.68
2016,7,12,17,30,644.0,86.0,5.5,35.0,360.0,524.34,402.91
2016,7,12,17,45,594.0,81.5,5.5,34.5,306.5,461.27,355.91
2016,7,12,18,0,544.0,77.0,5.5,34.0,253.0,401.58,310.02
2016,7,12,18,15,481.5,69.0,5.4,33.0,202.5,335.35,258.15
2016,7,12,18,30,419.0,61.0,5.3,32.0,152.0,274.4,208.73
2016,7,12,18,45,324.5,49.5,5.25,31.5,108.0,200.82,148.35
2016,7,12,19,0,230.0,38.0,5.2,31.0,64.0,139.6,96.83
2016,7,12,19,15,115.0,19.0,5.15,30.5,32.0,65.79,21.31
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,40.5,10.5,4.05,24.5,12.5,10.32,0.0
2016,7,13,6,0,81.0,21.0,4.2,25.0,25.0,17.66,0.0
2016,7,13,6,15,191.0,36.5,4.35,25.5,62.5,28.15,17.05
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,39.2,27.3
2016,7,13,6,45,404.0,59.0,4.65,26.5,149.5,42.72,30.7
2016,7,13,7,0,507.0,66.0,4.8,27.0,199.0,53.22,32.6
2016,7,13,7,15,559.5,72.5,4.9,27.5,251.0,89.85,48.24
2016,7,13,7,30,612.0,79.0,5.0,28.0,303.0,132.34,75.45
2016,7,13,7,45,663.0,80.0,5.15,29.0,358.5,175.69,107.7
2016,7,13,8,0,714.0,81.0,5.3,30.0,414.0,227.4,149.04
2016,7,13,8,15,739.5,85.0,5.4,30.5,466.5,276.71,190.72
2016,7,13,8,30,765.0,89.0,5.5,31.0,519.0,328.44,234.27
2016,7,13,8,45,788.5,90.0,5.6,31.5,569.5,378.93,276.4
2016,7,13,9,0,812.0,91.0,5.7,32.0,620.0,435.07,321.79
2016,7,13,9,15,826.0,93.5,5.7,32.5,665.5,485.33,361.71
2016,7,13,9,30,840.0,96.0,5.7,33.0,711.0,535.87,400.69
2016,7,13,9,45,851.5,97.5,5.75,34.0,752.0,584.12,436.15
2016,7,13,10,0,863.0,99.0,5.8,35.0,793.0,631.97,470.2
2016,7,13,10,15,871.0,100.5,5.85,35.0,828.0,676.85,503.23
2016,7,13,10,30,879.0,102.0,5.9,35.0,863.0,720.59,533.42
2016,7,13,10,45,884.0,103.5,5.95,35.5,891.5,760.74,559.33
2016,7,13,11,0,889.0,105.0,6.0,36.0,920.0,799.13,583.79
2016,7,13,11,15,893.5,106.0,6.0,36.5,941.5,834.73,605.92
2016,7,13,11,30,898.0,107.0,6.0,37.0,963.0,868.21,626.43
2016,7,13,11,45,877.5,124.0,6.0,37.5,970.5,892.44,640.64
2016,7,13,12,0,857.0,141.0,6.0,38.0,978.0,913.06,652.45
2016,7,13,12,15,858.0,141.5,6.0,38.0,984.0,934.73,666.36
2016,7,13,12,30,859.0,142.0,6.0,38.0,990.0,953.86,678.65
2016,7,13,12,45,857.5,142.0,6.05,38.5,988.0,967.51,686.25
2016,7,13,13,0,856.0,142.0,6.1,39.0,986.0,978.42,692.16
2016,7,13,13,15,854.0,141.5,6.1,39.0,976.0,985.5,696.89
2016,7,13,13,30,852.0,141.0,6.1,39.0,966.0,989.63,699.85
2016,7,13,13,45,847.0,140.5,6.1,39.0,948.5,987.79,699.08
2016,7,13,14,0,842.0,140.0,6.1,39.0,931.0,982.95,696.53
2016,7,13,14,15,836.5,139.0,6.05,38.5,906.5,974.17,692.74
2016,7,13,14,30,831.0,138.0,6.0,38.0,882.0,962.52,687.19
2016,7,13,14,45,812.0,142.5,6.0,38.0,848.0,946.68,677.8
2016,7,13,15,0,793.0,147.0,6.0,38.0,814.0,922.83,663.22
2016,7,13,15,15,781.5,144.5,5.95,38.0,776.5,896.44,646.75
2016,7,13,15,30,770.0,142.0,5.9,38.0,739.0,867.86,628.84
2016,7,13,15,45,750.0,141.0,5.9,38.0,695.0,831.31,605.75
2016,7,13,16,0,730.0,140.0,5.9,38.0,651.0,796.59,583.8
2016,7,13,16,15,710.5,136.0,5.85,37.5,603.5,754.86,557.85
2016,7,13,16,30,691.0,132.0,5.8,37.0,556.0,712.27,530.96
2016,7,13,16,45,657.5,130.0,5.75,36.5,504.5,660.65,497.17
2016,7,13,17,0,624.0,128.0,5.7,36.0,453.0,609.69,462.02
2016,7,13,17,15,588.5,121.0,5.6,35.5,401.0,552.83,421.77
2016,7,13,17,30,553.0,114.0,5.5,35.0,349.0,497.47,381.62
2016,7,13,17,45,497.5,107.5,5.4,34.5,296.0,429.59,330.88
2016,7,13,18,0,442.0,101.0,5.3,34.0,243.0,369.74,284.81
2016,7,13,18,15,375.0,89.0,5.0,33.5,194.0,302.33,231.63
2016,7,13,18,30,308.0,77.0,4.7,33.0,145.0,241.05,182.1
2016,7,13,18,45,216.5,61.0,4.45,32.5,102.0,165.53,121.27
2016,7,13,19,0,125.0,45.0,4.2,32.0,59.0,106.48,72.93
2016,7,13,19,15,62.5,22.5,4.05,31.5,29.5,50.2,13.89
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.5,10.0,3.6,24.5,13.0,9.83,0.0
2016,7,14,6,0,115.0,20.0,3.8,25.0,26.0,15.7,0.0
2016,7,14,6,15,238.0,33.0,3.95,25.5,64.5,25.33,14.7
2016,7,14,6,30,361.0,46.0,4.1,26.0,103.0,34.61,23.44
2016,7,14,6,45,444.0,54.5,4.25,26.5,152.0,38.79,27.36
2016,7,14,7,0,527.0,63.0,4.4,27.0,201.0,49.93,30.41
2016,7,14,7,15,579.5,69.5,4.5,27.5,254.0,87.58,46.01
2016,7,14,7,30,632.0,76.0,4.6,28.0,307.0,131.08,73.65
2016,7,14,7,45,668.5,81.5,4.75,29.0,361.0,176.76,108.18
2016,7,14,8,0,705.0,87.0,4.9,30.0,415.0,226.36,148.29
2016,7,14,8,15,731.5,91.0,4.9,30.5,467.5,278.67,192.02
2016,7,14,8,30,758.0,95.0,4.9,31.0,520.0,330.32,235.21
2016,7,14,8,45,776.0,99.0,4.95,31.5,569.5,381.04,277.28
2016,7,14,9,0,794.0,103.0,5.0,32.0,619.0,432.99,319.28
2016,7,14,9,15,809.0,105.5,4.95,32.5,665.0,483.14,358.72
2016,7,14,9,30,824.0,108.0,4.9,33.0,711.0,537.07,399.62
2016,7,14,9,45,833.0,111.5,4.85,34.0,751.5,585.02,434.17
2016,7,14,10,0,842.0,115.0,4.8,35.0,792.0,632.38,467.1
2016,7,14,10,15,850.5,117.0,4.75,35.0,827.0,677.26,499.3
2016,7,14,10,30,859.0,119.0,4.7,35.0,862.0,721.09,529.32
2016,7,14,10,45,863.0,121.5,4.7,35.5,890.0,760.76,554.28
2016,7,14,11,0,867.0,124.0,4.7,36.0,918.0,798.65,577.75
2016,7,14,11,15,871.5,125.0,4.7,36.5,939.5,833.63,599.03
2016,7,14,11,30,876.0,126.0,4.7,37.0,961.0,866.56,618.76
2016,7,14,11,45,876.5,128.0,4.7,37.5,974.0,894.7,635.22
2016,7,14,12,0,877.0,130.0,4.7,38.0,987.0,920.33,649.96
2016,7,14,12,15,878.0,130.0,4.7,38.0,993.0,941.95,663.48
2016,7,14,12,30,879.0,130.0,4.7,38.0,999.0,960.94,675.37
2016,7,14,12,45,876.0,131.5,4.75,38.0,996.0,974.84,684.32
2016,7,14,13,0,873.0,133.0,4.8,38.0,993.0,985.9,691.6
2016,7,14,13,15,870.5,132.5,4.85,38.0,983.0,992.57,696.16
2016,7,14,13,30,868.0,132.0,4.9,38.0,973.0,996.22,699.14
2016,7,14,13,45,862.0,132.5,4.95,38.5,954.5,994.35,697.25
2016,7,14,14,0,856.0,133.0,5.0,39.0,936.0,989.46,693.59
2016,7,14,14,15,850.5,131.5,5.05,38.5,911.5,980.04,690.16
2016,7,14,14,30,845.0,130.0,5.1,38.0,887.0,967.7,684.94
2016,7,14,14,45,834.5,130.0,5.15,38.0,854.5,949.23,674.37
2016,7,14,15,0,824.0,130.0,5.2,38.0,822.0,928.19,662.19
2016,7,14,15,15,813.5,127.5,5.25,37.5,784.5,907.76,651.82
2016,7,14,15,30,803.0,125.0,5.3,37.0,747.0,879.33,636.08
2016,7,14,15,45,787.5,123.0,5.35,37.0,703.5,844.86,614.86
2016,7,14,16,0,772.0,121.0,5.4,37.0,660.0,808.71,592.35
2016,7,14,16,15,754.0,117.5,5.35,36.5,612.5,767.36,566.84
2016,7,14,16,30,736.0,114.0,5.3,36.0,565.0,724.93,540.25
2016,7,14,16,45,709.5,110.5,5.25,36.0,514.0,677.89,508.92
2016,7,14,17,0,683.0,107.0,5.2,36.0,463.0,628.42,475.3
2016,7,14,17,15,650.5,101.5,5.05,35.5,410.5,572.97,436.22
2016,7,14,17,30,618.0,96.0,4.9,35.0,358.0,518.72,397.03
2016,7,14,17,45,568.5,90.5,4.8,34.5,304.5,455.86,350.32
2016,7,14,18,0,519.0,85.0,4.7,34.0,251.0,396.3,304.72
2016,7,14,18,15,454.0,75.5,4.45,33.5,200.5,328.22,251.16
2016,7,14,18,30,389.0,66.0,4.2,33.0,150.0,264.14,199.38
2016,7,14,18,45,289.0,53.5,4.0,32.5,106.0,191.39,140.31
2016,7,14,19,0,189.0,41.0,3.8,32.0,62.0,129.14,88.73
2016,7,14,19,15,94.5,20.5,3.8,31.5,31.0,61.42,16.24
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.0,9.34,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,20.0,16.95,0.0
2016,7,15,6,15,115.5,39.5,3.85,25.5,56.0,32.37,20.25
2016,7,15,6,30,205.0,60.0,3.9,26.0,92.0,48.14,34.72
2016,7,15,6,45,304.0,72.0,4.0,26.5,140.5,53.32,39.65
2016,7,15,7,0,403.0,84.0,4.1,27.0,189.0,65.32,44.47
2016,7,15,7,15,461.5,94.0,4.15,27.5,241.0,100.32,60.41
2016,7,15,7,30,520.0,104.0,4.2,28.0,293.0,141.61,86.65
2016,7,15,7,45,381.5,145.0,4.3,29.0,296.0,181.59,123.27
2016,7,15,8,0,243.0,186.0,4.4,30.0,299.0,211.47,152.2
2016,7,15,8,15,462.0,155.5,4.4,30.5,403.0,256.89,182.09
2016,7,15,8,30,681.0,125.0,4.4,31.0,507.0,327.05,233.6
2016,7,15,8,45,699.5,132.0,4.45,31.5,556.0,376.92,274.25
2016,7,15,9,0,718.0,139.0,4.5,32.0,605.0,428.17,315.05
2016,7,15,9,15,735.5,142.5,4.45,32.5,650.5,477.03,353.01
2016,7,15,9,30,753.0,146.0,4.4,33.0,696.0,529.55,392.47
2016,7,15,9,45,759.5,153.0,4.35,34.0,735.5,576.38,425.85
2016,7,15,10,0,766.0,160.0,4.3,35.0,775.0,622.61,457.68
2016,7,15,10,15,776.0,162.5,4.15,35.5,810.0,666.27,487.56
2016,7,15,10,30,786.0,165.0,4.0,36.0,845.0,709.22,516.11
2016,7,15,10,45,785.5,172.5,3.85,36.5,871.0,748.06,540.8
2016,7,15,11,0,785.0,180.0,3.7,37.0,897.0,785.07,562.84
2016,7,15,11,15,790.0,181.5,3.55,37.0,918.5,819.06,583.72
2016,7,15,11,30,795.0,183.0,3.4,37.0,940.0,851.31,603.23
2016,7,15,11,45,786.0,192.5,3.3,37.5,950.0,876.9,617.25
2016,7,15,12,0,777.0,202.0,3.2,38.0,960.0,899.86,629.48
2016,7,15,12,15,778.0,202.5,3.2,38.0,966.0,920.93,642.4
2016,7,15,12,30,779.0,203.0,3.2,38.0,972.0,939.71,653.93
2016,7,15,12,45,775.0,205.0,3.2,38.5,969.0,952.78,660.56
2016,7,15,13,0,771.0,207.0,3.2,39.0,966.0,963.27,665.68
2016,7,15,13,15,768.0,206.0,3.3,39.0,956.0,969.13,670.12
2016,7,15,13,30,765.0,205.0,3.4,39.0,946.0,972.22,672.97
2016,7,15,13,45,758.5,205.0,3.5,39.0,928.0,970.03,672.66
2016,7,15,14,0,752.0,205.0,3.6,39.0,910.0,965.07,670.74
2016,7,15,14,15,744.5,202.5,3.7,39.0,885.0,958.06,667.65
2016,7,15,14,30,737.0,200.0,3.8,39.0,860.0,944.34,660.4
2016,7,15,14,45,720.0,201.5,3.95,39.0,827.0,923.12,648.73
2016,7,15,15,0,703.0,203.0,4.1,39.0,794.0,899.78,635.68
2016,7,15,15,15,689.5,199.0,4.1,38.5,756.0,871.92,620.26
2016,7,15,15,30,676.0,195.0,4.1,38.0,718.0,842.17,603.5
2016,7,15,15,45,660.0,189.5,4.2,38.0,675.5,806.89,582.1
2016,7,15,16,0,644.0,184.0,4.3,38.0,633.0,770.23,559.57
2016,7,15,16,15,621.0,178.0,4.3,37.5,585.5,726.06,531.89
2016,7,15,16,30,598.0,172.0,4.3,37.0,538.0,681.38,503.29
2016,7,15,16,45,568.5,164.5,4.3,37.0,488.0,626.4,465.94
2016,7,15,17,0,539.0,157.0,4.3,37.0,438.0,576.0,431.03
2016,7,15,17,15,500.5,148.0,4.15,36.5,386.5,518.8,390.99
2016,7,15,17,30,462.0,139.0,4.0,36.0,335.0,463.68,351.49
2016,7,15,17,45,410.0,128.0,3.85,35.5,283.5,400.7,305.04
2016,7,15,18,0,358.0,117.0,3.7,35.0,232.0,341.72,260.38
2016,7,15,18,15,292.0,102.0,3.4,34.0,183.5,268.92,204.46
2016,7,15,18,30,226.0,87.0,3.1,33.0,135.0,209.92,157.73
2016,7,15,18,45,147.5,66.0,2.8,32.5,93.5,144.72,105.45
2016,7,15,19,0,69.0,45.0,2.5,32.0,52.0,82.03,55.11
2016,7,15,19,15,34.5,22.5,2.55,31.5,26.0,38.22,6.92
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,4.5,2.7,23.5,4.5,4.42,0.0
2016,7,16,6,0,0.0,9.0,2.9,24.0,9.0,8.68,0.0
2016,7,16,6,15,0.0,26.5,2.95,24.5,26.5,25.48,14.74
2016,7,16,6,30,0.0,44.0,3.0,25.0,44.0,41.55,29.34
2016,7,16,6,45,4.0,66.0,3.15,25.5,67.0,61.11,46.4
2016,7,16,7,0,8.0,88.0,3.3,26.0,90.0,80.63,63.18
2016,7,16,7,15,17.0,109.5,3.3,26.5,115.0,101.54,76.25
2016,7,16,7,30,26.0,131.0,3.3,27.0,140.0,119.72,89.94
2016,7,16,7,45,89.0,162.0,3.35,28.0,202.0,159.04,117.74
2016,7,16,8,0,152.0,193.0,3.4,29.0,264.0,201.07,147.69
2016,7,16,8,15,283.5,197.0,3.4,29.5,348.0,246.64,179.28
2016,7,16,8,30,415.0,201.0,3.4,30.0,432.0,305.78,222.61
2016,7,16,8,45,470.0,202.5,3.45,31.0,488.0,351.47,257.37
2016,7,16,9,0,525.0,204.0,3.5,32.0,544.0,402.42,295.72
2016,7,16,9,15,478.5,241.5,3.45,32.5,569.0,441.13,324.86
2016,7,16,9,30,432.0,279.0,3.4,33.0,594.0,475.04,349.22
2016,7,16,9,45,624.5,203.5,3.4,33.5,688.5,540.54,398.25
2016,7,16,10,0,817.0,128.0,3.4,34.0,783.0,624.21,459.61
2016,7,16,10,15,826.5,130.0,3.35,34.5,818.5,671.23,491.69
2016,7,16,10,30,836.0,132.0,3.3,35.0,854.0,714.92,520.73
2016,7,16,10,45,844.5,132.5,3.3,35.5,883.5,755.37,545.79
2016,7,16,11,0,853.0,133.0,3.3,36.0,913.0,794.43,569.59
2016,7,16,11,15,644.0,269.5,3.3,36.0,866.5,780.69,557.42
2016,7,16,11,30,435.0,406.0,3.3,36.0,820.0,754.77,534.02
2016,7,16,11,45,638.5,281.0,3.3,36.5,899.0,831.16,589.25
2016,7,16,12,0,842.0,156.0,3.3,37.0,978.0,911.8,640.66
2016,7,16,12,15,843.5,156.0,3.35,37.0,984.0,933.35,653.81
2016,7,16,12,30,845.0,156.0,3.4,37.0,990.0,952.42,665.88
2016,7,16,12,45,843.5,156.5,3.5,37.5,988.0,966.55,673.83
2016,7,16,13,0,842.0,157.0,3.6,38.0,986.0,977.99,680.2
2016,7,16,13,15,839.5,156.5,3.65,38.0,976.0,984.68,684.82
2016,7,16,13,30,837.0,156.0,3.7,38.0,966.0,988.45,687.76
2016,7,16,13,45,613.5,281.5,3.8,38.5,869.5,907.33,634.88
2016,7,16,14,0,390.0,407.0,3.9,39.0,773.0,809.35,564.87
2016,7,16,14,15,602.5,279.0,4.0,38.5,826.5,896.35,630.88
2016,7,16,14,30,815.0,151.0,4.1,38.0,880.0,965.42,678.65
2016,7,16,14,45,809.0,147.5,4.2,38.0,849.0,948.23,668.68
2016,7,16,15,0,803.0,144.0,4.3,38.0,818.0,928.32,657.57
2016,7,16,15,15,791.5,141.5,4.35,38.0,780.0,901.75,641.92
2016,7,16,15,30,780.0,139.0,4.4,38.0,742.0,872.94,624.8
2016,7,16,15,45,765.5,135.0,4.45,38.0,698.5,837.8,603.42
2016,7,16,16,0,751.0,131.0,4.5,38.0,655.0,800.94,580.74
2016,7,16,16,15,731.5,127.5,4.55,37.5,607.0,761.89,557.53
2016,7,16,16,30,712.0,124.0,4.6,37.0,559.0,719.14,531.39
2016,7,16,16,45,686.5,119.0,4.65,36.5,508.0,669.47,499.92
2016,7,16,17,0,661.0,114.0,4.7,36.0,457.0,619.87,467.22
2016,7,16,17,15,627.0,108.0,4.65,35.5,404.5,563.69,428.06
2016,7,16,17,30,593.0,102.0,4.6,35.0,352.0,508.87,388.83
2016,7,16,17,45,546.5,94.5,4.55,34.5,299.5,446.61,342.8
2016,7,16,18,0,500.0,87.0,4.5,34.0,247.0,387.43,297.66
2016,7,16,18,15,435.0,77.0,4.25,33.5,196.5,317.33,242.67
2016,7,16,18,30,370.0,67.0,4.0,33.0,146.0,256.36,193.28
2016,7,16,18,45,278.5,53.0,3.75,32.5,103.0,186.28,136.27
2016,7,16,19,0,187.0,39.0,3.5,32.0,60.0,125.75,85.83
2016,7,16,19,15,93.5,19.5,3.4,31.5,30.0,59.27,11.05
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.0,9.0,2.65,23.5,10.5,8.85,0.0
2016,7,17,6,0,64.0,18.0,2.9,24.0,21.0,15.22,0.0
2016,7,17,6,15,171.0,35.0,2.95,24.5,57.5,27.11,15.93
2016,7,17,6,30,278.0,52.0,3.0,25.0,94.0,39.44,27.54
2016,7,17,6,45,370.5,62.5,3.15,25.5,143.0,45.94,33.54
2016,7,17,7,0,463.0,73.0,3.3,26.0,192.0,55.25,41.65
2016,7,17,7,15,518.5,81.5,3.3,26.5,244.0,91.05,51.87
2016,7,17,7,30,574.0,90.0,3.3,27.0,296.0,133.12,78.1
2016,7,17,7,45,620.0,94.5,3.3,28.0,351.0,176.29,109.8
2016,7,17,8,0,666.0,99.0,3.3,29.0,406.0,224.49,147.95
2016,7,17,8,15,694.5,104.0,3.3,29.5,458.5,273.2,188.43
2016,7,17,8,30,723.0,109.0,3.3,30.0,511.0,324.68,231.04
2016,7,17,8,45,745.5,112.0,3.35,31.0,561.5,377.81,273.84
2016,7,17,9,0,768.0,115.0,3.4,32.0,612.0,429.32,314.35
2016,7,17,9,15,784.0,118.5,3.4,32.5,658.5,479.67,353.45
2016,7,17,9,30,800.0,122.0,3.4,33.0,705.0,530.64,391.82
2016,7,17,9,45,813.5,124.0,3.45,33.5,746.5,579.2,427.5
2016,7,17,10,0,827.0,126.0,3.5,34.0,788.0,627.67,462.13
2016,7,17,10,15,836.0,128.0,3.5,34.5,823.5,674.87,494.73
2016,7,17,10,30,845.0,130.0,3.5,35.0,859.0,718.63,524.0
2016,7,17,10,45,852.0,131.0,3.55,35.5,888.0,758.81,549.12
2016,7,17,11,0,859.0,132.0,3.6,36.0,917.0,797.46,572.94
2016,7,17,11,15,863.0,133.5,3.65,36.0,938.0,832.4,595.32
2016,7,17,11,30,867.0,135.0,3.7,36.0,959.0,865.28,616.27
2016,7,17,11,45,873.5,132.5,3.75,36.5,974.0,894.42,633.45
2016,7,17,12,0,880.0,130.0,3.8,37.0,989.0,921.33,649.11
2016,7,17,12,15,880.5,130.5,3.85,37.0,994.5,943.15,662.88
2016,7,17,12,30,881.0,131.0,3.9,37.0,1000.0,962.3,675.04
2016,7,17,12,45,881.0,130.0,4.0,37.5,998.0,976.82,683.22
2016,7,17,13,0,881.0,129.0,4.1,38.0,996.0,988.51,689.7
2016,7,17,13,15,878.5,128.5,4.1,38.0,985.5,995.28,694.08
2016,7,17,13,30,876.0,128.0,4.1,38.0,975.0,999.0,696.69
2016,7,17,13,45,871.5,127.0,4.2,38.0,957.0,997.14,696.51
2016,7,17,14,0,867.0,126.0,4.3,38.0,939.0,992.19,694.51
2016,7,17,14,15,861.0,124.5,4.3,38.0,913.5,982.2,688.92
2016,7,17,14,30,855.0,123.0,4.3,38.0,888.0,969.24,681.56
2016,7,17,14,45,847.0,121.5,4.35,38.0,856.0,951.46,671.5
2016,7,17,15,0,839.0,120.0,4.4,38.0,824.0,930.97,659.75
2016,7,17,15,15,828.5,117.5,4.4,37.5,786.0,904.51,645.29
2016,7,17,15,30,818.0,115.0,4.4,37.0,748.0,875.7,629.23
2016,7,17,15,45,804.0,112.5,4.4,37.0,704.0,846.96,611.84
2016,7,17,16,0,790.0,110.0,4.4,37.0,660.0,811.04,589.57
2016,7,17,16,15,772.5,107.0,4.4,36.5,612.5,770.06,564.9
2016,7,17,16,30,755.0,104.0,4.4,36.0,565.0,727.94,539.09
2016,7,17,16,45,730.5,100.0,4.4,36.0,514.0,678.48,506.63
2016,7,17,17,0,706.0,96.0,4.4,36.0,463.0,631.22,475.24
2016,7,17,17,15,675.0,91.5,4.3,35.5,410.0,577.0,437.91
2016,7,17,17,30,644.0,87.0,4.2,35.0,357.0,523.84,399.91
2016,7,17,17,45,598.0,81.0,4.15,34.5,304.0,461.41,353.88
2016,7,17,18,0,552.0,75.0,4.1,34.0,251.0,402.04,308.63
2016,7,17,18,15,489.0,67.0,3.85,33.5,200.5,335.29,256.1
2016,7,17,18,30,426.0,59.0,3.6,33.0,150.0,273.89,206.21
2016,7,17,18,45,329.0,47.5,3.35,32.5,105.5,199.18,145.46
2016,7,17,19,0,232.0,36.0,3.1,32.0,61.0,137.27,93.4
2016,7,17,19,15,116.0,18.0,3.05,31.5,30.5,63.55,9.12
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.5,8.5,1.75,24.5,10.0,8.36,0.0
2016,7,18,6,0,59.0,17.0,2.0,25.0,20.0,14.41,0.0
2016,7,18,6,15,165.0,33.5,2.15,25.5,55.0,25.91,14.79
2016,7,18,6,30,271.0,50.0,2.3,26.0,90.0,37.87,26.08
2016,7,18,6,45,358.5,60.5,2.5,26.5,137.5,44.42,32.09
2016,7,18,7,0,446.0,71.0,2.7,27.0,185.0,52.43,39.07
2016,7,18,7,15,501.0,79.5,2.75,27.5,236.0,87.28,49.45
2016,7,18,7,30,556.0,88.0,2.8,28.0,287.0,128.31,74.74
2016,7,18,7,45,606.0,91.0,2.85,28.5,341.5,169.87,105.0
2016,7,18,8,0,656.0,94.0,2.9,29.0,396.0,216.9,142.22
2016,7,18,8,15,368.0,165.0,2.9,29.5,338.0,237.13,169.46
2016,7,18,8,30,80.0,236.0,2.9,30.0,280.0,238.66,177.92
2016,7,18,8,45,419.0,173.0,2.95,30.5,439.5,305.44,224.15
2016,7,18,9,0,758.0,110.0,3.0,31.0,599.0,419.46,308.21
2016,7,18,9,15,774.0,113.0,2.95,31.5,645.0,468.88,346.4
2016,7,18,9,30,790.0,116.0,2.9,32.0,691.0,518.93,384.09
2016,7,18,9,45,800.5,119.5,2.9,32.5,731.5,566.67,419.09
2016,7,18,10,0,811.0,123.0,2.9,33.0,772.0,614.07,452.8
2016,7,18,10,15,820.5,125.0,2.9,33.5,807.0,660.99,485.2
2016,7,18,10,30,830.0,127.0,2.9,34.0,842.0,704.49,514.28
2016,7,18,10,45,510.5,291.0,2.9,34.5,735.5,649.97,469.63
2016,7,18,11,0,191.0,455.0,2.9,35.0,629.0,576.46,410.56
2016,7,18,11,15,521.0,294.5,2.9,35.0,786.0,703.84,506.07
2016,7,18,11,30,851.0,134.0,2.9,35.0,943.0,850.11,605.59
2016,7,18,11,45,848.5,138.5,2.9,35.5,955.5,877.45,620.4
2016,7,18,12,0,846.0,143.0,2.9,36.0,968.0,902.21,634.36
2016,7,18,12,15,577.0,310.0,2.9,36.0,874.5,838.24,590.25
2016,7,18,12,30,308.0,477.0,2.9,36.0,781.0,760.57,531.46
2016,7,18,12,45,577.5,310.5,2.95,36.0,879.0,867.37,610.42
2016,7,18,13,0,847.0,144.0,3.0,36.0,977.0,969.48,677.28
2016,7,18,13,15,527.5,316.5,3.05,36.0,833.5,845.19,594.61
2016,7,18,13,30,208.0,489.0,3.1,36.0,690.0,699.68,490.41
2016,7,18,13,45,523.0,313.5,3.15,36.0,806.5,848.67,599.95
2016,7,18,14,0,838.0,138.0,3.2,36.0,923.0,975.24,683.99
2016,7,18,14,15,576.0,277.5,3.25,36.0,810.5,868.17,613.9
2016,7,18,14,30,314.0,417.0,3.3,36.0,698.0,746.35,527.42
2016,7,18,14,45,315.5,400.0,3.35,36.0,673.5,729.29,518.11
2016,7,18,15,0,317.0,383.0,3.4,36.0,649.0,710.8,507.19
2016,7,18,15,15,317.0,363.0,3.45,36.0,618.5,686.29,492.23
2016,7,18,15,30,317.0,343.0,3.5,36.0,588.0,660.44,476.3
2016,7,18,15,45,264.0,331.0,3.55,36.0,527.0,595.01,431.67
2016,7,18,16,0,211.0,319.0,3.6,36.0,466.0,522.36,381.52
2016,7,18,16,15,455.5,221.5,3.65,35.5,508.5,631.7,466.94
2016,7,18,16,30,700.0,124.0,3.7,35.0,551.0,708.84,526.64
2016,7,18,16,45,552.5,153.5,3.8,35.0,472.0,605.1,453.49
2016,7,18,17,0,405.0,183.0,3.9,35.0,393.0,507.53,382.3
2016,7,18,17,15,388.0,164.5,3.9,34.5,347.5,459.95,349.42
2016,7,18,17,30,371.0,146.0,3.9,34.0,302.0,412.78,315.7
2016,7,18,17,45,346.0,127.5,3.95,33.5,256.5,361.47,277.82
2016,7,18,18,0,321.0,109.0,4.0,33.0,211.0,311.7,239.91
2016,7,18,18,15,277.5,92.0,3.9,32.5,167.5,248.88,190.64
2016,7,18,18,30,234.0,75.0,3.8,32.0,124.0,197.8,149.23
2016,7,18,18,45,173.5,56.5,3.75,32.0,87.0,142.15,103.5
2016,7,18,19,0,113.0,38.0,3.7,32.0,50.0,92.38,61.79
2016,7,18,19,15,56.5,19.0,3.7,31.5,25.0,42.84,2.06
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,9.83,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,18.52,0.0
2016,7,19,6,15,167.0,31.5,1.35,26.0,56.0,24.3,13.38
2016,7,19,6,30,334.0,43.0,1.3,26.0,92.0,32.37,21.49
2016,7,19,6,45,423.5,51.0,1.3,26.5,140.5,36.22,25.16
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,41.28,29.62
2016,7,19,7,15,565.0,65.5,1.3,27.5,240.5,77.89,40.23
2016,7,19,7,30,617.0,72.0,1.3,28.0,292.0,120.3,65.84
2016,7,19,7,45,659.0,75.0,1.3,28.5,346.0,163.89,97.78
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,214.81,138.21
2016,7,19,8,15,727.5,82.0,1.35,29.5,452.0,263.74,178.76
2016,7,19,8,30,754.0,86.0,1.4,30.0,504.0,315.22,221.2
2016,7,19,8,45,776.0,88.0,1.5,31.0,554.0,365.57,261.8
2016,7,19,9,0,798.0,90.0,1.6,32.0,604.0,421.47,305.21
2016,7,19,9,15,812.5,92.5,1.75,32.5,650.0,471.49,343.99
2016,7,19,9,30,827.0,95.0,1.9,33.0,696.0,521.86,381.95
2016,7,19,9,45,839.5,96.5,2.1,33.5,737.5,570.31,417.74
2016,7,19,10,0,852.0,98.0,2.3,34.0,779.0,618.48,452.42
2016,7,19,10,15,860.5,99.5,2.45,34.5,814.5,663.48,483.89
2016,7,19,10,30,869.0,101.0,2.6,35.0,850.0,707.4,512.78
2016,7,19,10,45,875.5,102.0,2.8,35.5,878.5,748.1,538.76
2016,7,19,11,0,882.0,103.0,3.0,36.0,907.0,787.16,563.46
2016,7,19,11,15,616.5,268.5,3.15,36.0,837.5,755.67,540.01
2016,7,19,11,30,351.0,434.0,3.3,36.0,768.0,709.87,502.41
2016,7,19,11,45,312.5,457.0,3.45,36.5,757.5,711.57,502.02
2016,7,19,12,0,274.0,480.0,3.6,37.0,747.0,710.76,499.59
2016,7,19,12,15,584.0,295.0,3.75,37.0,869.0,830.13,588.72
2016,7,19,12,30,894.0,110.0,3.9,37.0,991.0,953.38,670.21
2016,7,19,12,45,892.5,110.5,4.05,37.0,989.0,967.99,679.43
2016,7,19,13,0,891.0,111.0,4.2,37.0,987.0,979.67,687.65
2016,7,19,13,15,889.5,110.5,4.25,37.0,977.5,987.37,692.92
2016,7,19,13,30,888.0,110.0,4.3,37.0,968.0,991.97,696.38
2016,7,19,13,45,883.0,110.5,4.4,37.5,950.0,991.0,695.25
2016,7,19,14,0,878.0,111.0,4.5,38.0,932.0,986.93,692.3
2016,7,19,14,15,872.5,109.5,4.55,37.5,907.5,977.23,688.55
2016,7,19,14,30,867.0,108.0,4.6,37.0,883.0,964.52,682.96
2016,7,19,14,45,858.5,107.5,4.65,37.0,851.0,947.03,672.95
2016,7,19,15,0,850.0,107.0,4.7,37.0,819.0,926.82,661.25
2016,7,19,15,15,659.5,195.5,4.7,36.5,732.5,839.0,606.06
2016,7,19,15,30,469.0,284.0,4.7,36.0,646.0,743.95,540.15
2016,7,19,15,45,482.5,260.0,4.75,36.0,613.5,720.53,526.64
2016,7,19,16,0,496.0,236.0,4.8,36.0,581.0,694.5,510.9
2016,7,19,16,15,397.5,245.5,4.8,35.5,509.0,609.42,451.65
2016,7,19,16,30,299.0,255.0,4.8,35.0,437.0,521.46,389.23
2016,7,19,16,45,340.0,221.5,4.8,35.0,411.0,506.27,380.87
2016,7,19,17,0,381.0,188.0,4.8,35.0,385.0,495.5,374.97
2016,7,19,17,15,502.0,138.5,4.7,34.5,367.5,507.85,387.77
2016,7,19,17,30,623.0,89.0,4.6,34.0,350.0,511.87,393.44
2016,7,19,17,45,575.5,83.0,4.6,33.5,297.0,449.51,346.85
2016,7,19,18,0,528.0,77.0,4.6,33.0,244.0,390.35,301.4
2016,7,19,18,15,473.5,67.5,4.35,32.5,195.0,327.31,251.3
2016,7,19,18,30,419.0,58.0,4.1,32.0,146.0,268.86,203.32
2016,7,19,18,45,319.0,46.5,3.95,31.5,102.0,193.46,141.69
2016,7,19,19,0,219.0,35.0,3.8,31.0,58.0,131.26,89.03
2016,7,19,19,15,109.5,17.5,3.7,30.5,29.0,60.38,1.11
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,7.86,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,15.73,0.0
2016,7,20,6,15,168.5,32.0,1.75,25.5,53.5,24.77,13.64
2016,7,20,6,30,280.0,48.0,1.8,26.0,89.0,36.37,24.78
2016,7,20,6,45,377.0,57.0,1.85,26.5,137.0,41.81,29.86
2016,7,20,7,0,474.0,66.0,1.9,27.0,185.0,46.2,33.78
2016,7,20,7,15,529.0,73.5,1.9,27.5,237.0,81.6,44.66
2016,7,20,7,30,584.0,81.0,1.9,28.0,289.0,123.17,69.62
2016,7,20,7,45,630.5,84.5,1.9,28.5,343.0,166.07,100.75
2016,7,20,8,0,677.0,88.0,1.9,29.0,397.0,214.02,138.64
2016,7,20,8,15,704.5,92.5,1.95,29.5,449.5,262.59,178.91
2016,7,20,8,30,732.0,97.0,2.0,30.0,502.0,316.75,223.4
2016,7,20,8,45,754.5,99.5,2.05,31.0,552.0,366.61,263.61
2016,7,20,9,0,777.0,102.0,2.1,32.0,602.0,418.18,303.98
2016,7,20,9,15,792.5,105.0,2.2,32.5,648.5,468.37,342.91
2016,7,20,9,30,808.0,108.0,2.3,33.0,695.0,519.1,381.09
2016,7,20,9,45,822.0,109.5,2.45,33.5,736.5,570.98,419.1
2016,7,20,10,0,836.0,111.0,2.6,34.0,778.0,619.38,453.79
2016,7,20,10,15,584.0,251.0,2.75,34.5,727.5,613.62,445.57
2016,7,20,10,30,332.0,391.0,2.9,35.0,677.0,593.3,425.94
2016,7,20,10,45,213.0,416.0,3.05,35.5,602.5,546.8,391.39
2016,7,20,11,0,94.0,441.0,3.2,36.0,528.0,489.96,348.93
2016,7,20,11,15,485.5,280.0,3.3,36.0,739.5,660.51,476.76
2016,7,20,11,30,877.0,119.0,3.4,36.0,951.0,856.84,610.53
2016,7,20,11,45,865.5,130.0,3.5,36.5,961.5,883.16,625.0
2016,7,20,12,0,854.0,141.0,3.6,37.0,972.0,906.38,638.62
2016,7,20,12,15,855.0,141.0,3.65,37.0,978.0,927.79,652.17
2016,7,20,12,30,856.0,141.0,3.7,37.0,984.0,946.63,664.14
2016,7,20,12,45,856.0,140.5,3.8,37.0,982.5,961.4,673.92
2016,7,20,13,0,856.0,140.0,3.9,37.0,981.0,973.42,682.09
2016,7,20,13,15,575.0,304.5,3.95,37.0,866.5,878.96,619.67
2016,7,20,13,30,294.0,469.0,4.0,37.0,752.0,769.31,539.73
2016,7,20,13,45,567.0,304.0,4.05,37.5,838.5,882.41,622.86
2016,7,20,14,0,840.0,139.0,4.1,38.0,925.0,977.4,684.93
2016,7,20,14,15,834.0,137.5,4.1,37.5,900.5,967.69,680.24
2016,7,20,14,30,828.0,136.0,4.1,37.0,876.0,955.1,674.5
2016,7,20,14,45,795.0,149.5,4.2,37.0,838.5,935.33,663.34
2016,7,20,15,0,762.0,163.0,4.3,37.0,801.0,907.98,647.31
2016,7,20,15,15,750.0,159.5,4.3,37.0,763.5,880.71,630.86
2016,7,20,15,30,738.0,156.0,4.3,37.0,726.0,851.32,612.96
2016,7,20,15,45,716.5,155.5,4.3,37.0,681.5,818.41,592.67
2016,7,20,16,0,695.0,155.0,4.3,37.0,637.0,780.88,569.17
2016,7,20,16,15,666.0,152.5,4.25,36.5,587.5,734.0,540.05
2016,7,20,16,30,637.0,150.0,4.2,36.0,538.0,686.93,510.17
2016,7,20,16,45,608.5,144.5,4.2,36.0,488.0,637.07,476.17
2016,7,20,17,0,580.0,139.0,4.2,36.0,438.0,587.59,441.79
2016,7,20,17,15,546.5,127.0,4.1,35.5,383.5,528.38,400.43
2016,7,20,17,30,513.0,115.0,4.0,35.0,329.0,467.06,356.5
2016,7,20,17,45,459.0,108.5,3.95,34.5,279.0,405.8,310.98
2016,7,20,18,0,405.0,102.0,3.9,34.0,229.0,348.75,267.3
2016,7,20,18,15,354.5,87.5,3.6,33.5,183.0,288.65,220.04
2016,7,20,18,30,304.0,73.0,3.3,33.0,137.0,233.09,175.05
2016,7,20,18,45,219.5,56.0,3.0,32.5,95.0,166.01,120.72
2016,7,20,19,0,135.0,39.0,2.7,32.0,53.0,101.68,67.77
2016,7,20,19,15,67.5,19.5,2.7,31.5,26.5,46.58,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,14.74,0.0
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,22.35,11.6
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,32.64,21.64
2016,7,21,6,45,432.5,51.0,2.8,26.5,141.0,36.45,25.31
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,40.08,28.58
2016,7,21,7,15,577.0,65.5,2.8,28.0,242.5,76.27,39.25
2016,7,21,7,30,630.0,72.0,2.7,29.0,295.0,119.31,64.59
2016,7,21,7,45,670.0,76.0,2.6,30.0,349.5,164.06,97.06
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,216.06,138.04
2016,7,21,8,15,736.5,84.0,2.3,31.5,456.5,265.49,178.85
2016,7,21,8,30,763.0,88.0,2.1,32.0,509.0,317.47,221.49
2016,7,21,8,45,783.0,91.0,1.9,33.0,559.5,368.48,262.13
2016,7,21,9,0,803.0,94.0,1.7,34.0,610.0,420.92,302.3
2016,7,21,9,15,818.0,96.5,1.7,34.5,656.5,475.44,343.51
2016,7,21,9,30,833.0,99.0,1.7,35.0,703.0,526.44,380.98
2016,7,21,9,45,843.5,101.5,1.75,35.5,744.5,575.05,415.81
2016,7,21,10,0,854.0,104.0,1.8,36.0,786.0,623.18,449.28
