Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,15,863.0,106.0,1.95,36.0,821.5,669.18,481.94
2016,7,21,10,30,872.0,108.0,2.1,36.0,857.0,714.14,512.48
2016,7,21,10,45,877.0,110.0,2.25,36.5,886.0,754.89,537.96
2016,7,21,11,0,882.0,112.0,2.4,37.0,915.0,793.9,562.1
2016,7,21,11,15,886.5,113.0,2.45,37.0,937.0,829.66,584.51
2016,7,21,11,30,891.0,114.0,2.5,37.0,959.0,863.3,605.5
2016,7,21,11,45,892.0,116.0,2.65,37.5,972.5,892.57,623.09
2016,7,21,12,0,893.0,118.0,2.8,38.0,986.0,919.28,639.05
2016,7,21,12,15,894.0,118.0,2.9,38.0,992.5,941.45,653.18
2016,7,21,12,30,895.0,118.0,3.0,38.0,999.0,960.9,665.7
2016,7,21,12,45,894.5,118.0,3.1,38.5,997.0,976.12,674.29
2016,7,21,13,0,894.0,118.0,3.2,39.0,995.0,988.43,681.16
2016,7,21,13,15,892.0,117.5,3.25,39.0,985.5,995.77,686.15
2016,7,21,13,30,890.0,117.0,3.3,39.0,976.0,1000.01,689.38
2016,7,21,13,45,889.0,114.0,3.4,39.0,959.0,999.55,690.21
2016,7,21,14,0,888.0,111.0,3.5,39.0,942.0,995.89,689.19
2016,7,21,14,15,882.5,110.0,3.55,39.0,917.0,986.68,684.51
2016,7,21,14,30,877.0,109.0,3.6,39.0,892.0,974.41,678.05
2016,7,21,14,45,871.0,106.5,3.65,39.0,860.0,957.11,668.52
2016,7,21,15,0,865.0,104.0,3.7,39.0,828.0,936.94,657.25
2016,7,21,15,15,855.5,102.5,3.7,38.5,790.0,911.82,643.94
2016,7,21,15,30,846.0,101.0,3.7,38.0,752.0,884.26,629.0
2016,7,21,15,45,833.5,98.5,3.7,38.0,708.5,850.65,608.74
2016,7,21,16,0,821.0,96.0,3.7,38.0,665.0,815.1,587.1
2016,7,21,16,15,804.5,93.0,3.65,37.5,617.0,778.84,565.8
2016,7,21,16,30,788.0,90.0,3.6,37.0,569.0,736.35,539.99
2016,7,21,16,45,766.0,86.5,3.6,37.0,517.5,688.09,508.92
2016,7,21,17,0,744.0,83.0,3.6,37.0,466.0,639.47,477.11
2016,7,21,17,15,714.5,79.0,3.5,36.5,413.0,585.12,440.84
2016,7,21,17,30,685.0,75.0,3.4,36.0,360.0,531.61,402.97
2016,7,21,17,45,644.0,69.5,3.35,35.5,306.5,472.91,360.06
2016,7,21,18,0,603.0,64.0,3.3,35.0,253.0,414.83,316.1
2016,7,21,18,15,542.5,57.0,2.9,34.0,201.5,348.25,264.29
2016,7,21,18,30,482.0,50.0,2.5,33.0,150.0,286.88,214.69
2016,7,21,18,45,387.5,40.0,2.15,32.5,105.0,214.23,155.22
2016,7,21,19,0,293.0,30.0,1.8,32.0,60.0,151.26,100.96
2016,7,21,19,15,146.5,15.0,1.8,31.5,30.0,68.72,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,19.0,13.76,0.0
2016,7,22,6,15,241.0,26.5,2.35,25.5,55.5,20.31,9.89
2016,7,22,6,30,368.0,39.0,2.3,26.0,92.0,28.99,18.57
2016,7,22,6,45,452.5,47.5,2.3,27.0,140.5,33.48,22.74
2016,7,22,7,0,537.0,56.0,2.3,28.0,189.0,37.69,26.42
2016,7,22,7,15,589.0,62.0,2.15,29.0,241.5,72.82,36.37
2016,7,22,7,30,641.0,68.0,2.0,30.0,294.0,115.93,61.28
2016,7,22,7,45,680.0,72.0,1.9,31.0,348.0,164.04,96.06
2016,7,22,8,0,719.0,76.0,1.8,32.0,402.0,213.19,134.55
2016,7,22,8,15,744.5,79.5,1.85,32.5,455.0,262.41,175.12
2016,7,22,8,30,770.0,83.0,1.9,33.0,508.0,314.06,217.58
2016,7,22,8,45,791.0,85.5,2.0,33.5,558.5,365.38,259.33
2016,7,22,9,0,812.0,88.0,2.1,34.0,609.0,422.17,303.96
2016,7,22,9,15,826.5,90.5,2.2,34.5,655.0,473.0,343.2
2016,7,22,9,30,841.0,93.0,2.3,35.0,701.0,524.16,381.53
2016,7,22,9,45,853.0,94.5,2.4,35.5,743.0,573.11,417.22
2016,7,22,10,0,865.0,96.0,2.5,36.0,785.0,621.7,451.66
2016,7,22,10,15,873.0,97.5,2.55,36.5,820.5,667.07,482.77
2016,7,22,10,30,881.0,99.0,2.6,37.0,856.0,711.29,511.19
2016,7,22,10,45,887.5,100.0,2.65,37.5,885.0,752.59,536.55
2016,7,22,11,0,894.0,101.0,2.7,38.0,914.0,792.23,560.52
2016,7,22,11,15,898.0,102.0,2.75,38.0,936.0,827.98,582.95
2016,7,22,11,30,902.0,103.0,2.8,38.0,958.0,861.55,603.92
2016,7,22,11,45,899.0,108.0,2.85,38.5,971.0,890.46,620.58
2016,7,22,12,0,896.0,113.0,2.9,39.0,984.0,916.59,635.44
2016,7,22,12,15,897.0,113.0,2.95,39.0,990.5,938.83,649.21
2016,7,22,12,30,898.0,113.0,3.0,39.0,997.0,958.33,661.36
2016,7,22,12,45,898.0,113.0,3.05,39.5,995.0,974.06,669.86
2016,7,22,13,0,898.0,113.0,3.1,40.0,993.0,986.87,676.63
2016,7,22,13,15,896.0,112.5,3.15,40.0,983.5,994.21,681.6
2016,7,22,13,30,894.0,112.0,3.2,40.0,974.0,998.42,684.81
2016,7,22,13,45,890.5,111.5,3.25,40.0,956.5,997.98,685.31
2016,7,22,14,0,887.0,111.0,3.3,40.0,939.0,994.39,684.02
2016,7,22,14,15,881.5,109.5,3.3,40.0,914.0,984.67,678.74
2016,7,22,14,30,876.0,108.0,3.3,40.0,889.0,971.88,671.71
2016,7,22,14,45,861.5,111.0,3.35,40.0,855.5,952.21,660.82
2016,7,22,15,0,847.0,114.0,3.4,40.0,822.0,930.0,648.41
2016,7,22,15,15,837.0,112.0,3.4,39.5,784.0,904.31,634.84
2016,7,22,15,30,827.0,110.0,3.4,39.0,746.0,876.22,619.68
2016,7,22,15,45,814.0,107.5,3.4,39.0,702.5,842.71,599.62
2016,7,22,16,0,801.0,105.0,3.4,39.0,659.0,812.5,581.64
2016,7,22,16,15,542.0,181.0,3.4,38.5,543.5,657.5,479.1
2016,7,22,16,30,283.0,257.0,3.4,38.0,428.0,510.52,373.71
2016,7,22,16,45,501.0,174.0,3.4,38.0,444.5,583.51,431.68
2016,7,22,17,0,719.0,91.0,3.4,38.0,461.0,630.0,468.53
2016,7,22,17,15,688.5,86.5,3.3,37.5,408.0,577.64,432.75
2016,7,22,17,30,658.0,82.0,3.2,37.0,355.0,524.2,395.12
2016,7,22,17,45,613.5,76.0,3.15,36.5,301.5,462.09,350.0
2016,7,22,18,0,569.0,70.0,3.1,36.0,248.0,402.91,305.48
2016,7,22,18,15,507.0,62.0,2.75,35.0,197.0,336.06,253.8
2016,7,22,18,30,445.0,54.0,2.4,34.0,146.0,274.54,204.47
2016,7,22,18,45,348.0,43.0,2.05,33.5,101.5,201.66,145.32
2016,7,22,19,0,251.0,32.0,1.7,33.0,57.0,138.68,91.61
2016,7,22,19,15,125.5,16.0,1.75,32.5,28.5,61.97,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,25.0,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,12.78,0.0
2016,7,23,6,15,187.5,28.5,2.6,25.5,51.0,22.02,11.01
2016,7,23,6,30,299.0,44.0,2.6,26.0,86.0,33.3,22.13
2016,7,23,6,45,385.5,54.5,2.65,27.0,133.5,39.86,28.11
2016,7,23,7,0,472.0,65.0,2.7,28.0,181.0,45.45,32.98
2016,7,23,7,15,526.5,73.0,2.55,28.5,233.0,77.86,42.66
2016,7,23,7,30,581.0,81.0,2.4,29.0,285.0,119.49,66.9
2016,7,23,7,45,625.5,85.5,2.3,30.0,339.0,162.64,97.61
2016,7,23,8,0,670.0,90.0,2.2,31.0,393.0,210.65,134.95
2016,7,23,8,15,698.0,94.5,2.2,31.5,445.5,259.01,174.68
2016,7,23,8,30,726.0,99.0,2.2,32.0,498.0,313.13,218.8
2016,7,23,8,45,751.5,100.5,2.2,33.0,549.0,362.94,258.67
2016,7,23,9,0,777.0,102.0,2.2,34.0,600.0,414.8,298.95
2016,7,23,9,15,793.0,105.0,2.25,34.5,646.5,465.32,337.81
2016,7,23,9,30,809.0,108.0,2.3,35.0,693.0,516.44,375.92
2016,7,23,9,45,824.5,108.5,2.35,35.5,735.0,568.46,413.47
2016,7,23,10,0,840.0,109.0,2.4,36.0,777.0,617.11,447.72
2016,7,23,10,15,849.0,111.0,2.45,36.0,813.0,662.61,479.84
2016,7,23,10,30,858.0,113.0,2.5,36.0,849.0,707.09,510.07
2016,7,23,10,45,867.0,113.0,2.65,36.5,879.0,748.53,536.16
2016,7,23,11,0,876.0,113.0,2.8,37.0,909.0,788.52,561.06
2016,7,23,11,15,880.5,114.0,2.9,37.5,931.0,824.17,582.65
2016,7,23,11,30,885.0,115.0,3.0,38.0,953.0,857.7,602.74
2016,7,23,11,45,888.0,115.5,3.1,38.5,967.0,887.22,620.17
2016,7,23,12,0,891.0,116.0,3.2,39.0,981.0,914.28,635.99
2016,7,23,12,15,892.0,116.0,3.25,39.0,987.5,936.45,649.78
2016,7,23,12,30,893.0,116.0,3.3,39.0,994.0,955.91,661.96
2016,7,23,12,45,893.0,116.0,3.4,39.0,992.5,971.6,672.21
2016,7,23,13,0,893.0,116.0,3.5,39.0,991.0,984.4,680.79
2016,7,23,13,15,891.0,115.5,3.55,39.0,981.5,991.73,685.78
2016,7,23,13,30,889.0,115.0,3.6,39.0,972.0,995.96,688.99
2016,7,23,13,45,885.5,114.0,3.65,39.5,954.0,995.04,687.7
2016,7,23,14,0,882.0,113.0,3.7,40.0,936.0,990.97,684.61
2016,7,23,14,15,876.5,112.0,3.7,40.0,911.0,981.82,679.63
2016,7,23,14,30,871.0,111.0,3.7,40.0,886.0,969.62,672.9
2016,7,23,14,45,856.0,114.0,3.7,40.0,852.5,949.54,661.34
2016,7,23,15,0,841.0,117.0,3.7,40.0,819.0,926.96,648.29
2016,7,23,15,15,830.5,114.5,3.7,39.5,780.5,900.39,634.06
2016,7,23,15,30,820.0,112.0,3.7,39.0,742.0,871.46,618.24
2016,7,23,15,45,806.0,109.5,3.75,39.0,698.5,842.51,601.27
2016,7,23,16,0,792.0,107.0,3.8,39.0,655.0,806.44,579.49
2016,7,23,16,15,774.5,104.0,3.8,38.5,607.0,765.31,555.13
2016,7,23,16,30,757.0,101.0,3.8,38.0,559.0,723.03,529.6
2016,7,23,16,45,733.5,97.0,3.8,38.0,508.0,674.19,498.03
2016,7,23,17,0,710.0,93.0,3.8,38.0,457.0,625.14,465.81
2016,7,23,17,15,678.5,88.0,3.75,37.5,404.0,572.0,429.77
2016,7,23,17,30,647.0,83.0,3.7,37.0,351.0,517.77,391.46
2016,7,23,17,45,603.0,77.0,3.65,36.5,298.0,456.46,346.64
2016,7,23,18,0,559.0,71.0,3.6,36.0,245.0,398.05,302.43
2016,7,23,18,15,496.5,62.5,3.3,35.0,194.0,330.88,250.38
2016,7,23,18,30,434.0,54.0,3.0,34.0,143.0,269.13,200.76
2016,7,23,18,45,337.5,42.5,2.75,33.5,99.0,196.56,141.72
2016,7,23,19,0,241.0,31.0,2.5,33.0,55.0,133.94,88.0
2016,7,23,19,15,120.5,15.5,2.6,32.5,27.5,59.48,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,12.78,0.0
2016,7,24,6,15,167.5,29.0,2.65,25.5,49.5,22.48,11.15
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,34.17,22.82
2016,7,24,6,45,367.0,56.0,2.75,26.5,131.0,41.26,29.34
2016,7,24,7,0,455.0,67.0,2.8,27.0,178.0,47.36,34.74
2016,7,24,7,15,511.5,75.0,2.75,27.5,230.0,77.83,43.63
2016,7,24,7,30,568.0,83.0,2.7,28.0,282.0,118.77,67.28
2016,7,24,7,45,615.5,87.0,2.65,29.0,336.5,161.21,97.33
2016,7,24,8,0,663.0,91.0,2.6,30.0,391.0,208.84,134.4
2016,7,24,8,15,691.5,96.0,2.55,30.5,443.0,257.39,174.42
2016,7,24,8,30,720.0,101.0,2.5,31.0,495.0,311.86,219.01
2016,7,24,8,45,747.0,102.0,2.45,32.0,546.5,361.47,258.91
2016,7,24,9,0,774.0,103.0,2.4,33.0,598.0,413.29,299.36
2016,7,24,9,15,789.5,106.0,2.35,33.5,644.0,463.47,338.03
2016,7,24,9,30,805.0,109.0,2.3,34.0,690.0,514.2,375.82
2016,7,24,9,45,819.5,110.0,2.3,34.5,732.0,565.94,413.18
2016,7,24,10,0,834.0,111.0,2.3,35.0,774.0,614.24,447.11
2016,7,24,10,15,842.5,113.0,2.3,35.5,809.5,659.2,477.76
2016,7,24,10,30,851.0,115.0,2.3,36.0,845.0,703.11,506.44
2016,7,24,10,45,858.5,116.5,2.35,36.5,874.0,744.59,531.97
2016,7,24,11,0,866.0,118.0,2.4,37.0,903.0,784.55,556.2
2016,7,24,11,15,870.5,119.0,2.45,37.0,925.0,819.91,578.41
2016,7,24,11,30,875.0,120.0,2.5,37.0,947.0,853.19,599.22
2016,7,24,11,45,873.5,123.5,2.6,37.5,960.0,881.37,615.83
2016,7,24,12,0,872.0,127.0,2.7,38.0,973.0,906.92,630.75
2016,7,24,12,15,873.0,127.0,2.7,38.0,979.5,928.78,643.97
2016,7,24,12,30,874.0,127.0,2.7,38.0,986.0,947.97,655.58
2016,7,24,12,45,871.5,128.5,2.75,38.5,983.5,962.53,663.42
2016,7,24,13,0,869.0,130.0,2.8,39.0,981.0,974.22,669.57
2016,7,24,13,15,867.0,129.5,2.8,39.0,971.0,981.5,674.14
2016,7,24,13,30,865.0,129.0,2.8,39.0,961.0,985.74,677.0
2016,7,24,13,45,860.0,128.5,2.85,39.0,943.0,983.95,676.7
2016,7,24,14,0,855.0,128.0,2.9,39.0,925.0,979.09,674.68
2016,7,24,14,15,849.0,126.5,2.9,38.5,900.0,969.21,670.72
2016,7,24,14,30,843.0,125.0,2.9,38.0,875.0,956.37,665.03
2016,7,24,14,45,824.0,130.0,2.9,38.0,840.5,934.96,652.66
2016,7,24,15,0,805.0,135.0,2.9,38.0,806.0,917.07,642.62
2016,7,24,15,15,793.5,132.5,2.9,38.0,768.0,890.37,627.0
2016,7,24,15,30,782.0,130.0,2.9,38.0,730.0,861.42,609.98
2016,7,24,15,45,764.5,128.0,2.9,38.0,686.0,825.65,588.46
2016,7,24,16,0,747.0,126.0,2.9,38.0,642.0,788.32,565.81
2016,7,24,16,15,728.0,122.0,2.9,37.5,594.5,746.27,540.92
2016,7,24,16,30,709.0,118.0,2.9,37.0,547.0,706.05,516.86
2016,7,24,16,45,678.5,115.0,2.95,37.0,495.0,654.93,484.01
2016,7,24,17,0,648.0,112.0,3.0,37.0,443.0,604.27,450.08
2016,7,24,17,15,614.0,106.0,3.0,36.5,391.0,548.62,412.05
2016,7,24,17,30,580.0,100.0,3.0,36.0,339.0,494.36,373.84
2016,7,24,17,45,528.0,93.0,3.0,36.0,286.0,430.11,326.24
2016,7,24,18,0,476.0,86.0,3.0,36.0,233.0,369.48,279.97
2016,7,24,18,15,411.5,75.0,2.85,35.5,183.5,300.24,226.31
2016,7,24,18,30,347.0,64.0,2.7,35.0,134.0,239.92,177.97
2016,7,24,18,45,252.5,49.0,2.55,34.5,92.0,169.39,121.32
2016,7,24,19,0,158.0,34.0,2.4,34.0,50.0,108.86,70.43
2016,7,24,19,15,79.0,17.0,2.45,33.5,25.0,49.34,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,6.88,0.0
2016,7,25,6,15,35.0,29.5,2.05,26.0,34.5,25.86,13.37
2016,7,25,6,30,70.0,52.0,2.0,26.0,62.0,44.09,31.01
2016,7,25,6,45,115.0,77.0,2.0,26.5,101.5,63.51,48.03
2016,7,25,7,0,160.0,102.0,2.0,27.0,141.0,82.33,64.22
2016,7,25,7,15,236.0,111.5,2.0,27.0,185.5,99.11,68.42
2016,7,25,7,30,312.0,121.0,2.0,27.0,230.0,129.68,86.47
2016,7,25,7,45,355.5,145.0,2.0,27.5,289.5,174.75,119.07
2016,7,25,8,0,399.0,169.0,2.0,28.0,349.0,220.46,153.6
2016,7,25,8,15,432.5,181.0,1.9,28.0,398.5,262.75,186.98
2016,7,25,8,30,466.0,193.0,1.8,28.0,448.0,308.51,223.23
2016,7,25,8,45,504.0,197.5,1.75,28.5,498.0,352.8,257.72
2016,7,25,9,0,542.0,202.0,1.7,29.0,548.0,400.63,294.32
2016,7,25,9,15,563.0,209.5,1.6,29.5,593.0,446.46,328.58
2016,7,25,9,30,584.0,217.0,1.5,30.0,638.0,493.11,362.39
2016,7,25,9,45,623.5,209.5,1.4,30.5,683.0,538.3,394.44
2016,7,25,10,0,663.0,202.0,1.3,31.0,728.0,586.27,427.46
2016,7,25,10,15,675.5,205.5,1.35,31.5,763.0,628.89,456.5
2016,7,25,10,30,688.0,209.0,1.4,32.0,798.0,671.28,484.73
2016,7,25,10,45,717.0,199.0,1.45,33.0,831.5,713.02,511.38
2016,7,25,11,0,746.0,189.0,1.5,34.0,865.0,755.95,538.08
2016,7,25,11,15,752.5,191.0,1.65,34.5,887.5,790.69,559.69
2016,7,25,11,30,759.0,193.0,1.8,35.0,910.0,823.89,580.24
2016,7,25,11,45,785.0,178.0,1.95,35.5,930.0,856.36,600.2
2016,7,25,12,0,811.0,163.0,2.1,36.0,950.0,887.72,619.38
2016,7,25,12,15,812.5,163.5,2.2,36.5,956.5,910.06,632.41
2016,7,25,12,30,814.0,164.0,2.3,37.0,963.0,929.95,644.0
2016,7,25,12,45,819.0,160.5,2.45,37.5,963.0,946.73,654.13
2016,7,25,13,0,824.0,157.0,2.6,38.0,963.0,960.86,662.69
2016,7,25,13,15,822.0,156.5,2.7,38.0,953.5,968.38,668.23
2016,7,25,13,30,820.0,156.0,2.8,38.0,944.0,972.96,672.11
2016,7,25,13,45,473.0,311.0,2.9,38.0,764.0,794.6,556.34
2016,7,25,14,0,126.0,466.0,3.0,38.0,584.0,601.2,420.12
2016,7,25,14,15,465.0,306.5,3.1,38.0,722.5,785.33,554.69
2016,7,25,14,30,804.0,147.0,3.2,38.0,861.0,946.48,662.42
2016,7,25,14,45,567.5,262.0,3.35,38.0,757.0,835.51,590.25
2016,7,25,15,0,331.0,377.0,3.5,38.0,653.0,716.52,507.11
2016,7,25,15,15,350.5,352.5,3.6,37.5,632.0,704.98,503.25
2016,7,25,15,30,370.0,328.0,3.7,37.0,611.0,691.11,497.18
2016,7,25,15,45,185.0,212.5,3.8,37.0,354.0,395.01,290.71
2016,7,25,16,0,0.0,97.0,3.9,37.0,97.0,93.96,65.66
2016,7,25,16,15,130.5,178.0,4.0,36.5,257.0,296.1,221.31
2016,7,25,16,30,261.0,259.0,4.1,36.0,417.0,494.81,367.89
2016,7,25,16,45,214.5,238.5,4.2,35.5,360.5,420.85,314.89
2016,7,25,17,0,168.0,218.0,4.3,35.0,304.0,358.66,270.11
2016,7,25,17,15,84.0,111.5,4.25,34.5,154.5,176.3,133.13
2016,7,25,17,30,0.0,5.0,4.2,34.0,5.0,4.82,0.0
2016,7,25,17,45,0.0,4.0,4.2,33.5,4.0,3.86,0.0
2016,7,25,18,0,0.0,3.0,4.2,33.0,3.0,2.89,0.0
2016,7,25,18,15,0.0,2.5,4.05,32.0,2.5,2.41,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.93,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.96,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,6.88,0.0
2016,7,26,6,15,60.5,29.5,2.25,25.0,37.0,25.82,13.1
2016,7,26,6,30,112.0,52.0,2.3,25.0,67.0,42.03,29.39
2016,7,26,6,45,66.5,69.5,2.4,25.5,79.5,58.22,43.76
2016,7,26,7,0,21.0,87.0,2.5,26.0,92.0,75.81,59.0
2016,7,26,7,15,37.5,109.5,2.5,26.0,121.5,97.3,72.56
2016,7,26,7,30,54.0,132.0,2.5,26.0,151.0,121.54,90.7
2016,7,26,7,45,44.0,150.5,2.55,26.5,168.0,140.68,105.73
2016,7,26,8,0,34.0,169.0,2.6,27.0,185.0,158.73,119.86
2016,7,26,8,15,56.5,200.0,2.6,27.0,229.5,194.27,146.6
2016,7,26,8,30,79.0,231.0,2.6,27.0,274.0,232.53,175.36
2016,7,26,8,45,319.0,212.0,2.65,27.5,411.5,301.52,224.23
2016,7,26,9,0,559.0,193.0,2.7,28.0,549.0,399.06,296.29
2016,7,26,9,15,346.5,264.5,2.7,28.0,491.0,396.49,296.35
2016,7,26,9,30,134.0,336.0,2.7,28.0,433.0,372.46,278.18
2016,7,26,9,45,120.0,355.5,2.75,28.5,446.5,390.76,290.85
2016,7,26,10,0,106.0,375.0,2.8,29.0,460.0,411.62,304.84
2016,7,26,10,15,390.5,295.0,2.8,29.0,626.5,523.43,390.3
2016,7,26,10,30,675.0,215.0,2.8,29.0,793.0,666.94,495.85
2016,7,26,10,45,465.5,328.5,2.8,29.5,733.5,646.65,475.29
2016,7,26,11,0,256.0,442.0,2.8,30.0,674.0,610.62,443.94
2016,7,26,11,15,233.5,458.5,2.8,30.0,674.5,622.26,451.26
2016,7,26,11,30,211.0,475.0,2.8,30.0,675.0,629.46,455.21
2016,7,26,11,45,179.5,484.5,2.8,30.5,656.0,620.59,447.16
2016,7,26,12,0,148.0,494.0,2.8,31.0,637.0,609.65,437.76
2016,7,26,12,15,207.5,490.5,2.8,31.0,693.5,668.14,479.1
2016,7,26,12,30,267.0,487.0,2.8,31.0,750.0,729.96,521.68
2016,7,26,12,45,514.0,342.0,2.8,31.0,846.0,835.56,599.66
2016,7,26,13,0,761.0,197.0,2.8,31.0,942.0,938.78,670.58
2016,7,26,13,15,758.5,196.5,2.8,31.0,932.5,945.6,674.27
2016,7,26,13,30,756.0,196.0,2.8,31.0,923.0,949.67,677.14
2016,7,26,13,45,756.0,191.5,2.85,31.0,907.0,949.42,677.78
2016,7,26,14,0,756.0,187.0,2.9,31.0,891.0,946.32,676.73
2016,7,26,14,15,749.0,185.0,2.9,30.5,866.5,936.05,672.19
2016,7,26,14,30,742.0,183.0,2.9,30.0,842.0,923.09,666.03
2016,7,26,14,45,619.5,247.5,2.9,30.0,784.0,870.21,631.68
2016,7,26,15,0,497.0,312.0,2.9,30.0,726.0,812.47,590.65
2016,7,26,15,15,490.0,294.5,2.85,30.0,686.5,780.62,570.67
2016,7,26,15,30,483.0,277.0,2.8,30.0,647.0,747.07,549.22
2016,7,26,15,45,584.5,214.0,2.8,30.0,635.0,761.78,563.86
2016,7,26,16,0,686.0,151.0,2.8,30.0,623.0,765.61,569.17
2016,7,26,16,15,665.0,146.0,2.75,29.5,576.0,722.8,542.13
2016,7,26,16,30,644.0,141.0,2.7,29.0,529.0,679.32,514.51
2016,7,26,16,45,594.0,141.5,2.7,29.0,473.5,619.63,472.76
2016,7,26,17,0,544.0,142.0,2.7,29.0,418.0,558.09,428.87
2016,7,26,17,15,514.5,130.5,2.6,28.5,368.0,503.91,390.33
2016,7,26,17,30,485.0,119.0,2.5,28.0,318.0,451.04,351.63
2016,7,26,17,45,465.0,104.5,2.4,28.0,271.5,401.82,314.01
2016,7,26,18,0,445.0,90.0,2.3,28.0,225.0,353.54,275.89
2016,7,26,18,15,379.5,78.0,2.1,27.5,176.5,287.28,222.83
2016,7,26,18,30,314.0,66.0,1.9,27.0,128.0,227.14,173.29
2016,7,26,18,45,229.0,49.5,1.7,26.5,87.0,160.48,118.11
2016,7,26,19,0,144.0,33.0,1.5,26.0,46.0,102.8,67.36
2016,7,26,19,15,72.0,16.5,1.5,26.0,23.0,36.57,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.5,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,1.0,6.0,0.6,24.0,6.0,5.9,0.0
2016,7,27,6,15,44.5,30.0,0.8,24.0,35.5,26.14,13.07
2016,7,27,6,30,88.0,54.0,1.0,24.0,65.0,45.37,32.29
2016,7,27,6,45,153.0,76.5,1.2,24.5,108.0,60.3,45.68
2016,7,27,7,0,218.0,99.0,1.4,25.0,151.0,76.44,59.74
2016,7,27,7,15,135.5,118.0,1.45,25.5,153.5,102.93,74.76
2016,7,27,7,30,53.0,137.0,1.5,26.0,156.0,124.94,93.32
2016,7,27,7,45,68.0,159.5,1.55,26.5,188.0,150.99,112.66
2016,7,27,8,0,83.0,182.0,1.6,27.0,220.0,178.81,133.39
2016,7,27,8,15,118.5,209.5,1.6,27.5,270.5,213.13,158.47
2016,7,27,8,30,154.0,237.0,1.6,28.0,321.0,255.89,190.04
2016,7,27,8,45,150.5,262.5,1.65,28.5,351.0,286.82,213.23
2016,7,27,9,0,147.0,288.0,1.7,29.0,381.0,317.46,235.74
2016,7,27,9,15,256.0,293.5,1.75,29.0,471.0,378.72,280.72
2016,7,27,9,30,365.0,299.0,1.8,29.0,561.0,454.93,336.41
2016,7,27,9,45,272.5,340.0,1.85,29.5,542.0,458.77,337.9
2016,7,27,10,0,180.0,381.0,1.9,30.0,523.0,457.83,335.38
2016,7,27,10,15,314.5,359.5,2.0,30.0,622.5,533.9,391.36
2016,7,27,10,30,449.0,338.0,2.1,30.0,722.0,621.6,454.37
2016,7,27,10,45,341.0,392.0,2.25,30.5,690.0,614.49,446.2
2016,7,27,11,0,233.0,446.0,2.4,31.0,658.0,598.77,432.24
2016,7,27,11,15,467.0,338.0,2.5,31.0,775.0,696.07,505.33
2016,7,27,11,30,701.0,230.0,2.6,31.0,892.0,808.8,586.6
2016,7,27,11,45,495.0,351.5,2.75,31.0,823.0,768.55,553.81
2016,7,27,12,0,289.0,473.0,2.9,31.0,754.0,715.76,512.84
2016,7,27,12,15,346.0,451.5,2.95,31.0,789.5,758.49,543.61
2016,7,27,12,30,403.0,430.0,3.0,31.0,825.0,802.13,574.19
2016,7,27,12,45,525.0,356.0,3.15,31.0,869.5,859.34,616.55
2016,7,27,13,0,647.0,282.0,3.3,31.0,914.0,914.89,657.54
2016,7,27,13,15,644.0,280.5,3.35,31.0,904.5,920.24,661.13
2016,7,27,13,30,641.0,279.0,3.4,31.0,895.0,923.13,663.57
2016,7,27,13,45,639.5,274.5,3.45,31.0,879.0,922.01,663.62
2016,7,27,14,0,638.0,270.0,3.5,31.0,863.0,918.35,662.12
2016,7,27,14,15,525.0,320.0,3.5,31.0,799.5,857.43,619.32
2016,7,27,14,30,412.0,370.0,3.5,31.0,736.0,797.56,576.94
2016,7,27,14,45,532.5,295.0,3.5,31.0,749.5,833.51,606.41
2016,7,27,15,0,653.0,220.0,3.5,31.0,763.0,865.56,632.1
2016,7,27,15,15,371.0,286.5,3.45,31.0,592.5,661.43,487.53
2016,7,27,15,30,89.0,353.0,3.4,31.0,422.0,445.26,328.34
2016,7,27,15,45,339.5,276.0,3.35,31.0,513.0,600.13,448.01
2016,7,27,16,0,590.0,199.0,3.3,31.0,604.0,734.93,548.09
2016,7,27,16,15,295.0,176.5,3.15,30.5,379.0,447.23,340.03
2016,7,27,16,30,0.0,154.0,3.0,30.0,154.0,151.49,112.31
2016,7,27,16,45,84.5,185.0,2.85,30.0,228.0,254.63,194.67
2016,7,27,17,0,169.0,216.0,2.7,30.0,302.0,356.88,273.45
2016,7,27,17,15,151.5,194.5,2.3,29.5,265.0,316.31,243.0
2016,7,27,17,30,134.0,173.0,1.9,29.0,228.0,276.82,213.39
2016,7,27,17,45,226.5,144.0,1.55,29.0,220.0,300.77,232.81
2016,7,27,18,0,319.0,115.0,1.2,29.0,212.0,307.63,237.47
2016,7,27,18,15,253.0,98.0,1.1,28.5,165.0,242.57,186.06
2016,7,27,18,30,187.0,81.0,1.0,28.0,118.0,183.98,138.91
2016,7,27,18,45,118.0,58.0,0.9,27.5,78.5,122.85,89.31
2016,7,27,19,0,49.0,35.0,0.8,27.0,39.0,62.61,38.99
2016,7,27,19,15,24.5,17.5,0.8,26.5,19.5,24.08,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,8.85,0.0
2016,7,28,6,15,91.0,28.5,2.4,25.0,40.5,23.71,10.86
2016,7,28,6,30,182.0,48.0,2.5,25.0,72.0,39.03,26.82
2016,7,28,6,45,271.5,62.5,2.7,25.5,117.5,46.67,33.97
2016,7,28,7,0,361.0,77.0,2.9,26.0,163.0,55.93,42.15
2016,7,28,7,15,421.5,88.0,2.95,26.0,213.5,81.43,50.71
2016,7,28,7,30,482.0,99.0,3.0,26.0,264.0,120.64,73.31
2016,7,28,7,45,282.0,140.5,3.15,26.5,241.0,158.19,109.77
2016,7,28,8,0,82.0,182.0,3.3,27.0,218.0,178.35,133.55
2016,7,28,8,15,124.0,209.0,3.25,27.5,272.0,213.82,159.56
2016,7,28,8,30,166.0,236.0,3.2,28.0,326.0,258.43,192.76
2016,7,28,8,45,217.0,255.5,3.2,28.5,385.5,304.73,227.14
2016,7,28,9,0,268.0,275.0,3.2,29.0,445.0,351.69,262.03
2016,7,28,9,15,511.5,203.0,3.1,29.0,558.5,414.41,309.37
2016,7,28,9,30,755.0,131.0,3.0,29.0,672.0,504.09,377.54
2016,7,28,9,45,772.5,131.5,2.9,29.5,714.5,551.81,412.8
2016,7,28,10,0,790.0,132.0,2.8,30.0,757.0,599.88,447.4
2016,7,28,10,15,542.5,265.5,2.75,30.5,704.0,595.17,439.29
2016,7,28,10,30,295.0,399.0,2.7,31.0,651.0,571.57,416.66
2016,7,28,10,45,562.0,268.5,2.7,31.5,769.0,660.66,483.92
2016,7,28,11,0,829.0,138.0,2.7,32.0,887.0,770.93,561.2
2016,7,28,11,15,834.0,139.0,2.75,32.0,909.0,805.67,583.14
2016,7,28,11,30,839.0,140.0,2.8,32.0,931.0,838.46,604.25
2016,7,28,11,45,844.5,139.5,2.85,32.0,946.5,868.19,623.33
2016,7,28,12,0,850.0,139.0,2.9,32.0,962.0,895.73,640.96
2016,7,28,12,15,851.5,139.0,2.95,32.0,968.0,917.73,655.06
2016,7,28,12,30,853.0,139.0,3.0,32.0,974.0,937.16,667.59
2016,7,28,12,45,852.5,139.0,3.1,32.5,972.5,952.02,676.27
2016,7,28,13,0,852.0,139.0,3.2,33.0,971.0,964.09,683.26
2016,7,28,13,15,850.0,138.5,3.25,33.0,961.5,971.32,688.33
2016,7,28,13,30,848.0,138.0,3.3,33.0,952.0,975.57,691.65
2016,7,28,13,45,844.5,137.0,3.4,33.0,934.5,974.81,692.27
2016,7,28,14,0,841.0,136.0,3.5,33.0,917.0,971.02,691.09
2016,7,28,14,15,835.0,134.5,3.55,32.5,892.0,961.27,687.29
2016,7,28,14,30,829.0,133.0,3.6,32.0,867.0,948.59,681.7
2016,7,28,14,45,820.5,131.0,3.7,32.0,835.0,930.16,671.34
2016,7,28,15,0,812.0,129.0,3.8,32.0,803.0,914.69,662.97
2016,7,28,15,15,510.0,245.0,3.8,31.5,661.5,745.66,549.2
2016,7,28,15,30,208.0,361.0,3.8,31.0,520.0,570.54,421.08
2016,7,28,15,45,415.0,275.0,3.85,31.0,567.5,674.05,501.93
2016,7,28,16,0,622.0,189.0,3.9,31.0,615.0,751.02,561.82
2016,7,28,16,15,626.0,169.0,3.85,30.5,571.0,714.6,538.58
2016,7,28,16,30,630.0,149.0,3.8,30.0,527.0,675.74,513.85
2016,7,28,16,45,451.0,176.5,3.8,30.0,434.5,545.9,418.22
2016,7,28,17,0,272.0,204.0,3.8,30.0,342.0,424.65,326.47
2016,7,28,17,15,264.0,180.0,3.65,29.5,301.0,382.77,296.63
2016,7,28,17,30,256.0,156.0,3.5,29.0,260.0,340.76,265.63
2016,7,28,17,45,237.0,134.0,3.35,28.5,219.0,294.69,230.47
2016,7,28,18,0,218.0,112.0,3.2,28.0,178.0,249.78,195.24
2016,7,28,18,15,186.5,91.0,3.0,27.5,139.5,201.33,156.1
2016,7,28,18,30,155.0,70.0,2.8,27.0,101.0,155.53,118.2
2016,7,28,18,45,106.0,50.0,2.6,26.5,68.0,107.09,77.82
2016,7,28,19,0,57.0,30.0,2.4,26.0,35.0,57.52,34.93
2016,7,28,19,15,28.5,15.0,2.4,26.0,17.5,22.7,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,9.0,1.8,24.0,9.0,8.85,0.0
2016,7,29,6,15,107.0,27.5,1.95,24.0,40.5,22.92,9.96
2016,7,29,6,30,200.0,46.0,2.1,24.0,72.0,35.28,23.79
2016,7,29,6,45,284.0,60.5,2.25,24.5,117.0,45.14,32.81
2016,7,29,7,0,368.0,75.0,2.4,25.0,162.0,54.45,41.06
2016,7,29,7,15,218.0,103.5,2.45,25.0,158.5,90.09,63.0
2016,7,29,7,30,68.0,132.0,2.5,25.0,155.0,122.09,91.04
2016,7,29,7,45,322.5,122.0,2.6,25.5,261.5,143.47,96.74
2016,7,29,8,0,577.0,112.0,2.7,26.0,368.0,203.88,135.4
2016,7,29,8,15,609.5,118.0,2.7,26.0,420.0,249.66,173.41
2016,7,29,8,30,642.0,124.0,2.7,26.0,472.0,298.78,214.56
2016,7,29,8,45,667.5,129.0,2.75,26.5,522.0,347.64,255.02
2016,7,29,9,0,693.0,134.0,2.8,27.0,572.0,398.68,296.34
2016,7,29,9,15,438.0,234.0,2.75,27.0,519.0,406.7,305.2
2016,7,29,9,30,183.0,334.0,2.7,27.0,466.0,395.08,296.16
2016,7,29,9,45,105.5,319.0,2.7,27.5,396.0,350.35,262.33
2016,7,29,10,0,28.0,304.0,2.7,28.0,326.0,300.7,224.04
2016,7,29,10,15,70.0,358.5,2.65,28.5,417.0,380.07,282.02
2016,7,29,10,30,112.0,413.0,2.6,29.0,508.0,460.14,338.72
2016,7,29,10,45,99.0,423.5,2.55,29.5,510.0,470.44,344.18
2016,7,29,11,0,86.0,434.0,2.5,30.0,512.0,476.24,346.74
2016,7,29,11,15,57.5,403.5,2.35,30.0,456.5,430.31,313.29
2016,7,29,11,30,29.0,373.0,2.2,30.0,401.0,381.57,277.78
2016,7,29,11,45,205.5,401.0,2.1,30.5,599.5,564.0,409.57
2016,7,29,12,0,382.0,429.0,2.0,31.0,798.0,756.64,539.47
2016,7,29,12,15,302.0,462.0,1.85,31.0,755.5,727.64,515.43
2016,7,29,12,30,222.0,495.0,1.7,31.0,713.0,693.4,489.66
2016,7,29,12,45,310.0,461.5,1.6,31.5,764.5,754.35,530.65
2016,7,29,13,0,398.0,428.0,1.5,32.0,816.0,814.5,569.31
2016,7,29,13,15,625.0,282.0,1.45,32.0,884.0,902.2,631.24
2016,7,29,13,30,852.0,136.0,1.4,32.0,952.0,976.86,676.99
2016,7,29,13,45,853.0,131.5,1.4,32.5,936.0,977.0,675.27
2016,7,29,14,0,854.0,127.0,1.4,33.0,920.0,974.0,672.63
2016,7,29,14,15,566.5,275.0,1.5,33.0,795.0,852.3,597.33
2016,7,29,14,30,279.0,423.0,1.6,33.0,670.0,716.65,503.91
2016,7,29,14,45,248.5,412.0,1.7,33.0,626.0,675.71,479.04
2016,7,29,15,0,218.0,401.0,1.8,33.0,582.0,625.98,447.16
2016,7,29,15,15,377.0,329.5,1.9,33.0,624.5,703.73,505.83
2016,7,29,15,30,536.0,258.0,2.0,33.0,667.0,773.41,557.36
2016,7,29,15,45,635.0,195.5,2.1,33.0,651.0,784.98,569.34
2016,7,29,16,0,734.0,133.0,2.2,33.0,635.0,781.32,569.15
2016,7,29,16,15,714.5,128.5,2.25,33.0,587.5,741.69,544.61
2016,7,29,16,30,695.0,124.0,2.3,33.0,540.0,698.22,517.35
2016,7,29,16,45,675.0,117.0,2.35,33.0,490.0,650.9,486.96
2016,7,29,17,0,655.0,110.0,2.4,33.0,440.0,603.26,454.85
2016,7,29,17,15,621.0,103.5,2.15,32.5,387.0,546.77,414.94
2016,7,29,17,30,587.0,97.0,1.9,32.0,334.0,491.67,375.04
2016,7,29,17,45,544.5,88.0,1.7,31.5,282.0,430.55,329.71
2016,7,29,18,0,502.0,79.0,1.5,31.0,230.0,372.26,285.03
2016,7,29,18,15,435.5,68.5,1.4,30.0,180.0,303.88,231.91
2016,7,29,18,30,369.0,58.0,1.3,29.0,130.0,239.8,180.32
2016,7,29,18,45,274.5,44.0,1.25,28.0,87.5,170.02,123.36
2016,7,29,19,0,180.0,30.0,1.2,27.0,45.0,110.38,69.04
2016,7,29,19,15,90.0,15.0,1.2,26.5,22.5,39.7,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,7.86,0.0
2016,7,30,6,15,111.5,27.0,2.25,24.0,40.5,22.52,9.2
2016,7,30,6,30,206.0,46.0,2.4,24.0,72.0,35.36,23.8
2016,7,30,6,45,303.5,58.5,2.6,24.5,118.5,43.61,31.5
2016,7,30,7,0,401.0,71.0,2.8,25.0,165.0,51.43,38.48
2016,7,30,7,15,461.5,80.5,2.8,25.5,216.5,75.04,45.56
2016,7,30,7,30,522.0,90.0,2.8,26.0,268.0,114.03,66.76
2016,7,30,7,45,574.0,95.0,2.85,27.0,322.5,155.11,94.93
2016,7,30,8,0,626.0,100.0,2.9,28.0,377.0,201.99,130.95
2016,7,30,8,15,657.0,105.5,2.85,28.5,429.5,249.63,170.19
2016,7,30,8,30,688.0,111.0,2.8,29.0,482.0,300.39,212.18
2016,7,30,8,45,464.5,194.5,2.75,29.5,456.5,331.91,242.75
2016,7,30,9,0,241.0,278.0,2.7,30.0,431.0,342.2,253.49
2016,7,30,9,15,509.5,200.0,2.65,30.5,555.0,409.33,303.12
2016,7,30,9,30,778.0,122.0,2.6,31.0,679.0,505.62,374.73
2016,7,30,9,45,795.0,122.5,2.55,31.5,721.5,554.2,410.29
2016,7,30,10,0,812.0,123.0,2.5,32.0,764.0,603.04,445.16
2016,7,30,10,15,822.0,125.5,2.5,32.0,800.0,651.35,479.63
2016,7,30,10,30,832.0,128.0,2.5,32.0,836.0,696.19,511.02
2016,7,30,10,45,843.0,127.0,2.5,32.5,866.5,737.5,537.1
2016,7,30,11,0,854.0,126.0,2.5,33.0,897.0,777.55,561.65
2016,7,30,11,15,859.0,127.0,2.55,33.5,919.0,813.17,583.29
2016,7,30,11,30,864.0,128.0,2.6,34.0,941.0,846.75,603.44
2016,7,30,11,45,877.5,121.0,2.65,34.5,958.0,878.04,621.96
2016,7,30,12,0,891.0,114.0,2.7,35.0,975.0,907.34,639.11
2016,7,30,12,15,892.5,114.5,2.8,35.0,981.5,930.64,654.13
2016,7,30,12,30,894.0,115.0,2.9,35.0,988.0,951.19,667.52
2016,7,30,12,45,894.5,114.0,3.0,35.0,986.5,966.51,677.72
2016,7,30,13,0,895.0,113.0,3.1,35.0,985.0,978.87,686.2
2016,7,30,13,15,893.0,112.5,3.15,35.0,975.0,986.23,691.3
2016,7,30,13,30,891.0,112.0,3.2,35.0,965.0,990.45,694.58
2016,7,30,13,45,887.0,111.5,3.3,35.5,947.5,989.51,693.71
2016,7,30,14,0,883.0,111.0,3.4,36.0,930.0,985.4,690.97
2016,7,30,14,15,877.5,109.5,3.45,36.0,904.5,975.65,685.9
2016,7,30,14,30,872.0,108.0,3.5,36.0,879.0,962.81,679.0
2016,7,30,14,45,864.0,107.0,3.55,36.0,847.0,945.13,669.11
2016,7,30,15,0,856.0,106.0,3.6,36.0,815.0,924.64,657.48
2016,7,30,15,15,846.0,104.0,3.65,35.5,776.5,898.56,643.59
2016,7,30,15,30,836.0,102.0,3.7,35.0,738.0,870.04,628.02
2016,7,30,15,45,821.0,100.5,3.75,35.0,693.5,835.43,607.0
2016,7,30,16,0,806.0,99.0,3.8,35.0,649.0,804.05,588.01
2016,7,30,16,15,788.5,96.0,3.75,34.5,600.5,762.32,562.56
2016,7,30,16,30,771.0,93.0,3.7,34.0,552.0,719.41,535.96
2016,7,30,16,45,745.5,90.0,3.7,34.0,500.0,669.57,503.18
2016,7,30,17,0,720.0,87.0,3.7,34.0,448.0,619.68,469.81
2016,7,30,17,15,688.0,82.5,3.45,33.5,394.5,566.13,432.22
2016,7,30,17,30,656.0,78.0,3.2,33.0,341.0,511.77,392.61
2016,7,30,17,45,609.0,72.5,3.0,32.5,287.5,449.05,345.63
2016,7,30,18,0,562.0,67.0,2.8,32.0,234.0,389.56,299.53
2016,7,30,18,15,494.5,58.5,2.55,31.0,183.0,320.27,244.9
2016,7,30,18,30,427.0,50.0,2.3,30.0,132.0,256.99,193.13
2016,7,30,18,45,323.5,38.5,2.1,29.5,89.0,183.13,132.13
2016,7,30,19,0,220.0,27.0,1.9,29.0,46.0,119.41,72.71
2016,7,30,19,15,110.0,13.5,1.9,28.5,23.0,43.56,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.5,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,25.0,9.0,8.85,0.0
2016,7,31,6,15,146.0,25.0,3.4,25.0,41.5,19.48,6.66
2016,7,31,6,30,263.0,41.0,3.5,25.0,74.0,31.31,20.29
2016,7,31,6,45,376.0,49.0,3.65,25.5,122.5,35.84,24.76
2016,7,31,7,0,489.0,57.0,3.8,26.0,171.0,39.47,28.12
2016,7,31,7,15,546.0,64.5,3.8,26.5,223.5,62.46,33.87
