Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,30,603.0,72.0,3.8,27.0,276.0,104.47,55.94
2016,7,31,7,45,654.5,74.0,3.85,27.5,331.5,147.49,85.47
2016,7,31,8,0,706.0,76.0,3.9,28.0,387.0,199.01,125.75
2016,7,31,8,15,733.0,80.0,3.9,28.5,440.0,248.46,167.27
2016,7,31,8,30,760.0,84.0,3.9,29.0,493.0,300.54,211.27
2016,7,31,8,45,779.0,87.5,3.95,29.5,543.5,351.74,254.37
2016,7,31,9,0,798.0,91.0,4.0,30.0,594.0,404.28,297.55
2016,7,31,9,15,813.5,93.5,4.0,30.5,641.0,459.2,341.23
2016,7,31,9,30,829.0,96.0,4.0,31.0,688.0,510.6,381.11
2016,7,31,9,45,841.5,97.5,4.05,31.5,730.0,559.65,418.24
2016,7,31,10,0,854.0,99.0,4.1,32.0,772.0,608.4,454.08
2016,7,31,10,15,863.0,100.5,4.1,32.0,808.0,654.34,487.83
2016,7,31,10,30,872.0,102.0,4.1,32.0,844.0,699.23,519.51
2016,7,31,10,45,879.0,103.0,4.15,32.5,873.5,740.92,546.34
2016,7,31,11,0,886.0,104.0,4.2,33.0,903.0,780.99,571.75
2016,7,31,11,15,890.5,105.0,4.2,33.5,925.0,817.23,594.13
2016,7,31,11,30,895.0,106.0,4.2,34.0,947.0,851.32,614.86
2016,7,31,11,45,900.0,105.0,4.25,34.5,962.0,881.64,633.15
2016,7,31,12,0,905.0,104.0,4.3,35.0,977.0,909.53,649.77
2016,7,31,12,15,906.0,104.0,4.35,35.0,983.0,932.16,664.29
2016,7,31,12,30,907.0,104.0,4.4,35.0,989.0,951.96,677.06
2016,7,31,12,45,905.5,104.5,4.45,35.5,987.0,966.96,685.41
2016,7,31,13,0,904.0,105.0,4.5,36.0,985.0,978.91,691.9
2016,7,31,13,15,902.0,105.0,4.55,36.0,975.0,986.78,697.31
2016,7,31,13,30,900.0,105.0,4.6,36.0,965.0,991.46,700.84
2016,7,31,13,45,894.0,105.5,4.65,36.0,947.0,989.52,700.28
2016,7,31,14,0,888.0,106.0,4.7,36.0,929.0,984.39,697.84
2016,7,31,14,15,883.0,105.0,4.7,36.0,903.5,975.55,692.9
2016,7,31,14,30,878.0,104.0,4.7,36.0,878.0,963.62,686.1
2016,7,31,14,45,855.5,111.0,4.7,36.0,842.5,940.41,672.11
2016,7,31,15,0,833.0,118.0,4.7,36.0,807.0,914.94,656.71
2016,7,31,15,15,822.5,116.0,4.7,35.5,769.0,888.92,642.3
2016,7,31,15,30,812.0,114.0,4.7,35.0,731.0,865.88,629.8
2016,7,31,15,45,794.5,113.0,4.75,35.0,686.0,830.3,607.71
2016,7,31,16,0,777.0,112.0,4.8,35.0,641.0,793.1,584.51
2016,7,31,16,15,758.5,108.5,4.8,34.5,593.0,750.92,558.57
2016,7,31,16,30,740.0,105.0,4.8,34.0,545.0,707.67,531.46
2016,7,31,16,45,712.0,102.0,4.8,34.0,493.0,659.5,499.32
2016,7,31,17,0,684.0,99.0,4.8,34.0,441.0,609.32,464.83
2016,7,31,17,15,650.5,93.5,4.65,33.5,387.5,553.13,424.65
2016,7,31,17,30,617.0,88.0,4.5,33.0,334.0,498.27,384.46
2016,7,31,17,45,566.0,81.5,4.35,32.5,280.5,433.84,335.77
2016,7,31,18,0,515.0,75.0,4.2,32.0,227.0,373.0,288.28
2016,7,31,18,15,445.5,65.5,4.05,31.0,177.0,303.87,233.41
2016,7,31,18,30,376.0,56.0,3.9,30.0,127.0,239.19,180.39
2016,7,31,18,45,269.5,42.5,3.75,29.5,84.5,165.5,119.47
2016,7,31,19,0,163.0,29.0,3.6,29.0,42.0,101.87,60.36
2016,7,31,19,15,81.5,14.5,3.7,28.5,21.0,36.53,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.0,25.5,3.45,23.5,33.0,21.3,7.29
2016,8,1,6,30,124.0,51.0,3.6,24.0,66.0,41.2,28.51
2016,8,1,6,45,252.5,63.0,3.75,24.5,114.5,47.39,34.64
2016,8,1,7,0,381.0,75.0,3.9,25.0,163.0,54.7,41.24
2016,8,1,7,15,445.0,85.5,3.95,25.5,215.5,76.39,47.93
2016,8,1,7,30,509.0,96.0,4.0,26.0,268.0,116.21,69.41
2016,8,1,7,45,579.5,96.5,4.1,27.0,325.5,154.94,94.7
2016,8,1,8,0,650.0,97.0,4.2,28.0,383.0,201.71,129.89
2016,8,1,8,15,681.5,102.5,4.25,28.5,437.0,250.77,170.53
2016,8,1,8,30,713.0,108.0,4.3,29.0,491.0,303.0,214.14
2016,8,1,8,45,743.5,109.0,4.35,30.0,543.5,357.08,258.35
2016,8,1,9,0,774.0,110.0,4.4,31.0,596.0,410.27,300.99
2016,8,1,9,15,791.0,113.0,4.4,31.5,644.0,461.42,341.69
2016,8,1,9,30,808.0,116.0,4.4,32.0,692.0,513.28,381.73
2016,8,1,9,45,823.5,117.5,4.4,32.5,735.0,563.43,419.4
2016,8,1,10,0,839.0,119.0,4.4,33.0,778.0,616.31,457.84
2016,8,1,10,15,849.0,121.0,4.4,33.5,815.0,662.84,490.83
2016,8,1,10,30,859.0,123.0,4.4,34.0,852.0,708.42,522.32
2016,8,1,10,45,867.5,123.5,4.4,34.5,882.5,750.39,549.12
2016,8,1,11,0,876.0,124.0,4.4,35.0,913.0,790.86,574.4
2016,8,1,11,15,881.0,125.0,4.4,35.0,935.5,827.3,597.92
2016,8,1,11,30,886.0,126.0,4.4,35.0,958.0,861.64,619.94
2016,8,1,11,45,890.5,125.5,4.45,35.5,973.5,891.9,638.09
2016,8,1,12,0,895.0,125.0,4.5,36.0,989.0,919.74,654.57
2016,8,1,12,15,896.5,125.5,4.5,36.0,995.5,943.24,669.37
2016,8,1,12,30,898.0,126.0,4.5,36.0,1002.0,963.99,682.44
2016,8,1,12,45,899.0,125.0,4.5,36.5,1000.5,979.98,691.09
2016,8,1,13,0,900.0,124.0,4.5,37.0,999.0,992.99,697.93
2016,8,1,13,15,897.5,123.5,4.5,37.0,988.5,1000.03,702.52
2016,8,1,13,30,895.0,123.0,4.5,37.0,978.0,1003.89,705.26
2016,8,1,13,45,892.5,121.0,4.5,37.0,960.0,1003.02,705.15
2016,8,1,14,0,890.0,119.0,4.5,37.0,942.0,998.92,703.15
2016,8,1,14,15,884.0,117.5,4.5,37.0,916.5,988.7,697.39
2016,8,1,14,30,878.0,116.0,4.5,37.0,891.0,975.37,689.8
2016,8,1,14,45,871.5,114.0,4.5,37.0,858.0,958.03,679.74
2016,8,1,15,0,865.0,112.0,4.5,37.0,825.0,937.79,667.9
2016,8,1,15,15,854.5,109.5,4.45,37.0,785.5,910.56,651.35
2016,8,1,15,30,844.0,107.0,4.4,37.0,746.0,880.86,633.21
2016,8,1,15,45,831.0,104.0,4.4,37.0,701.5,846.15,611.93
2016,8,1,16,0,818.0,101.0,4.4,37.0,657.0,814.55,592.63
2016,8,1,16,15,800.0,98.0,4.35,36.5,607.5,772.0,566.77
2016,8,1,16,30,782.0,95.0,4.3,36.0,558.0,728.25,539.75
2016,8,1,16,45,758.0,91.0,4.3,36.0,505.5,677.97,506.78
2016,8,1,17,0,734.0,87.0,4.3,36.0,453.0,627.48,473.11
2016,8,1,17,15,701.5,82.5,4.0,35.0,398.5,570.87,434.35
2016,8,1,17,30,669.0,78.0,3.7,34.0,344.0,517.79,396.42
2016,8,1,17,45,621.5,72.0,3.4,33.5,289.5,453.66,348.23
2016,8,1,18,0,574.0,66.0,3.1,33.0,235.0,392.8,300.96
2016,8,1,18,15,504.0,58.0,2.9,32.0,183.0,322.48,245.58
2016,8,1,18,30,434.0,50.0,2.7,31.0,131.0,258.38,193.17
2016,8,1,18,45,321.0,38.5,2.5,30.0,87.0,180.95,129.74
2016,8,1,19,0,208.0,27.0,2.3,29.0,43.0,112.78,64.84
2016,8,1,19,15,104.0,13.5,2.5,28.5,21.5,41.49,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,110.5,22.0,2.55,23.5,35.0,17.06,4.15
2016,8,2,6,30,221.0,44.0,2.8,24.0,70.0,33.91,22.44
2016,8,2,6,45,340.0,53.5,3.1,25.0,119.0,39.84,28.17
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,45.02,32.83
2016,8,2,7,15,519.0,71.0,3.45,26.5,220.5,64.9,37.51
2016,8,2,7,30,579.0,79.0,3.5,27.0,273.0,105.95,58.44
2016,8,2,7,45,636.5,81.0,3.55,28.0,330.0,148.31,86.66
2016,8,2,8,0,694.0,83.0,3.6,29.0,387.0,197.04,123.87
2016,8,2,8,15,722.5,87.0,3.55,29.5,440.5,249.49,167.25
2016,8,2,8,30,751.0,91.0,3.5,30.0,494.0,301.48,210.75
2016,8,2,8,45,777.0,92.5,3.5,30.5,546.0,352.96,253.59
2016,8,2,9,0,803.0,94.0,3.5,31.0,598.0,406.53,297.13
2016,8,2,9,15,818.0,97.0,3.45,31.5,645.0,462.0,340.82
2016,8,2,9,30,833.0,100.0,3.4,32.0,692.0,513.91,380.63
2016,8,2,9,45,847.0,101.0,3.35,32.5,735.0,563.64,417.67
2016,8,2,10,0,861.0,102.0,3.3,33.0,778.0,613.19,453.41
2016,8,2,10,15,869.5,103.5,3.25,33.5,814.0,659.22,485.6
2016,8,2,10,30,878.0,105.0,3.2,34.0,850.0,704.13,515.66
2016,8,2,10,45,886.0,105.5,3.2,34.5,880.0,746.42,542.11
2016,8,2,11,0,894.0,106.0,3.2,35.0,910.0,787.13,567.13
2016,8,2,11,15,898.0,107.0,3.2,35.5,932.0,823.33,588.87
2016,8,2,11,30,902.0,108.0,3.2,36.0,954.0,857.31,608.95
2016,8,2,11,45,903.5,109.0,3.25,36.5,968.0,886.77,626.25
2016,8,2,12,0,905.0,110.0,3.3,37.0,982.0,913.61,641.8
2016,8,2,12,15,906.0,110.5,3.35,37.0,988.0,936.79,656.37
2016,8,2,12,30,907.0,111.0,3.4,37.0,994.0,957.15,669.23
2016,8,2,12,45,906.5,110.5,3.45,37.0,992.0,972.21,678.85
2016,8,2,13,0,906.0,110.0,3.5,37.0,990.0,984.21,686.69
2016,8,2,13,15,904.0,109.5,3.55,37.0,980.0,991.64,691.8
2016,8,2,13,30,902.0,109.0,3.6,37.0,970.0,995.86,695.05
2016,8,2,13,45,898.0,108.0,3.7,37.5,951.5,994.38,693.74
2016,8,2,14,0,894.0,107.0,3.8,38.0,933.0,989.66,690.55
2016,8,2,14,15,888.5,106.0,3.85,37.5,907.5,980.28,687.14
2016,8,2,14,30,883.0,105.0,3.9,37.0,882.0,967.78,681.85
2016,8,2,14,45,875.5,103.5,3.95,37.0,849.5,949.81,671.74
2016,8,2,15,0,868.0,102.0,4.0,37.0,817.0,928.97,659.85
2016,8,2,15,15,858.0,100.0,4.0,37.0,778.0,902.55,644.13
2016,8,2,15,30,848.0,98.0,4.0,37.0,739.0,873.65,626.8
2016,8,2,15,45,835.0,95.5,4.05,37.0,694.5,839.26,606.03
2016,8,2,16,0,822.0,93.0,4.1,37.0,650.0,802.93,583.81
2016,8,2,16,15,805.0,90.0,4.05,36.5,601.5,765.87,561.69
2016,8,2,16,30,788.0,87.0,4.0,36.0,553.0,722.69,535.05
2016,8,2,16,45,764.5,83.5,4.0,35.5,500.5,673.09,503.65
2016,8,2,17,0,741.0,80.0,4.0,35.0,448.0,623.26,471.41
2016,8,2,17,15,710.0,76.0,3.8,34.5,394.0,567.95,432.98
2016,8,2,17,30,679.0,72.0,3.6,34.0,340.0,513.63,393.47
2016,8,2,17,45,633.0,66.5,3.45,33.5,286.0,452.57,347.66
2016,8,2,18,0,587.0,61.0,3.3,33.0,232.0,392.64,301.13
2016,8,2,18,15,519.0,53.5,3.0,32.0,180.5,323.37,246.23
2016,8,2,18,30,451.0,46.0,2.7,31.0,129.0,260.2,194.24
2016,8,2,18,45,338.0,35.5,2.4,30.5,85.5,183.34,130.7
2016,8,2,19,0,225.0,25.0,2.1,30.0,42.0,115.46,63.53
2016,8,2,19,15,112.5,12.5,2.2,29.5,21.0,42.58,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.0,18.5,2.35,25.5,36.0,14.23,1.92
2016,8,3,6,30,294.0,37.0,2.5,26.0,72.0,28.6,17.83
2016,8,3,6,45,398.0,46.0,2.65,26.5,120.5,33.49,22.62
2016,8,3,7,0,502.0,55.0,2.8,27.0,169.0,38.1,26.81
2016,8,3,7,15,560.0,62.0,2.75,27.5,222.0,57.23,31.0
2016,8,3,7,30,618.0,69.0,2.7,28.0,275.0,99.48,51.78
2016,8,3,7,45,664.0,72.5,2.7,29.0,330.5,143.7,81.46
2016,8,3,8,0,710.0,76.0,2.7,30.0,386.0,195.87,121.55
2016,8,3,8,15,738.0,80.0,2.7,30.5,440.0,245.81,162.81
2016,8,3,8,30,766.0,84.0,2.7,31.0,494.0,298.49,206.66
2016,8,3,8,45,787.0,87.0,2.7,31.5,545.0,350.36,249.63
2016,8,3,9,0,808.0,90.0,2.7,32.0,596.0,403.77,292.76
2016,8,3,9,15,823.5,92.5,2.65,32.5,643.5,459.33,336.09
2016,8,3,9,30,839.0,95.0,2.6,33.0,691.0,511.33,375.51
2016,8,3,9,45,850.5,97.5,2.6,33.5,733.5,561.31,412.36
2016,8,3,10,0,862.0,100.0,2.6,34.0,776.0,610.89,447.75
2016,8,3,10,15,871.0,101.5,2.6,34.5,812.5,657.32,479.93
2016,8,3,10,30,880.0,103.0,2.6,35.0,849.0,702.66,510.04
2016,8,3,10,45,887.0,104.0,2.65,35.5,878.5,744.78,536.24
2016,8,3,11,0,894.0,105.0,2.7,36.0,908.0,785.25,561.02
2016,8,3,11,15,898.0,106.0,2.75,36.0,930.5,821.47,583.99
2016,8,3,11,30,902.0,107.0,2.8,36.0,953.0,855.47,605.44
2016,8,3,11,45,903.5,109.0,2.85,36.5,967.0,885.9,623.25
2016,8,3,12,0,905.0,111.0,2.9,37.0,981.0,913.71,639.32
2016,8,3,12,15,906.0,111.0,2.95,37.0,987.5,936.44,653.52
2016,8,3,12,30,907.0,111.0,3.0,37.0,994.0,956.33,666.03
2016,8,3,12,45,906.5,110.5,3.1,37.5,992.0,971.39,674.57
2016,8,3,13,0,906.0,110.0,3.2,38.0,990.0,983.39,681.31
2016,8,3,13,15,904.0,109.5,3.25,38.0,980.0,990.81,686.39
2016,8,3,13,30,902.0,109.0,3.3,38.0,970.0,995.01,689.63
2016,8,3,13,45,899.0,108.0,3.4,38.0,952.0,994.5,690.44
2016,8,3,14,0,896.0,107.0,3.5,38.0,934.0,990.74,689.36
2016,8,3,14,15,890.5,106.0,3.55,38.0,908.5,981.32,684.54
2016,8,3,14,30,885.0,105.0,3.6,38.0,883.0,968.78,677.9
2016,8,3,14,45,875.0,105.0,3.65,38.0,849.5,949.98,667.38
2016,8,3,15,0,865.0,105.0,3.7,38.0,816.0,928.4,655.17
2016,8,3,15,15,855.0,103.0,3.75,37.5,777.0,902.04,641.25
2016,8,3,15,30,845.0,101.0,3.8,37.0,738.0,873.19,625.62
2016,8,3,15,45,832.0,98.0,3.9,37.0,693.5,838.34,604.83
2016,8,3,16,0,819.0,95.0,4.0,37.0,649.0,801.53,582.55
2016,8,3,16,15,801.5,92.0,4.0,36.5,600.0,764.19,560.44
2016,8,3,16,30,784.0,89.0,4.0,36.0,551.0,720.71,533.78
2016,8,3,16,45,761.5,85.5,4.0,36.0,499.0,671.99,501.94
2016,8,3,17,0,739.0,82.0,4.0,36.0,447.0,622.97,469.34
2016,8,3,17,15,707.0,77.5,3.9,35.5,393.0,566.49,430.31
2016,8,3,17,30,675.0,73.0,3.8,35.0,339.0,513.23,391.81
2016,8,3,17,45,629.5,67.5,3.7,34.5,284.5,450.65,345.08
2016,8,3,18,0,584.0,62.0,3.6,34.0,230.0,391.18,299.01
2016,8,3,18,15,515.5,54.0,3.3,33.0,178.5,321.31,243.74
2016,8,3,18,30,447.0,46.0,3.0,32.0,127.0,257.6,191.43
2016,8,3,18,45,336.0,35.0,2.7,31.5,84.0,181.35,128.4
2016,8,3,19,0,225.0,24.0,2.4,31.0,41.0,113.21,58.92
2016,8,3,19,15,112.5,12.0,2.3,30.5,20.5,41.85,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,161.5,17.5,2.65,24.5,36.5,13.1,0.76
2016,8,4,6,30,323.0,35.0,2.8,25.0,73.0,26.8,16.39
2016,8,4,6,45,423.5,43.5,3.0,26.0,121.5,31.36,20.86
2016,8,4,7,0,524.0,52.0,3.2,27.0,170.0,35.67,24.74
2016,8,4,7,15,581.0,58.5,3.2,27.5,223.0,53.66,28.41
2016,8,4,7,30,638.0,65.0,3.2,28.0,276.0,96.5,48.92
2016,8,4,7,45,679.5,69.0,3.25,29.0,331.0,144.58,81.59
2016,8,4,8,0,721.0,73.0,3.3,30.0,386.0,193.99,119.7
2016,8,4,8,15,748.0,76.5,3.3,30.5,440.0,243.86,161.11
2016,8,4,8,30,775.0,80.0,3.3,31.0,494.0,296.36,205.09
2016,8,4,8,45,794.0,83.5,3.3,31.5,545.0,348.46,248.56
2016,8,4,9,0,813.0,87.0,3.3,32.0,596.0,405.91,294.92
2016,8,4,9,15,828.0,89.5,3.3,32.5,643.0,457.51,335.82
2016,8,4,9,30,843.0,92.0,3.3,33.0,690.0,509.49,375.73
2016,8,4,9,45,852.0,95.5,3.3,33.5,732.0,559.21,412.76
2016,8,4,10,0,861.0,99.0,3.3,34.0,774.0,608.3,448.17
2016,8,4,10,15,870.0,101.0,3.3,34.5,810.0,655.16,481.03
2016,8,4,10,30,879.0,103.0,3.3,35.0,846.0,700.95,511.86
2016,8,4,10,45,881.0,107.0,3.35,35.5,875.0,742.2,537.76
2016,8,4,11,0,883.0,111.0,3.4,36.0,904.0,781.44,562.04
2016,8,4,11,15,887.5,111.5,3.45,36.0,926.0,817.27,585.02
2016,8,4,11,30,892.0,112.0,3.5,36.0,948.0,850.93,606.51
2016,8,4,11,45,893.0,114.0,3.6,36.5,962.0,880.68,624.36
2016,8,4,12,0,894.0,116.0,3.7,37.0,976.0,907.82,640.49
2016,8,4,12,15,895.0,116.5,3.75,37.0,982.0,930.82,655.04
2016,8,4,12,30,896.0,117.0,3.8,37.0,988.0,951.03,667.89
2016,8,4,12,45,890.5,120.5,3.9,37.5,984.5,965.12,675.82
2016,8,4,13,0,885.0,124.0,4.0,38.0,981.0,976.14,681.92
2016,8,4,13,15,882.5,123.5,4.05,38.0,971.0,983.01,686.67
2016,8,4,13,30,880.0,123.0,4.1,38.0,961.0,986.74,689.59
2016,8,4,13,45,649.5,256.0,4.15,38.0,868.5,908.77,640.56
2016,8,4,14,0,419.0,389.0,4.2,38.0,776.0,819.74,576.44
2016,8,4,14,15,634.5,256.5,4.2,38.0,823.5,896.48,634.71
2016,8,4,14,30,850.0,124.0,4.2,38.0,871.0,953.97,672.53
2016,8,4,14,45,841.0,123.0,4.25,38.0,838.0,935.63,661.63
2016,8,4,15,0,832.0,122.0,4.3,38.0,805.0,914.58,649.52
2016,8,4,15,15,821.0,119.5,4.3,37.5,766.0,887.53,634.63
2016,8,4,15,30,810.0,117.0,4.3,37.0,727.0,863.51,621.69
2016,8,4,15,45,798.5,113.0,4.3,37.0,683.0,829.8,600.96
2016,8,4,16,0,787.0,109.0,4.3,37.0,639.0,794.11,578.83
2016,8,4,16,15,768.5,105.5,4.2,36.5,590.5,751.52,552.63
2016,8,4,16,30,750.0,102.0,4.1,36.0,542.0,707.83,525.34
2016,8,4,16,45,730.0,96.0,4.1,36.0,490.5,659.4,493.52
2016,8,4,17,0,710.0,90.0,4.1,36.0,439.0,610.51,460.83
2016,8,4,17,15,677.0,85.0,3.95,35.5,385.5,556.39,422.66
2016,8,4,17,30,644.0,80.0,3.8,35.0,332.0,501.33,382.73
2016,8,4,17,45,604.0,72.0,3.7,34.5,279.0,440.36,337.21
2016,8,4,18,0,564.0,64.0,3.6,34.0,226.0,382.02,291.98
2016,8,4,18,15,494.5,55.5,3.25,33.0,175.0,312.16,236.63
2016,8,4,18,30,425.0,47.0,2.9,32.0,124.0,248.57,184.41
2016,8,4,18,45,319.5,35.0,2.6,31.5,81.0,174.57,123.1
2016,8,4,19,0,214.0,23.0,2.3,31.0,38.0,107.47,52.16
2016,8,4,19,15,107.0,11.5,2.4,30.5,19.0,39.65,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,152.5,18.0,2.35,25.5,35.5,13.65,0.29
2016,8,5,6,30,305.0,36.0,2.5,26.0,71.0,27.91,17.16
2016,8,5,6,45,401.0,46.0,2.65,26.5,119.0,33.74,22.8
2016,8,5,7,0,497.0,56.0,2.8,27.0,167.0,39.2,27.73
2016,8,5,7,15,557.0,63.0,2.8,27.5,220.5,55.58,31.02
2016,8,5,7,30,617.0,70.0,2.8,28.0,274.0,97.69,50.9
2016,8,5,7,45,659.5,75.5,2.8,28.5,329.5,142.99,81.3
2016,8,5,8,0,702.0,81.0,2.8,29.0,385.0,192.96,119.91
2016,8,5,8,15,731.0,85.0,2.75,29.5,439.0,245.93,163.48
2016,8,5,8,30,760.0,89.0,2.7,30.0,493.0,298.56,207.33
2016,8,5,8,45,781.5,92.5,2.65,30.5,545.0,350.78,250.63
2016,8,5,9,0,803.0,96.0,2.6,31.0,597.0,404.62,294.12
2016,8,5,9,15,818.5,99.0,2.55,31.5,644.5,456.66,335.09
2016,8,5,9,30,834.0,102.0,2.5,32.0,692.0,512.72,377.47
2016,8,5,9,45,845.5,104.5,2.45,32.5,734.5,562.58,414.15
2016,8,5,10,0,857.0,107.0,2.4,33.0,777.0,612.04,449.32
2016,8,5,10,15,866.0,108.5,2.4,33.0,813.5,658.35,482.42
2016,8,5,10,30,875.0,110.0,2.4,33.0,850.0,703.58,513.91
2016,8,5,10,45,881.0,112.0,2.4,33.5,879.5,745.8,540.02
2016,8,5,11,0,887.0,114.0,2.4,34.0,909.0,786.31,564.62
2016,8,5,11,15,891.0,115.0,2.45,34.0,930.5,822.39,587.55
2016,8,5,11,30,895.0,116.0,2.5,34.0,952.0,856.26,608.99
2016,8,5,11,45,892.0,120.0,2.55,34.5,965.0,884.58,625.52
2016,8,5,12,0,889.0,124.0,2.6,35.0,978.0,910.09,640.24
2016,8,5,12,15,889.5,124.5,2.65,35.0,983.5,932.59,654.38
2016,8,5,12,30,890.0,125.0,2.7,35.0,989.0,952.3,666.85
2016,8,5,12,45,887.5,126.0,2.8,35.5,986.5,966.77,675.14
2016,8,5,13,0,885.0,127.0,2.9,36.0,984.0,978.22,681.65
2016,8,5,13,15,882.5,126.0,2.95,36.0,973.0,984.62,686.15
2016,8,5,13,30,880.0,125.0,3.0,36.0,962.0,987.86,688.85
2016,8,5,13,45,874.0,125.0,3.1,36.0,943.0,985.51,688.58
2016,8,5,14,0,868.0,125.0,3.2,36.0,924.0,980.01,686.48
2016,8,5,14,15,862.0,123.5,3.25,35.5,898.0,969.88,682.63
2016,8,5,14,30,856.0,122.0,3.3,35.0,872.0,956.7,676.95
2016,8,5,14,45,834.0,128.0,3.35,35.0,836.0,933.24,663.36
2016,8,5,15,0,812.0,134.0,3.4,35.0,800.0,913.24,652.07
2016,8,5,15,15,800.0,131.5,3.45,35.0,760.5,885.71,635.87
2016,8,5,15,30,788.0,129.0,3.5,35.0,721.0,855.89,618.13
2016,8,5,15,45,418.0,204.5,3.55,35.0,517.0,596.72,440.37
2016,8,5,16,0,48.0,280.0,3.6,35.0,313.0,330.78,242.52
2016,8,5,16,15,381.5,197.5,3.65,34.5,423.0,537.46,403.16
2016,8,5,16,30,715.0,115.0,3.7,34.0,533.0,696.7,521.9
2016,8,5,16,45,395.0,159.0,3.75,34.0,386.5,480.03,363.67
2016,8,5,17,0,75.0,203.0,3.8,34.0,240.0,267.02,200.69
2016,8,5,17,15,331.5,147.5,3.7,33.5,280.5,386.79,297.2
2016,8,5,17,30,588.0,92.0,3.6,33.0,321.0,479.73,369.57
2016,8,5,17,45,542.0,83.5,3.5,32.5,268.5,417.37,321.93
2016,8,5,18,0,496.0,75.0,3.4,32.0,216.0,358.22,275.75
2016,8,5,18,15,422.5,64.5,3.15,31.5,166.0,287.49,219.06
2016,8,5,18,30,349.0,54.0,2.9,31.0,116.0,222.19,165.29
2016,8,5,18,45,247.0,39.0,2.65,31.0,75.0,150.84,106.08
2016,8,5,19,0,145.0,24.0,2.4,31.0,34.0,85.21,37.15
2016,8,5,19,15,72.5,12.0,2.35,30.5,17.0,30.84,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.5,19.0,2.45,25.0,32.0,14.74,0.0
2016,8,6,6,30,233.0,38.0,2.6,25.0,64.0,29.19,18.23
2016,8,6,6,45,328.5,50.0,2.8,25.5,110.0,37.29,25.88
2016,8,6,7,0,424.0,62.0,3.0,26.0,156.0,44.65,32.48
2016,8,6,7,15,486.5,70.5,3.05,26.5,208.0,59.36,35.91
2016,8,6,7,30,549.0,79.0,3.1,27.0,260.0,98.96,54.85
2016,8,6,7,45,596.5,84.5,3.15,28.0,314.0,141.1,82.65
2016,8,6,8,0,644.0,90.0,3.2,29.0,368.0,188.54,118.69
2016,8,6,8,15,674.5,95.0,3.15,29.5,421.0,236.6,158.15
2016,8,6,8,30,705.0,100.0,3.1,30.0,474.0,287.71,200.58
2016,8,6,8,45,731.5,102.5,3.1,30.5,525.5,341.1,244.54
2016,8,6,9,0,758.0,105.0,3.1,31.0,577.0,393.45,286.91
2016,8,6,9,15,775.0,108.5,3.05,31.5,624.5,444.36,327.16
2016,8,6,9,30,792.0,112.0,3.0,32.0,672.0,496.01,366.69
2016,8,6,9,45,806.0,114.0,3.0,33.0,714.5,545.14,402.51
2016,8,6,10,0,820.0,116.0,3.0,34.0,757.0,596.95,438.87
2016,8,6,10,15,830.0,118.5,3.0,34.5,793.0,643.23,471.2
2016,8,6,10,30,840.0,121.0,3.0,35.0,829.0,688.6,502.03
2016,8,6,10,45,846.5,123.0,3.0,35.5,858.5,729.86,528.16
2016,8,6,11,0,853.0,125.0,3.0,36.0,888.0,769.52,552.45
2016,8,6,11,15,858.0,126.0,3.0,36.0,910.5,805.29,575.07
2016,8,6,11,30,863.0,127.0,3.0,36.0,933.0,839.01,596.24
2016,8,6,11,45,865.5,128.0,3.05,36.5,947.5,868.39,613.55
2016,8,6,12,0,868.0,129.0,3.1,37.0,962.0,895.31,629.21
2016,8,6,12,15,869.5,129.5,3.1,37.0,968.5,918.28,643.36
2016,8,6,12,30,871.0,130.0,3.1,37.0,975.0,938.56,655.85
2016,8,6,12,45,868.5,131.0,3.15,37.5,972.5,952.77,663.56
2016,8,6,13,0,866.0,132.0,3.2,38.0,970.0,964.01,669.52
2016,8,6,13,15,864.0,131.5,3.2,38.0,960.0,971.25,674.16
2016,8,6,13,30,862.0,131.0,3.2,38.0,950.0,975.41,677.03
2016,8,6,13,45,856.0,131.5,3.25,38.0,931.5,973.57,676.66
2016,8,6,14,0,850.0,132.0,3.3,38.0,913.0,968.64,674.53
2016,8,6,14,15,844.0,130.5,3.25,38.0,887.0,958.65,668.67
2016,8,6,14,30,838.0,129.0,3.2,38.0,861.0,945.66,661.1
2016,8,6,14,45,827.0,128.5,3.2,38.0,828.0,926.09,649.81
2016,8,6,15,0,816.0,128.0,3.2,38.0,795.0,909.45,640.48
2016,8,6,15,15,804.5,125.5,3.15,37.5,756.0,882.24,625.42
2016,8,6,15,30,793.0,123.0,3.1,37.0,717.0,852.71,608.87
2016,8,6,15,45,777.5,120.0,3.1,37.0,672.5,817.04,587.22
2016,8,6,16,0,762.0,117.0,3.1,37.0,628.0,779.65,564.3
2016,8,6,16,15,742.0,113.0,3.05,36.5,579.0,736.05,537.87
2016,8,6,16,30,722.0,109.0,3.0,36.0,530.0,694.03,512.13
2016,8,6,16,45,696.0,104.5,3.0,36.0,478.0,643.99,479.52
2016,8,6,17,0,670.0,100.0,3.0,36.0,426.0,594.07,445.58
2016,8,6,17,15,634.0,94.0,2.9,35.5,372.5,536.29,405.21
2016,8,6,17,30,598.0,88.0,2.8,35.0,319.0,480.11,364.79
2016,8,6,17,45,548.5,80.5,2.7,34.5,266.0,416.53,317.49
2016,8,6,18,0,499.0,73.0,2.6,34.0,213.0,356.48,271.2
2016,8,6,18,15,424.0,62.5,2.3,33.0,163.0,285.07,215.02
2016,8,6,18,30,349.0,52.0,2.0,32.0,113.0,219.01,161.49
2016,8,6,18,45,238.5,38.0,1.75,31.5,72.5,146.07,101.77
2016,8,6,19,0,128.0,24.0,1.5,31.0,32.0,79.14,30.04
2016,8,6,19,15,64.0,12.0,1.55,30.5,16.0,28.46,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,96.5,20.0,2.7,25.5,30.5,15.6,0.0
2016,8,7,6,30,193.0,40.0,2.9,26.0,61.0,30.9,19.45
2016,8,7,6,45,301.0,52.0,3.1,26.5,107.5,38.94,27.12
2016,8,7,7,0,409.0,64.0,3.3,27.0,154.0,46.56,33.94
2016,8,7,7,15,472.5,73.5,3.3,27.5,206.0,60.7,37.63
2016,8,7,7,30,536.0,83.0,3.3,28.0,258.0,100.35,56.45
2016,8,7,7,45,591.0,87.0,3.35,29.0,313.5,141.36,82.79
2016,8,7,8,0,646.0,91.0,3.4,30.0,369.0,188.54,118.08
2016,8,7,8,15,677.0,96.0,3.3,30.5,422.5,236.83,157.51
2016,8,7,8,30,708.0,101.0,3.2,31.0,476.0,288.24,199.99
2016,8,7,8,45,735.5,103.5,3.15,32.0,528.0,342.2,243.68
2016,8,7,9,0,763.0,106.0,3.1,33.0,580.0,395.16,285.64
2016,8,7,9,15,780.0,109.0,2.95,33.5,627.0,445.91,325.31
2016,8,7,9,30,797.0,112.0,2.8,34.0,674.0,497.38,364.16
2016,8,7,9,45,812.0,113.5,2.7,34.5,717.0,546.88,400.42
2016,8,7,10,0,827.0,115.0,2.6,35.0,760.0,599.16,437.29
2016,8,7,10,15,836.5,117.0,2.55,35.5,796.0,645.01,468.8
2016,8,7,10,30,846.0,119.0,2.5,36.0,832.0,689.88,498.72
2016,8,7,10,45,854.0,120.0,2.45,36.5,862.0,731.57,524.46
2016,8,7,11,0,862.0,121.0,2.4,37.0,892.0,771.75,548.39
2016,8,7,11,15,867.0,122.0,2.45,37.0,914.0,807.83,571.15
2016,8,7,11,30,872.0,123.0,2.5,37.0,936.0,841.84,592.48
2016,8,7,11,45,876.5,122.5,2.55,37.5,951.0,871.78,609.91
2016,8,7,12,0,881.0,122.0,2.6,38.0,966.0,899.32,625.74
2016,8,7,12,15,882.0,122.0,2.65,38.0,972.0,921.62,639.61
2016,8,7,12,30,883.0,122.0,2.7,38.0,978.0,941.14,651.83
2016,8,7,12,45,883.0,121.5,2.8,38.5,976.0,956.37,660.5
2016,8,7,13,0,883.0,121.0,2.9,39.0,974.0,968.63,667.41
2016,8,7,13,15,880.5,120.5,2.95,39.0,964.0,975.41,672.09
2016,8,7,13,30,878.0,120.0,3.0,39.0,954.0,979.04,674.99
2016,8,7,13,45,874.5,119.0,3.1,39.0,935.5,978.02,675.53
2016,8,7,14,0,871.0,118.0,3.2,39.0,917.0,973.82,674.24
2016,8,7,14,15,865.0,116.5,3.2,39.0,891.0,963.54,668.6
2016,8,7,14,30,859.0,115.0,3.2,39.0,865.0,950.21,661.19
2016,8,7,14,45,842.5,118.5,3.25,39.0,830.5,929.23,649.41
2016,8,7,15,0,826.0,122.0,3.3,39.0,796.0,905.81,636.14
2016,8,7,15,15,815.0,119.5,3.3,38.5,757.0,884.16,625.02
2016,8,7,15,30,804.0,117.0,3.3,38.0,718.0,854.78,608.86
2016,8,7,15,45,788.5,114.0,3.3,38.0,673.0,818.76,587.01
2016,8,7,16,0,773.0,111.0,3.3,38.0,628.0,781.02,563.89
2016,8,7,16,15,753.5,107.5,3.3,37.5,579.0,737.99,538.12
2016,8,7,16,30,734.0,104.0,3.3,37.0,530.0,693.97,511.23
2016,8,7,16,45,707.0,100.0,3.3,37.0,478.0,645.6,479.78
2016,8,7,17,0,680.0,96.0,3.3,37.0,426.0,595.13,445.59
2016,8,7,17,15,644.5,90.0,3.2,36.5,372.0,537.27,405.19
2016,8,7,17,30,609.0,84.0,3.1,36.0,318.0,480.98,364.68
2016,8,7,17,45,557.5,77.0,3.05,35.5,264.5,416.43,316.72
2016,8,7,18,0,506.0,70.0,3.0,35.0,211.0,355.61,269.86
2016,8,7,18,15,432.0,60.5,2.7,34.5,161.5,285.6,214.27
2016,8,7,18,30,358.0,51.0,2.4,34.0,112.0,222.27,162.5
2016,8,7,18,45,244.5,36.5,2.1,33.5,71.0,145.89,100.34
2016,8,7,19,0,131.0,22.0,1.8,33.0,30.0,76.54,23.44
2016,8,7,19,15,65.5,11.0,1.85,32.5,15.0,27.71,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,21.0,2.7,26.0,28.5,17.66,0.0
2016,8,8,6,30,142.0,42.0,2.8,26.0,57.0,34.33,22.14
2016,8,8,6,45,244.0,57.0,2.95,26.5,102.0,43.04,30.53
2016,8,8,7,0,346.0,72.0,3.1,27.0,147.0,52.88,39.27
2016,8,8,7,15,411.5,83.5,3.1,27.5,198.5,67.21,44.25
2016,8,8,7,30,477.0,95.0,3.1,28.0,250.0,105.79,63.1
2016,8,8,7,45,536.0,100.0,3.1,29.0,305.0,144.63,87.64
2016,8,8,8,0,595.0,105.0,3.1,30.0,360.0,190.19,121.17
2016,8,8,8,15,628.0,111.0,3.05,30.5,413.0,237.0,158.96
2016,8,8,8,30,661.0,117.0,3.0,31.0,466.0,287.21,200.03
2016,8,8,8,45,691.0,120.0,2.95,32.0,518.0,336.98,240.17
2016,8,8,9,0,721.0,123.0,2.9,33.0,570.0,389.37,281.37
2016,8,8,9,15,739.0,127.0,2.85,33.5,617.0,442.64,322.68
2016,8,8,9,30,757.0,131.0,2.8,34.0,664.0,493.52,361.08
2016,8,8,9,45,772.0,133.5,2.8,34.5,706.0,542.06,396.81
2016,8,8,10,0,787.0,136.0,2.8,35.0,748.0,590.72,431.56
2016,8,8,10,15,797.5,138.5,2.8,35.5,784.5,636.4,463.25
2016,8,8,10,30,808.0,141.0,2.8,36.0,821.0,681.34,493.57
2016,8,8,10,45,816.0,142.5,2.8,36.5,850.5,722.59,520.34
2016,8,8,11,0,824.0,144.0,2.8,37.0,880.0,762.47,544.65
2016,8,8,11,15,623.5,269.5,2.85,37.0,834.5,750.13,533.01
2016,8,8,11,30,423.0,395.0,2.9,37.0,789.0,725.24,511.17
2016,8,8,11,45,637.0,268.5,2.95,37.5,872.5,805.32,569.04
2016,8,8,12,0,851.0,142.0,3.0,38.0,956.0,890.71,623.6
2016,8,8,12,15,852.0,142.5,3.0,38.0,962.0,912.95,636.77
2016,8,8,12,30,853.0,143.0,3.0,38.0,968.0,932.52,648.77
2016,8,8,12,45,850.0,144.5,3.05,38.5,965.0,946.55,656.35
2016,8,8,13,0,847.0,146.0,3.1,39.0,962.0,957.67,662.21
2016,8,8,13,15,844.5,145.0,3.1,39.0,952.0,963.86,666.19
2016,8,8,13,30,842.0,144.0,3.1,39.0,942.0,967.02,668.44
2016,8,8,13,45,834.0,145.5,3.1,39.0,922.5,964.27,667.17
2016,8,8,14,0,826.0,147.0,3.1,39.0,903.0,958.53,664.2
2016,8,8,14,15,819.0,145.5,3.1,38.5,877.0,953.43,663.17
2016,8,8,14,30,812.0,144.0,3.1,38.0,851.0,939.91,656.95
2016,8,8,14,45,799.0,144.0,3.1,38.0,817.5,919.46,645.13
2016,8,8,15,0,786.0,144.0,3.1,38.0,784.0,896.5,631.78
2016,8,8,15,15,773.5,141.0,3.1,38.0,745.0,868.44,615.19
2016,8,8,15,30,761.0,138.0,3.1,38.0,706.0,838.17,597.15
2016,8,8,15,45,742.5,135.5,3.15,38.0,661.0,801.25,574.93
2016,8,8,16,0,724.0,133.0,3.2,38.0,616.0,765.94,553.59
2016,8,8,16,15,702.5,128.5,3.15,37.5,567.0,721.87,526.77
2016,8,8,16,30,681.0,124.0,3.1,37.0,518.0,677.09,499.06
2016,8,8,16,45,651.5,119.0,3.1,36.5,466.0,625.43,465.66
2016,8,8,17,0,622.0,114.0,3.1,36.0,414.0,574.23,431.11
2016,8,8,17,15,583.0,107.0,3.0,35.5,360.5,515.37,389.74
2016,8,8,17,30,544.0,100.0,2.9,35.0,307.0,458.42,348.53
2016,8,8,17,45,492.5,90.5,2.8,35.0,254.5,393.94,299.76
2016,8,8,18,0,441.0,81.0,2.7,35.0,202.0,331.03,250.82
2016,8,8,18,15,363.5,68.5,2.5,34.5,153.0,260.16,194.87
2016,8,8,18,30,286.0,56.0,2.3,34.0,104.0,196.88,143.6
2016,8,8,18,45,183.0,39.0,2.15,33.5,65.5,126.92,86.69
2016,8,8,19,0,80.0,22.0,2.0,33.0,27.0,55.62,10.92
2016,8,8,19,15,40.0,11.0,2.1,32.5,13.5,21.04,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,98.5,19.0,2.85,26.5,29.5,14.85,0.0
2016,8,9,6,30,197.0,38.0,3.0,27.0,59.0,29.37,17.95
2016,8,9,6,45,302.5,50.5,3.2,27.5,105.0,37.87,26.05
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,46.02,33.31
2016,8,9,7,15,472.5,72.0,3.4,28.5,203.0,57.35,36.13
2016,8,9,7,30,537.0,81.0,3.4,29.0,255.0,96.48,53.62
2016,8,9,7,45,591.0,85.5,3.4,29.5,310.5,137.75,79.85
2016,8,9,8,0,645.0,90.0,3.4,30.0,366.0,185.09,115.26
2016,8,9,8,15,676.5,95.0,3.35,30.5,419.5,233.43,154.67
2016,8,9,8,30,708.0,100.0,3.3,31.0,473.0,284.96,197.27
2016,8,9,8,45,737.5,101.5,3.25,32.0,525.5,338.7,240.87
2016,8,9,9,0,767.0,103.0,3.2,33.0,578.0,391.69,282.97
2016,8,9,9,15,784.0,106.5,3.15,33.5,625.0,443.14,323.45
2016,8,9,9,30,801.0,110.0,3.1,34.0,672.0,495.3,363.18
2016,8,9,9,45,817.0,111.0,3.05,34.5,715.5,545.14,400.05
2016,8,9,10,0,833.0,112.0,3.0,35.0,759.0,597.87,437.69
2016,8,9,10,15,842.5,114.0,2.95,35.5,795.5,644.03,469.7
2016,8,9,10,30,852.0,116.0,2.9,36.0,832.0,689.19,500.1
2016,8,9,10,45,861.0,116.0,2.9,36.5,862.0,730.96,526.36
2016,8,9,11,0,870.0,116.0,2.9,37.0,892.0,771.25,550.9
2016,8,9,11,15,875.0,117.0,2.95,37.0,914.5,807.63,574.04
2016,8,9,11,30,880.0,118.0,3.0,37.0,937.0,841.89,595.72
2016,8,9,11,45,889.0,114.5,3.1,37.5,953.0,873.08,614.38
2016,8,9,12,0,898.0,111.0,3.2,38.0,969.0,902.01,631.53
2016,8,9,12,15,899.0,111.5,3.3,38.0,975.5,925.11,646.3
2016,8,9,12,30,900.0,112.0,3.4,38.0,982.0,945.36,659.39
2016,8,9,12,45,900.5,111.0,3.5,38.5,980.0,960.74,668.12
2016,8,9,13,0,901.0,110.0,3.6,39.0,978.0,973.07,675.03
2016,8,9,13,15,899.0,109.5,3.65,39.0,968.0,980.35,680.01
2016,8,9,13,30,897.0,109.0,3.7,39.0,958.0,984.41,683.15
2016,8,9,13,45,893.5,108.0,3.8,39.0,939.5,983.25,683.47
2016,8,9,14,0,890.0,107.0,3.9,39.0,921.0,978.85,681.91
2016,8,9,14,15,605.0,255.5,3.95,39.0,802.0,863.22,608.3
2016,8,9,14,30,320.0,404.0,4.0,39.0,683.0,733.12,515.81
2016,8,9,14,45,592.0,252.5,4.05,39.0,743.0,840.14,596.49
2016,8,9,15,0,864.0,101.0,4.1,39.0,803.0,916.38,647.95
2016,8,9,15,15,853.5,99.0,4.1,38.5,763.5,889.34,632.59
2016,8,9,15,30,843.0,97.0,4.1,38.0,724.0,859.83,616.19
2016,8,9,15,45,829.0,95.0,4.15,38.0,679.0,825.03,595.11
2016,8,9,16,0,815.0,93.0,4.2,38.0,634.0,788.35,572.62
2016,8,9,16,15,797.0,90.0,4.15,37.5,585.0,750.5,549.93
2016,8,9,16,30,779.0,87.0,4.1,37.0,536.0,706.62,522.77
2016,8,9,16,45,753.0,83.5,4.1,37.0,483.0,655.41,489.12
2016,8,9,17,0,727.0,80.0,4.1,37.0,430.0,604.2,454.89
2016,8,9,17,15,693.5,75.5,4.0,36.5,375.5,547.29,414.9
2016,8,9,17,30,660.0,71.0,3.9,36.0,321.0,493.8,375.99
2016,8,9,17,45,609.0,65.5,3.8,35.5,267.0,429.13,327.39
2016,8,9,18,0,558.0,60.0,3.7,35.0,213.0,368.16,279.86
2016,8,9,18,15,483.5,52.0,3.35,34.5,162.0,297.51,223.2
2016,8,9,18,30,409.0,44.0,3.0,34.0,111.0,233.72,170.42
2016,8,9,18,45,286.5,32.0,2.65,33.5,70.0,155.81,106.0
2016,8,9,19,0,164.0,20.0,2.3,33.0,29.0,82.29,9.43
2016,8,9,19,15,82.0,10.0,2.25,32.5,14.5,30.59,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.0,19.0,2.5,25.5,29.0,14.88,0.0
2016,8,10,6,30,196.0,38.0,2.7,26.0,58.0,29.43,18.01
2016,8,10,6,45,296.0,51.5,2.9,26.5,103.5,38.74,26.88
2016,8,10,7,0,396.0,65.0,3.1,27.0,149.0,47.55,34.74
2016,8,10,7,15,460.5,74.5,3.15,27.5,201.0,58.43,37.95
2016,8,10,7,30,525.0,84.0,3.2,28.0,253.0,97.2,55.11
2016,8,10,7,45,578.5,89.0,3.3,28.5,308.0,138.07,81.0
2016,8,10,8,0,632.0,94.0,3.4,29.0,363.0,184.99,116.08
2016,8,10,8,15,663.5,99.5,3.4,29.5,416.5,233.05,155.3
2016,8,10,8,30,695.0,105.0,3.4,30.0,470.0,284.31,197.78
