Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,45,722.5,107.5,3.45,31.0,521.5,334.61,239.05
2016,8,10,9,0,750.0,110.0,3.5,32.0,573.0,390.09,283.27
2016,8,10,9,15,767.0,113.5,3.45,32.5,620.0,440.7,323.34
2016,8,10,9,30,784.0,117.0,3.4,33.0,667.0,492.06,362.74
2016,8,10,9,45,799.0,119.0,3.35,33.5,709.5,541.47,399.56
2016,8,10,10,0,814.0,121.0,3.3,34.0,752.0,590.93,435.28
2016,8,10,10,15,823.5,123.0,3.25,34.5,788.5,638.98,468.85
2016,8,10,10,30,833.0,125.0,3.2,35.0,825.0,683.4,499.05
2016,8,10,10,45,841.5,126.0,3.2,35.5,854.5,725.03,525.94
2016,8,10,11,0,850.0,127.0,3.2,36.0,884.0,765.2,550.7
2016,8,10,11,15,855.0,128.0,3.2,36.5,906.5,800.95,572.23
2016,8,10,11,30,860.0,129.0,3.2,37.0,929.0,834.65,592.22
2016,8,10,11,45,864.5,129.0,3.2,37.5,943.5,864.78,609.73
2016,8,10,12,0,869.0,129.0,3.2,38.0,958.0,892.53,625.61
2016,8,10,12,15,870.0,129.0,3.25,38.0,964.0,914.62,639.48
2016,8,10,12,30,871.0,129.0,3.3,38.0,970.0,933.95,651.71
2016,8,10,12,45,870.5,129.0,3.4,38.5,968.0,949.04,660.29
2016,8,10,13,0,870.0,129.0,3.5,39.0,966.0,961.17,667.11
2016,8,10,13,15,868.0,128.5,3.55,39.0,955.5,968.34,672.04
2016,8,10,13,30,866.0,128.0,3.6,39.0,945.0,972.4,675.17
2016,8,10,13,45,862.5,126.5,3.65,39.0,927.0,970.85,674.95
2016,8,10,14,0,859.0,125.0,3.7,39.0,909.0,966.15,672.91
2016,8,10,14,15,852.5,123.5,3.7,39.0,883.0,955.42,666.93
2016,8,10,14,30,846.0,122.0,3.7,39.0,857.0,941.69,659.18
2016,8,10,14,45,838.0,120.0,3.75,39.0,824.0,923.09,648.73
2016,8,10,15,0,830.0,118.0,3.8,39.0,791.0,901.72,636.57
2016,8,10,15,15,819.0,115.5,3.8,38.5,751.5,874.47,621.68
2016,8,10,15,30,808.0,113.0,3.8,38.0,712.0,850.14,608.65
2016,8,10,15,45,793.5,110.0,3.85,38.0,667.5,814.77,587.21
2016,8,10,16,0,779.0,107.0,3.9,38.0,623.0,777.6,564.43
2016,8,10,16,15,759.5,103.0,3.9,37.5,573.5,733.74,537.82
2016,8,10,16,30,740.0,99.0,3.9,37.0,524.0,688.89,510.07
2016,8,10,16,45,622.5,121.0,3.9,37.0,454.5,604.01,451.62
2016,8,10,17,0,505.0,143.0,3.9,37.0,385.0,519.73,390.57
2016,8,10,17,15,487.5,126.0,3.8,36.5,335.5,468.9,355.02
2016,8,10,17,30,470.0,109.0,3.7,36.0,286.0,418.34,318.41
2016,8,10,17,45,433.0,94.5,3.65,36.0,236.5,360.39,274.3
2016,8,10,18,0,396.0,80.0,3.6,36.0,187.0,305.12,230.93
2016,8,10,18,15,335.5,65.5,3.35,35.5,141.5,242.16,180.75
2016,8,10,18,30,275.0,51.0,3.1,35.0,96.0,185.01,133.98
2016,8,10,18,45,176.5,35.0,2.9,34.5,59.5,118.87,79.56
2016,8,10,19,0,78.0,19.0,2.7,34.0,23.0,49.94,0.0
2016,8,10,19,15,39.0,9.5,2.75,33.5,11.5,19.12,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,13.5,17.0,2.9,26.5,18.5,16.02,0.0
2016,8,11,6,30,27.0,34.0,3.0,27.0,37.0,31.16,19.18
2016,8,11,6,45,63.0,56.0,3.2,27.5,68.0,47.64,34.13
2016,8,11,7,0,99.0,78.0,3.4,28.0,99.0,64.95,49.18
2016,8,11,7,15,119.5,101.0,3.45,28.5,134.0,84.12,61.39
2016,8,11,7,30,140.0,124.0,3.5,29.0,169.0,112.98,80.45
2016,8,11,7,45,218.5,142.0,3.55,30.0,227.5,142.83,99.04
2016,8,11,8,0,297.0,160.0,3.6,31.0,286.0,185.93,128.91
2016,8,11,8,15,373.5,168.5,3.55,31.5,349.0,224.79,157.1
2016,8,11,8,30,450.0,177.0,3.5,32.0,412.0,276.25,195.95
2016,8,11,8,45,607.5,138.5,3.45,33.0,492.0,321.52,229.14
2016,8,11,9,0,765.0,100.0,3.4,34.0,572.0,385.84,277.62
2016,8,11,9,15,782.0,103.0,3.3,34.5,619.0,436.77,317.65
2016,8,11,9,30,799.0,106.0,3.2,35.0,666.0,488.42,356.94
2016,8,11,9,45,812.0,109.0,3.1,35.5,708.0,541.52,395.88
2016,8,11,10,0,825.0,112.0,3.0,36.0,750.0,590.94,431.02
2016,8,11,10,15,834.5,114.0,2.95,36.5,786.5,636.79,462.78
2016,8,11,10,30,844.0,116.0,2.9,37.0,823.0,681.66,492.93
2016,8,11,10,45,849.5,118.0,2.85,37.5,852.0,722.45,518.43
2016,8,11,11,0,855.0,120.0,2.8,38.0,881.0,761.55,541.89
2016,8,11,11,15,860.0,121.5,2.85,38.0,903.0,797.91,564.95
2016,8,11,11,30,865.0,123.0,2.9,38.0,925.0,832.2,586.59
2016,8,11,11,45,860.0,129.0,2.95,38.5,937.5,859.96,602.72
2016,8,11,12,0,855.0,135.0,3.0,39.0,950.0,884.89,617.02
2016,8,11,12,15,856.0,135.5,3.1,39.0,956.0,907.17,631.28
2016,8,11,12,30,857.0,136.0,3.2,39.0,962.0,926.75,643.93
2016,8,11,12,45,851.0,140.0,3.3,39.5,958.5,940.36,651.56
2016,8,11,13,0,845.0,144.0,3.4,40.0,955.0,950.98,657.44
2016,8,11,13,15,624.0,276.5,3.5,40.0,871.5,887.89,617.43
2016,8,11,13,30,403.0,409.0,3.6,40.0,788.0,808.81,561.01
2016,8,11,13,45,611.0,278.5,3.7,40.0,841.0,888.84,620.47
2016,8,11,14,0,819.0,148.0,3.8,40.0,894.0,955.12,664.38
2016,8,11,14,15,812.0,146.5,3.85,39.5,868.0,944.48,659.62
2016,8,11,14,30,805.0,145.0,3.9,39.0,842.0,930.93,653.6
2016,8,11,14,45,793.0,144.5,3.95,39.0,808.5,910.92,642.14
2016,8,11,15,0,781.0,144.0,4.0,39.0,775.0,888.36,629.11
2016,8,11,15,15,584.0,226.0,4.0,38.5,684.5,786.93,564.02
2016,8,11,15,30,387.0,308.0,4.0,38.0,594.0,677.57,487.91
2016,8,11,15,45,404.0,280.5,4.0,38.0,562.5,654.47,474.63
2016,8,11,16,0,421.0,253.0,4.0,38.0,531.0,637.53,464.81
2016,8,11,16,15,552.0,186.5,3.95,37.5,520.5,657.74,484.43
2016,8,11,16,30,683.0,120.0,3.9,37.0,510.0,670.2,497.6
2016,8,11,16,45,660.5,112.5,3.85,37.0,459.0,620.72,464.01
2016,8,11,17,0,638.0,105.0,3.8,37.0,408.0,571.16,429.38
2016,8,11,17,15,600.0,98.5,3.65,36.5,354.5,512.97,388.13
2016,8,11,17,30,562.0,92.0,3.5,36.0,301.0,456.61,347.02
2016,8,11,17,45,511.5,82.5,3.4,36.0,249.0,392.15,298.0
2016,8,11,18,0,461.0,73.0,3.3,36.0,197.0,331.41,250.33
2016,8,11,18,15,383.0,62.0,2.95,35.5,148.0,258.65,192.62
2016,8,11,18,30,305.0,51.0,2.6,35.0,99.0,196.56,141.93
2016,8,11,18,45,194.5,34.5,2.3,34.5,61.0,124.35,82.52
2016,8,11,19,0,84.0,18.0,2.0,34.0,23.0,54.02,0.0
2016,8,11,19,15,42.0,9.0,2.05,33.5,11.5,19.27,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,26.5,26.0,16.41,0.0
2016,8,12,6,30,130.0,39.0,3.2,27.0,52.0,31.99,19.72
2016,8,12,6,45,232.0,54.5,3.35,27.5,96.5,41.3,28.83
2016,8,12,7,0,334.0,70.0,3.5,28.0,141.0,51.61,37.97
2016,8,12,7,15,401.5,81.5,3.55,28.5,191.5,61.79,46.73
2016,8,12,7,30,469.0,93.0,3.6,29.0,242.0,99.6,59.2
2016,8,12,7,45,527.0,99.0,3.65,30.0,297.0,138.48,83.05
2016,8,12,8,0,585.0,105.0,3.7,31.0,352.0,183.99,116.1
2016,8,12,8,15,619.0,111.0,3.65,31.5,405.0,230.43,153.3
2016,8,12,8,30,653.0,117.0,3.6,32.0,458.0,280.41,194.07
2016,8,12,8,45,682.5,120.0,3.6,33.0,509.5,329.58,233.85
2016,8,12,9,0,712.0,123.0,3.6,34.0,561.0,381.33,274.78
2016,8,12,9,15,730.5,127.0,3.4,34.5,607.5,431.44,313.88
2016,8,12,9,30,749.0,131.0,3.2,35.0,654.0,485.25,354.29
2016,8,12,9,45,762.5,134.5,3.05,36.0,696.0,533.57,388.84
2016,8,12,10,0,776.0,138.0,2.9,37.0,738.0,581.9,422.05
2016,8,12,10,15,786.5,140.5,2.7,37.5,774.0,627.18,452.66
2016,8,12,10,30,797.0,143.0,2.5,38.0,810.0,671.73,481.66
2016,8,12,10,45,802.0,146.5,2.35,38.5,838.5,712.32,507.2
2016,8,12,11,0,807.0,150.0,2.2,39.0,867.0,751.36,529.76
2016,8,12,11,15,812.5,151.5,2.15,39.0,889.0,787.19,551.55
2016,8,12,11,30,818.0,153.0,2.1,39.0,911.0,821.16,571.95
2016,8,12,11,45,795.0,172.5,2.05,39.5,919.0,845.93,585.19
2016,8,12,12,0,772.0,192.0,2.0,40.0,927.0,867.2,596.21
2016,8,12,12,15,773.5,192.5,2.05,40.0,933.0,889.09,609.74
2016,8,12,12,30,775.0,193.0,2.1,40.0,939.0,908.57,621.84
2016,8,12,12,45,769.0,196.5,2.15,40.0,935.5,921.42,629.98
2016,8,12,13,0,763.0,200.0,2.2,40.0,932.0,931.51,636.59
2016,8,12,13,15,760.0,199.0,2.2,40.0,921.5,937.26,640.23
2016,8,12,13,30,757.0,198.0,2.2,40.0,911.0,940.17,642.28
2016,8,12,13,45,749.0,198.5,2.25,40.0,892.0,936.89,641.17
2016,8,12,14,0,741.0,199.0,2.3,40.0,873.0,934.56,640.79
2016,8,12,14,15,428.5,311.5,2.25,40.0,699.0,746.88,518.17
2016,8,12,14,30,116.0,424.0,2.2,40.0,525.0,550.61,382.32
2016,8,12,14,45,393.5,315.5,2.2,40.0,637.0,714.43,500.16
2016,8,12,15,0,671.0,207.0,2.2,40.0,749.0,855.99,596.62
2016,8,12,15,15,656.5,202.5,2.15,39.5,710.0,826.99,579.14
2016,8,12,15,30,642.0,198.0,2.1,39.0,671.0,796.17,561.8
2016,8,12,15,45,474.5,240.5,2.1,39.0,578.0,679.79,483.72
2016,8,12,16,0,307.0,283.0,2.1,39.0,485.0,566.76,405.96
2016,8,12,16,15,433.0,226.5,2.05,38.5,486.5,605.72,437.94
2016,8,12,16,30,559.0,170.0,2.0,38.0,488.0,625.79,456.06
2016,8,12,16,45,526.5,161.0,1.95,38.0,437.0,572.49,419.75
2016,8,12,17,0,494.0,152.0,1.9,38.0,386.0,520.28,383.93
2016,8,12,17,15,451.5,141.0,1.8,37.5,334.0,460.82,342.63
2016,8,12,17,30,409.0,130.0,1.7,37.0,282.0,404.03,302.06
2016,8,12,17,45,355.5,115.0,1.6,37.0,231.0,339.67,254.15
2016,8,12,18,0,302.0,100.0,1.5,37.0,180.0,273.02,203.39
2016,8,12,18,15,231.5,81.0,1.35,36.0,133.5,206.27,151.93
2016,8,12,18,30,161.0,62.0,1.2,35.0,87.0,146.57,104.8
2016,8,12,18,45,80.5,39.0,1.05,34.5,51.5,79.31,50.84
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,15.82,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,7.86,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,5.0,1.45,26.0,5.0,4.82,0.0
2016,8,13,6,30,0.0,10.0,1.4,26.0,10.0,9.64,2.0
2016,8,13,6,45,0.0,22.0,1.35,26.0,22.0,21.22,12.22
2016,8,13,7,0,0.0,34.0,1.3,26.0,34.0,32.82,22.39
2016,8,13,7,15,0.0,47.5,1.3,26.0,47.5,45.88,33.71
2016,8,13,7,30,0.0,61.0,1.3,26.0,61.0,58.95,42.56
2016,8,13,7,45,5.0,102.5,1.3,26.5,104.5,97.28,72.96
2016,8,13,8,0,10.0,144.0,1.3,27.0,148.0,135.63,102.6
2016,8,13,8,15,54.0,183.5,1.25,27.0,211.0,176.93,132.81
2016,8,13,8,30,98.0,223.0,1.2,27.0,274.0,227.28,169.95
2016,8,13,8,45,79.5,241.5,1.15,27.5,285.5,244.64,182.95
2016,8,13,9,0,61.0,260.0,1.1,28.0,297.0,259.94,194.0
2016,8,13,9,15,139.0,291.0,1.05,28.0,385.5,322.04,239.17
2016,8,13,9,30,217.0,322.0,1.0,28.0,474.0,396.69,292.82
2016,8,13,9,45,160.0,343.0,0.95,28.0,459.0,397.61,292.57
2016,8,13,10,0,103.0,364.0,0.9,28.0,444.0,396.81,290.93
2016,8,13,10,15,64.0,340.0,0.9,28.0,390.5,357.85,262.58
2016,8,13,10,30,25.0,316.0,0.9,28.0,337.0,314.35,230.66
2016,8,13,10,45,143.0,374.0,0.95,28.5,500.5,452.29,330.39
2016,8,13,11,0,261.0,432.0,1.0,29.0,664.0,599.96,431.3
2016,8,13,11,15,233.0,449.0,1.05,29.0,660.0,608.34,434.98
2016,8,13,11,30,205.0,466.0,1.1,29.0,656.0,612.04,436.77
2016,8,13,11,45,159.0,471.5,1.15,29.5,620.5,587.58,418.62
2016,8,13,12,0,113.0,477.0,1.2,30.0,585.0,559.78,398.27
2016,8,13,12,15,178.0,480.0,1.2,30.0,651.0,627.9,445.65
2016,8,13,12,30,243.0,483.0,1.2,30.0,717.0,697.89,492.58
2016,8,13,12,45,159.5,472.5,1.25,30.0,626.0,616.95,437.22
2016,8,13,13,0,76.0,462.0,1.3,30.0,535.0,528.78,376.81
2016,8,13,13,15,46.0,381.0,1.3,30.0,425.5,421.91,303.99
2016,8,13,13,30,16.0,300.0,1.3,30.0,316.0,308.85,224.35
2016,8,13,13,45,43.0,363.5,1.3,30.0,404.0,405.11,294.0
2016,8,13,14,0,70.0,427.0,1.3,30.0,492.0,498.15,358.57
2016,8,13,14,15,78.0,419.0,1.3,29.5,488.5,499.46,360.26
2016,8,13,14,30,86.0,411.0,1.3,29.0,485.0,500.34,362.38
2016,8,13,14,45,128.0,401.5,1.3,29.0,507.0,539.39,391.14
2016,8,13,15,0,170.0,392.0,1.3,29.0,529.0,568.83,412.97
2016,8,13,15,15,179.5,370.0,1.3,28.5,508.0,553.23,404.18
2016,8,13,15,30,189.0,348.0,1.3,28.0,487.0,536.38,394.82
2016,8,13,15,45,94.5,246.5,1.3,28.0,316.0,342.13,256.13
2016,8,13,16,0,0.0,145.0,1.3,28.0,145.0,141.89,105.0
2016,8,13,16,15,13.0,178.0,1.3,28.0,185.5,186.35,140.36
2016,8,13,16,30,26.0,211.0,1.3,28.0,226.0,231.54,175.37
2016,8,13,16,45,60.0,203.5,1.3,28.0,233.0,256.78,195.88
2016,8,13,17,0,94.0,196.0,1.3,28.0,240.0,272.04,208.74
2016,8,13,17,15,87.5,171.0,1.25,27.5,208.0,238.23,183.69
2016,8,13,17,30,81.0,146.0,1.2,27.0,176.0,204.61,158.38
2016,8,13,17,45,70.0,122.0,1.15,27.0,144.5,169.97,131.24
2016,8,13,18,0,59.0,98.0,1.1,27.0,113.0,136.0,104.02
2016,8,13,18,15,40.5,75.0,1.05,26.5,84.0,100.57,75.22
2016,8,13,18,30,22.0,52.0,1.0,26.0,55.0,66.35,47.04
2016,8,13,18,45,11.0,31.5,1.0,26.0,33.0,39.02,23.37
2016,8,13,19,0,0.0,11.0,1.0,26.0,11.0,10.61,0.0
2016,8,13,19,15,0.0,5.5,0.95,26.0,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,7.5,4.6,24.0,7.5,7.23,0.0
2016,8,14,6,30,0.0,15.0,4.7,24.0,15.0,14.47,5.83
2016,8,14,6,45,0.0,30.0,4.85,24.5,30.0,28.96,18.79
2016,8,14,7,0,0.0,45.0,5.0,25.0,45.0,43.47,31.52
2016,8,14,7,15,0.0,61.5,5.15,25.0,61.5,58.8,44.88
2016,8,14,7,30,0.0,78.0,5.3,25.0,78.0,74.2,55.17
2016,8,14,7,45,70.0,125.5,5.45,25.5,155.0,120.55,89.47
2016,8,14,8,0,140.0,173.0,5.6,26.0,232.0,172.21,127.35
2016,8,14,8,15,130.5,198.5,5.75,26.0,259.5,201.42,151.03
2016,8,14,8,30,121.0,224.0,5.9,26.0,287.0,229.74,173.92
2016,8,14,8,45,125.0,249.5,6.05,26.5,320.5,261.67,198.64
2016,8,14,9,0,129.0,275.0,6.2,27.0,354.0,294.13,223.44
2016,8,14,9,15,91.5,286.0,6.15,27.0,344.5,301.02,228.93
2016,8,14,9,30,54.0,297.0,6.1,27.0,335.0,299.27,227.3
2016,8,14,9,45,182.0,322.0,6.1,27.0,461.0,391.07,297.49
2016,8,14,10,0,310.0,347.0,6.1,27.0,587.0,495.35,376.43
2016,8,14,10,15,155.0,192.0,5.95,27.0,312.0,275.15,210.61
2016,8,14,10,30,0.0,37.0,5.8,27.0,37.0,35.82,22.6
2016,8,14,10,45,37.5,227.5,5.7,27.0,261.0,243.59,184.16
2016,8,14,11,0,75.0,418.0,5.6,27.0,485.0,451.34,338.64
2016,8,14,11,15,129.0,442.5,5.45,27.0,561.0,520.05,389.01
2016,8,14,11,30,183.0,467.0,5.3,27.0,637.0,594.65,443.16
2016,8,14,11,45,104.5,416.5,5.15,27.0,514.0,489.26,365.04
2016,8,14,12,0,26.0,366.0,5.0,27.0,391.0,376.91,280.76
2016,8,14,12,15,71.5,425.0,4.8,27.0,493.5,477.38,355.2
2016,8,14,12,30,117.0,484.0,4.6,27.0,596.0,582.66,430.58
2016,8,14,12,45,115.0,482.0,4.45,27.0,592.5,584.43,430.95
2016,8,14,13,0,113.0,480.0,4.3,27.0,589.0,581.78,428.9
2016,8,14,13,15,89.5,460.5,4.1,27.0,545.5,543.39,400.96
2016,8,14,13,30,66.0,441.0,3.9,27.0,502.0,503.96,372.27
2016,8,14,13,45,46.0,394.5,3.7,27.0,437.0,439.56,325.84
2016,8,14,14,0,26.0,348.0,3.5,27.0,372.0,374.38,278.31
2016,8,14,14,15,100.5,387.5,3.35,27.0,475.0,495.63,368.89
2016,8,14,14,30,175.0,427.0,3.2,27.0,578.0,609.63,451.07
2016,8,14,14,45,132.0,402.0,3.1,27.0,513.5,543.54,403.2
2016,8,14,15,0,89.0,377.0,3.0,27.0,449.0,469.29,349.8
2016,8,14,15,15,59.0,330.5,3.0,27.0,377.5,392.85,294.63
2016,8,14,15,30,29.0,284.0,3.0,27.0,306.0,317.09,238.73
2016,8,14,15,45,16.5,231.5,3.0,27.0,244.0,243.77,184.19
2016,8,14,16,0,4.0,179.0,3.0,27.0,182.0,179.73,135.52
2016,8,14,16,15,6.0,180.5,3.0,26.5,184.5,183.4,139.25
2016,8,14,16,30,8.0,182.0,3.0,26.0,187.0,187.22,143.03
2016,8,14,16,45,26.0,182.5,3.0,26.0,195.0,208.65,160.78
2016,8,14,17,0,44.0,183.0,3.0,26.0,203.0,222.97,172.89
2016,8,14,17,15,39.0,159.5,2.95,25.5,176.0,193.82,150.72
2016,8,14,17,30,34.0,136.0,2.9,25.0,149.0,164.86,128.35
2016,8,14,17,45,25.5,113.5,2.85,25.0,122.0,135.41,104.78
2016,8,14,18,0,17.0,91.0,2.8,25.0,95.0,101.85,77.5
2016,8,14,18,15,8.5,68.5,2.6,24.5,70.5,74.24,54.76
2016,8,14,18,30,0.0,46.0,2.4,24.0,46.0,46.98,32.1
2016,8,14,18,45,0.0,27.0,2.25,23.5,27.0,27.05,14.52
2016,8,14,19,0,0.0,8.0,2.1,23.0,8.0,7.86,0.0
2016,8,14,19,15,0.0,4.0,2.0,23.0,4.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,13.5,2.45,22.0,13.5,13.27,0.0
2016,8,15,6,30,0.0,27.0,2.5,22.0,27.0,25.8,14.85
2016,8,15,6,45,9.0,48.5,2.6,22.0,50.5,45.14,32.73
2016,8,15,7,0,18.0,70.0,2.7,22.0,74.0,62.06,47.9
2016,8,15,7,15,29.0,93.0,2.75,22.0,101.5,80.91,64.47
2016,8,15,7,30,40.0,116.0,2.8,22.0,129.0,104.02,78.96
2016,8,15,7,45,20.0,101.5,2.85,22.5,108.0,95.35,72.02
2016,8,15,8,0,0.0,87.0,2.9,23.0,87.0,83.63,62.99
2016,8,15,8,15,0.0,67.0,2.9,23.0,67.0,64.77,47.44
2016,8,15,8,30,0.0,47.0,2.9,23.0,47.0,45.42,31.53
2016,8,15,8,45,0.0,41.0,2.95,23.0,41.0,39.62,26.7
2016,8,15,9,0,0.0,35.0,3.0,23.0,35.0,33.83,21.9
2016,8,15,9,15,2.0,107.5,2.9,23.0,109.0,104.66,78.66
2016,8,15,9,30,4.0,180.0,2.8,23.0,183.0,173.84,132.76
2016,8,15,9,45,9.5,218.0,2.75,23.5,225.5,212.72,162.12
2016,8,15,10,0,15.0,256.0,2.7,24.0,268.0,252.21,191.53
2016,8,15,10,15,18.0,278.5,2.6,24.0,293.5,276.43,209.35
2016,8,15,10,30,21.0,301.0,2.5,24.0,319.0,301.0,227.32
2016,8,15,10,45,15.5,261.5,2.45,24.5,275.5,261.65,197.0
2016,8,15,11,0,10.0,222.0,2.4,25.0,232.0,221.15,165.94
2016,8,15,11,15,9.0,207.0,2.3,25.0,216.0,206.71,154.91
2016,8,15,11,30,8.0,192.0,2.2,25.0,200.0,192.05,143.66
2016,8,15,11,45,4.0,160.5,2.15,25.0,164.5,158.74,118.11
2016,8,15,12,0,0.0,129.0,2.1,25.0,129.0,125.02,92.09
2016,8,15,12,15,6.0,182.0,2.05,25.0,188.0,181.84,135.79
2016,8,15,12,30,12.0,235.0,2.0,25.0,247.0,239.12,178.97
2016,8,15,12,45,6.0,183.5,2.0,25.0,189.5,183.87,137.02
2016,8,15,13,0,0.0,132.0,2.0,25.0,132.0,128.22,94.46
2016,8,15,13,15,9.0,223.5,1.95,25.0,232.5,226.35,169.53
2016,8,15,13,30,18.0,315.0,1.9,25.0,333.0,325.58,243.05
2016,8,15,13,45,15.5,288.0,1.9,25.0,303.5,296.99,221.78
2016,8,15,14,0,13.0,261.0,1.9,25.0,274.0,268.19,200.72
2016,8,15,14,15,15.0,275.0,1.9,25.0,289.0,284.44,213.17
2016,8,15,14,30,17.0,289.0,1.9,25.0,304.0,300.81,225.57
2016,8,15,14,45,19.0,290.0,1.9,25.0,306.5,304.16,228.42
2016,8,15,15,0,21.0,291.0,1.9,25.0,309.0,307.52,231.37
2016,8,15,15,15,16.5,261.5,1.9,24.5,275.5,273.74,206.94
2016,8,15,15,30,12.0,232.0,1.9,24.0,242.0,239.98,182.29
2016,8,15,15,45,8.0,206.0,1.95,24.0,212.5,210.31,160.11
2016,8,15,16,0,4.0,180.0,2.0,24.0,183.0,180.78,137.74
2016,8,15,16,15,18.5,198.0,1.95,24.0,209.0,211.51,162.57
2016,8,15,16,30,33.0,216.0,1.9,24.0,235.0,250.2,193.24
2016,8,15,16,45,16.5,147.5,1.9,24.0,157.0,157.92,121.53
2016,8,15,17,0,0.0,79.0,1.9,24.0,79.0,76.4,56.57
2016,8,15,17,15,0.0,68.0,1.85,23.5,68.0,65.73,48.32
2016,8,15,17,30,0.0,57.0,1.8,23.0,57.0,55.08,39.86
2016,8,15,17,45,0.0,46.5,1.75,23.0,46.5,44.91,31.56
2016,8,15,18,0,0.0,36.0,1.7,23.0,36.0,34.75,23.14
2016,8,15,18,15,0.0,26.5,1.65,23.0,26.5,25.57,15.4
2016,8,15,18,30,0.0,17.0,1.6,23.0,17.0,16.39,7.61
2016,8,15,18,45,0.0,10.0,1.55,23.0,10.0,9.64,1.44
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.95,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,16,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,16,6,45,0.0,1.0,2.65,21.5,1.0,0.96,0.0
2016,8,16,7,0,0.0,2.0,2.7,22.0,2.0,1.93,0.0
2016,8,16,7,15,0.0,3.0,2.75,22.0,3.0,2.89,0.0
2016,8,16,7,30,0.0,4.0,2.8,22.0,4.0,3.86,0.0
2016,8,16,7,45,0.0,35.0,2.85,22.5,35.0,33.79,22.4
2016,8,16,8,0,0.0,66.0,2.9,23.0,66.0,63.79,46.87
2016,8,16,8,15,0.0,85.5,2.85,23.0,85.5,82.57,61.92
2016,8,16,8,30,0.0,105.0,2.8,23.0,105.0,100.91,76.43
2016,8,16,8,45,0.5,133.5,2.8,23.5,134.0,127.72,97.32
2016,8,16,9,0,1.0,162.0,2.8,24.0,163.0,154.6,117.91
2016,8,16,9,15,29.5,230.5,2.7,24.0,251.5,225.83,172.68
2016,8,16,9,30,58.0,299.0,2.6,24.0,340.0,302.67,230.64
2016,8,16,9,45,73.0,327.5,2.55,24.5,382.5,340.77,258.18
2016,8,16,10,0,88.0,356.0,2.5,25.0,425.0,380.47,286.65
2016,8,16,10,15,101.5,379.5,2.35,25.0,462.0,416.31,312.31
2016,8,16,10,30,115.0,403.0,2.2,25.0,499.0,450.15,336.23
2016,8,16,10,45,181.0,417.5,2.1,25.5,574.5,518.03,384.62
2016,8,16,11,0,247.0,432.0,2.0,26.0,650.0,588.47,433.54
2016,8,16,11,15,162.5,436.5,1.9,26.0,582.0,540.54,397.19
2016,8,16,11,30,78.0,441.0,1.8,26.0,514.0,485.0,355.69
2016,8,16,11,45,87.5,439.5,1.7,26.5,522.0,496.43,363.16
2016,8,16,12,0,97.0,438.0,1.6,27.0,530.0,508.05,370.3
2016,8,16,12,15,88.0,451.0,1.55,27.0,535.0,517.2,375.86
2016,8,16,12,30,79.0,464.0,1.5,27.0,540.0,525.9,381.11
2016,8,16,12,45,47.5,377.5,1.5,27.0,423.0,415.07,303.49
2016,8,16,13,0,16.0,291.0,1.5,27.0,306.0,298.68,219.97
2016,8,16,13,15,26.0,341.5,1.55,27.0,365.5,363.13,267.43
2016,8,16,13,30,36.0,392.0,1.6,27.0,425.0,425.35,311.79
2016,8,16,13,45,111.0,422.5,1.7,27.0,523.0,537.03,392.65
2016,8,16,14,0,186.0,453.0,1.8,27.0,621.0,643.31,467.48
2016,8,16,14,15,98.5,345.5,1.85,27.0,434.5,449.82,331.9
2016,8,16,14,30,11.0,238.0,1.9,27.0,248.0,243.93,181.13
2016,8,16,14,45,72.0,312.0,2.0,27.0,370.5,383.88,287.29
2016,8,16,15,0,133.0,386.0,2.1,27.0,493.0,527.78,391.41
2016,8,16,15,15,178.0,363.0,2.2,26.5,497.5,543.61,405.23
2016,8,16,15,30,223.0,340.0,2.3,26.0,502.0,556.66,417.95
2016,8,16,15,45,124.5,292.0,2.4,26.0,381.5,417.05,316.07
2016,8,16,16,0,26.0,244.0,2.5,26.0,261.0,265.28,201.53
2016,8,16,16,15,22.5,222.5,2.5,25.5,236.5,240.44,183.97
2016,8,16,16,30,19.0,201.0,2.5,25.0,212.0,215.71,165.84
2016,8,16,16,45,10.5,173.5,2.55,25.0,179.5,181.14,139.3
2016,8,16,17,0,2.0,146.0,2.6,25.0,147.0,147.08,112.8
2016,8,16,17,15,1.0,126.5,2.45,24.5,127.0,126.93,97.37
2016,8,16,17,30,0.0,107.0,2.3,24.0,107.0,106.79,81.64
2016,8,16,17,45,0.0,87.5,2.2,24.0,87.5,87.2,65.9
2016,8,16,18,0,0.0,68.0,2.1,24.0,68.0,67.47,49.75
2016,8,16,18,15,0.0,50.0,1.95,24.0,50.0,49.22,34.54
2016,8,16,18,30,0.0,32.0,1.8,24.0,32.0,30.9,19.15
2016,8,16,18,45,0.0,18.5,1.7,24.0,18.5,17.85,7.15
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,4.91,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.5,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,10.5,2.3,23.0,10.5,10.32,0.0
2016,8,17,6,30,0.0,21.0,2.4,23.0,21.0,20.27,10.15
2016,8,17,6,45,0.0,41.0,2.5,23.5,41.0,38.86,27.17
2016,8,17,7,0,0.0,61.0,2.6,24.0,61.0,56.93,43.1
2016,8,17,7,15,2.5,83.0,2.7,24.0,84.0,76.39,60.08
2016,8,17,7,30,5.0,105.0,2.8,24.0,107.0,96.94,73.7
2016,8,17,7,45,34.0,135.0,2.95,24.5,149.0,123.28,93.38
2016,8,17,8,0,63.0,165.0,3.1,25.0,191.0,156.67,118.29
2016,8,17,8,15,70.5,190.5,3.15,25.0,223.5,185.37,140.52
2016,8,17,8,30,78.0,216.0,3.2,25.0,256.0,215.08,163.5
2016,8,17,8,45,87.5,242.5,3.25,25.5,292.0,247.23,187.81
2016,8,17,9,0,97.0,269.0,3.3,26.0,328.0,280.54,212.73
2016,8,17,9,15,136.0,295.5,3.3,26.0,386.0,323.39,244.9
2016,8,17,9,30,175.0,322.0,3.3,26.0,444.0,374.78,283.34
2016,8,17,9,45,155.5,344.5,3.3,26.5,458.0,395.36,297.76
2016,8,17,10,0,136.0,367.0,3.3,27.0,472.0,414.0,310.4
2016,8,17,10,15,189.0,383.0,3.3,27.0,536.5,470.57,352.08
2016,8,17,10,30,242.0,399.0,3.3,27.0,601.0,531.57,396.38
2016,8,17,10,45,173.0,414.5,3.3,27.5,562.0,509.39,377.98
2016,8,17,11,0,104.0,430.0,3.3,28.0,523.0,483.76,357.12
2016,8,17,11,15,132.5,447.5,3.3,28.0,568.0,526.9,388.27
2016,8,17,11,30,161.0,465.0,3.3,28.0,613.0,574.14,421.69
2016,8,17,11,45,136.5,468.5,3.3,28.5,595.5,564.96,413.38
2016,8,17,12,0,112.0,472.0,3.3,29.0,578.0,553.6,403.82
2016,8,17,12,15,132.0,479.5,3.3,29.0,605.0,585.38,426.46
2016,8,17,12,30,152.0,487.0,3.3,29.0,632.0,617.27,448.86
2016,8,17,12,45,139.0,484.0,3.3,29.0,616.5,608.41,442.28
2016,8,17,13,0,126.0,481.0,3.3,29.0,601.0,598.58,435.26
2016,8,17,13,15,69.0,360.0,3.25,29.0,425.5,422.65,311.07
2016,8,17,13,30,12.0,239.0,3.2,29.0,250.0,244.76,180.6
2016,8,17,13,45,6.0,160.5,3.2,29.0,166.0,162.04,119.09
2016,8,17,14,0,0.0,82.0,3.2,29.0,82.0,79.52,56.11
2016,8,17,14,15,5.0,149.5,3.15,29.0,154.0,150.37,110.7
2016,8,17,14,30,10.0,217.0,3.1,29.0,226.0,222.02,164.92
2016,8,17,14,45,43.0,291.5,3.1,29.0,326.5,335.34,250.15
2016,8,17,15,0,76.0,366.0,3.1,29.0,427.0,445.39,330.77
2016,8,17,15,15,38.0,216.5,3.05,28.5,247.0,253.16,190.01
2016,8,17,15,30,0.0,67.0,3.0,28.0,67.0,64.85,45.44
2016,8,17,15,45,0.0,96.0,2.95,28.0,96.0,92.98,67.74
2016,8,17,16,0,0.0,125.0,2.9,28.0,125.0,121.83,90.43
2016,8,17,16,15,0.0,96.5,2.8,27.5,96.5,93.5,68.66
2016,8,17,16,30,0.0,68.0,2.7,27.0,68.0,65.76,47.08
2016,8,17,16,45,0.0,39.0,2.65,27.0,39.0,37.68,24.78
2016,8,17,17,0,0.0,10.0,2.6,27.0,10.0,9.65,2.19
2016,8,17,17,15,0.0,8.5,2.45,26.5,8.5,8.2,1.05
2016,8,17,17,30,0.0,7.0,2.3,26.0,7.0,6.75,0.0
2016,8,17,17,45,0.0,5.5,2.15,26.0,5.5,5.3,0.0
2016,8,17,18,0,0.0,4.0,2.0,26.0,4.0,3.85,0.0
2016,8,17,18,15,0.0,3.0,1.9,25.5,3.0,2.89,0.0
2016,8,17,18,30,0.0,2.0,1.8,25.0,2.0,1.93,0.0
2016,8,17,18,45,0.0,1.0,1.75,24.5,1.0,0.96,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,7.0,1.3,23.0,7.0,6.88,0.0
2016,8,18,6,30,0.0,14.0,1.4,23.0,14.0,13.5,4.78
2016,8,18,6,45,0.0,27.5,1.55,23.0,27.5,26.55,16.83
2016,8,18,7,0,0.0,41.0,1.7,23.0,41.0,39.6,28.46
2016,8,18,7,15,0.0,56.5,1.75,23.0,56.5,54.34,41.41
2016,8,18,7,30,0.0,72.0,1.8,23.0,72.0,68.82,51.2
2016,8,18,7,45,12.0,111.5,1.9,23.5,116.5,105.45,80.25
2016,8,18,8,0,24.0,151.0,2.0,24.0,161.0,143.37,109.64
2016,8,18,8,15,24.5,170.5,2.05,24.0,182.0,163.5,125.22
2016,8,18,8,30,25.0,190.0,2.1,24.0,203.0,183.7,140.75
2016,8,18,8,45,197.5,214.5,2.2,24.5,333.0,255.51,192.48
2016,8,18,9,0,370.0,239.0,2.3,25.0,463.0,350.15,262.61
2016,8,18,9,15,271.0,280.5,2.3,25.0,452.0,364.52,275.01
2016,8,18,9,30,172.0,322.0,2.3,25.0,441.0,373.0,281.69
2016,8,18,9,45,139.5,341.5,2.3,25.5,442.5,383.97,289.03
2016,8,18,10,0,107.0,361.0,2.3,26.0,444.0,395.54,296.3
2016,8,18,10,15,115.0,382.0,2.25,26.0,474.5,423.07,315.99
2016,8,18,10,30,123.0,403.0,2.2,26.0,505.0,455.14,338.65
2016,8,18,10,45,151.0,421.0,2.15,26.5,551.0,499.37,369.4
2016,8,18,11,0,179.0,439.0,2.1,27.0,597.0,545.67,401.04
2016,8,18,11,15,168.0,451.5,2.05,27.0,602.5,558.22,408.75
2016,8,18,11,30,157.0,464.0,2.0,27.0,608.0,569.74,415.89
2016,8,18,11,45,130.5,466.5,1.95,27.0,588.0,557.85,406.52
2016,8,18,12,0,104.0,469.0,1.9,27.0,568.0,543.61,395.65
2016,8,18,12,15,159.0,476.0,1.85,27.0,628.0,606.03,439.92
2016,8,18,12,30,214.0,483.0,1.8,27.0,688.0,669.91,483.9
2016,8,18,12,45,203.0,483.0,1.8,27.0,677.0,666.84,481.09
2016,8,18,13,0,192.0,483.0,1.8,27.0,666.0,662.69,478.15
2016,8,18,13,15,242.5,467.0,1.75,27.0,695.0,700.08,504.81
2016,8,18,13,30,293.0,451.0,1.7,27.0,724.0,742.23,533.93
2016,8,18,13,45,191.5,443.0,1.7,27.0,620.0,635.03,459.71
2016,8,18,14,0,90.0,435.0,1.7,27.0,516.0,525.34,382.68
2016,8,18,14,15,183.5,420.5,1.7,27.0,579.0,608.67,444.44
2016,8,18,14,30,277.0,406.0,1.7,27.0,642.0,690.61,502.63
2016,8,18,14,45,367.5,354.5,1.75,27.0,654.5,719.85,525.93
2016,8,18,15,0,458.0,303.0,1.8,27.0,667.0,752.44,551.66
2016,8,18,15,15,392.5,309.0,1.85,27.0,609.5,685.38,505.93
2016,8,18,15,30,327.0,315.0,1.9,27.0,552.0,628.2,466.68
2016,8,18,15,45,163.5,198.0,1.95,27.0,316.5,355.33,270.84
2016,8,18,16,0,0.0,81.0,2.0,27.0,81.0,78.38,56.41
2016,8,18,16,15,62.5,161.5,2.0,26.5,196.5,213.47,164.6
2016,8,18,16,30,125.0,242.0,2.0,26.0,312.0,357.03,275.22
2016,8,18,16,45,62.5,136.5,2.05,26.0,171.5,183.99,142.23
2016,8,18,17,0,0.0,31.0,2.1,26.0,31.0,29.93,18.68
2016,8,18,17,15,0.0,27.0,2.0,25.5,27.0,26.06,15.72
2016,8,18,17,30,0.0,23.0,1.9,25.0,23.0,22.19,12.64
2016,8,18,17,45,0.0,18.5,1.85,25.0,18.5,17.84,9.07
2016,8,18,18,0,0.0,14.0,1.8,25.0,14.0,13.5,5.46
2016,8,18,18,15,0.0,10.0,1.85,24.5,10.0,9.64,2.22
2016,8,18,18,30,0.0,6.0,1.9,24.0,6.0,5.78,0.0
2016,8,18,18,45,0.0,3.5,1.95,24.0,3.5,3.37,0.0
2016,8,18,19,0,0.0,1.0,2.0,24.0,1.0,0.98,0.0
2016,8,18,19,15,0.0,0.5,2.1,23.5,0.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.0,16.5,2.0,23.0,21.0,16.22,0.0
2016,8,19,6,30,98.0,33.0,2.2,23.0,42.0,27.27,15.15
2016,8,19,6,45,202.5,50.0,2.4,23.5,85.0,38.1,26.46
2016,8,19,7,0,307.0,67.0,2.6,24.0,128.0,49.76,36.96
2016,8,19,7,15,378.5,79.0,2.8,24.5,178.5,56.85,43.27
2016,8,19,7,30,450.0,91.0,3.0,25.0,229.0,90.06,55.17
2016,8,19,7,45,513.5,96.5,3.2,25.5,284.0,127.68,77.03
2016,8,19,8,0,577.0,102.0,3.4,26.0,339.0,172.44,109.26
2016,8,19,8,15,288.5,111.0,3.5,26.0,229.5,152.68,106.58
2016,8,19,8,30,0.0,120.0,3.6,26.0,120.0,114.65,86.4
2016,8,19,8,45,361.0,117.5,3.7,26.5,335.5,216.69,159.09
2016,8,19,9,0,722.0,115.0,3.8,27.0,551.0,370.24,273.87
2016,8,19,9,15,740.5,119.0,3.8,27.0,598.0,423.79,317.59
2016,8,19,9,30,759.0,123.0,3.8,27.0,645.0,475.13,358.98
2016,8,19,9,45,782.0,121.0,3.8,27.5,689.0,524.09,396.98
2016,8,19,10,0,805.0,119.0,3.8,28.0,733.0,573.86,434.52
2016,8,19,10,15,437.0,250.0,3.75,28.0,585.5,499.87,377.14
2016,8,19,10,30,69.0,381.0,3.7,28.0,438.0,402.32,299.16
2016,8,19,10,45,156.5,405.5,3.7,28.5,542.0,489.1,363.07
2016,8,19,11,0,244.0,430.0,3.7,29.0,646.0,583.46,430.34
2016,8,19,11,15,251.0,441.0,3.65,29.0,667.5,611.48,449.31
2016,8,19,11,30,258.0,452.0,3.6,29.0,689.0,639.5,468.43
2016,8,19,11,45,351.0,427.0,3.6,29.5,754.5,706.18,515.66
2016,8,19,12,0,444.0,402.0,3.6,30.0,820.0,776.64,564.41
2016,8,19,12,15,304.5,444.0,3.55,30.0,731.5,706.15,512.32
2016,8,19,12,30,165.0,486.0,3.5,30.0,643.0,627.81,454.7
2016,8,19,12,45,290.5,447.5,3.45,30.0,723.0,715.8,519.15
2016,8,19,13,0,416.0,409.0,3.4,30.0,803.0,806.52,583.21
2016,8,19,13,15,618.5,279.0,3.35,30.0,857.5,878.37,637.46
2016,8,19,13,30,821.0,149.0,3.3,30.0,912.0,944.26,681.69
2016,8,19,13,45,597.0,273.5,3.25,30.0,822.5,863.29,626.5
2016,8,19,14,0,373.0,398.0,3.2,30.0,733.0,771.23,558.47
2016,8,19,14,15,336.5,398.5,3.1,29.5,693.5,738.2,537.15
2016,8,19,14,30,300.0,399.0,3.0,29.0,654.0,704.45,514.73
2016,8,19,14,45,271.0,387.5,2.95,29.0,611.0,664.64,487.62
2016,8,19,15,0,242.0,376.0,2.9,29.0,568.0,616.01,454.35
2016,8,19,15,15,487.0,259.5,2.7,29.0,619.0,724.51,537.44
2016,8,19,15,30,732.0,143.0,2.5,29.0,670.0,805.83,596.15
2016,8,19,15,45,654.5,164.5,2.4,29.0,612.5,746.29,555.9
2016,8,19,16,0,577.0,186.0,2.3,29.0,555.0,688.08,515.49
2016,8,19,16,15,393.0,212.0,2.15,28.5,454.0,552.19,417.9
2016,8,19,16,30,209.0,238.0,2.0,28.0,353.0,414.93,316.33
2016,8,19,16,45,406.5,172.0,1.9,28.0,366.0,491.37,378.04
2016,8,19,17,0,604.0,106.0,1.8,28.0,379.0,537.18,414.68
2016,8,19,17,15,561.0,99.0,1.7,27.5,326.0,477.05,370.19
2016,8,19,17,30,518.0,92.0,1.6,27.0,273.0,419.3,326.8
2016,8,19,17,45,463.5,81.5,1.55,27.0,221.0,354.32,275.98
2016,8,19,18,0,409.0,71.0,1.5,27.0,169.0,291.63,225.35
2016,8,19,18,15,319.5,58.0,1.55,26.5,122.0,218.79,166.02
2016,8,19,18,30,230.0,45.0,1.6,26.0,75.0,155.2,112.76
2016,8,19,18,45,115.0,27.0,1.7,26.0,42.0,82.92,44.51
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.85,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,24.0,3.0,2.95,0.0
2016,8,20,6,30,0.0,6.0,1.9,24.0,6.0,5.78,0.0
2016,8,20,6,45,0.0,13.5,2.0,24.0,13.5,13.01,5.31
2016,8,20,7,0,0.0,21.0,2.1,24.0,21.0,20.26,11.75
2016,8,20,7,15,0.0,30.0,2.15,24.0,30.0,28.95,19.4
2016,8,20,7,30,0.0,39.0,2.2,24.0,39.0,37.65,25.47
2016,8,20,7,45,0.0,46.5,2.3,24.5,46.5,44.91,31.31
2016,8,20,8,0,0.0,54.0,2.4,25.0,54.0,52.17,37.05
2016,8,20,8,15,0.0,60.0,2.5,25.0,60.0,57.99,41.61
2016,8,20,8,30,0.0,66.0,2.6,25.0,66.0,63.81,46.12
2016,8,20,8,45,0.0,68.0,2.75,25.5,68.0,65.76,47.4
2016,8,20,9,0,0.0,70.0,2.9,26.0,70.0,67.71,48.67
