Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,30,197.0,209.0,3.2,25.0,306.0,232.03,173.06
2016,8,30,8,45,210.0,233.5,3.25,25.5,347.5,270.04,202.67
2016,8,30,9,0,223.0,258.0,3.3,26.0,389.0,309.45,233.02
2016,8,30,9,15,283.0,271.0,3.35,26.0,451.5,355.65,268.33
2016,8,30,9,30,343.0,284.0,3.4,26.0,514.0,412.07,311.3
2016,8,30,9,45,316.0,312.0,3.5,26.5,535.0,442.29,333.66
2016,8,30,10,0,289.0,340.0,3.6,27.0,556.0,469.67,353.26
2016,8,30,10,15,349.5,338.0,3.65,27.0,611.5,520.94,391.59
2016,8,30,10,30,410.0,336.0,3.7,27.0,667.0,574.2,431.04
2016,8,30,10,45,291.5,382.5,3.75,27.5,622.5,556.46,415.18
2016,8,30,11,0,173.0,429.0,3.8,28.0,578.0,528.96,391.99
2016,8,30,11,15,185.0,440.0,3.8,28.0,603.5,557.72,412.58
2016,8,30,11,30,197.0,451.0,3.8,28.0,629.0,586.9,433.11
2016,8,30,11,45,176.5,459.0,3.85,28.5,620.0,586.72,431.41
2016,8,30,12,0,156.0,467.0,3.9,29.0,611.0,584.99,428.73
2016,8,30,12,15,246.5,453.5,3.9,29.0,682.5,659.67,483.33
2016,8,30,12,30,337.0,440.0,3.9,29.0,754.0,736.45,538.21
2016,8,30,12,45,266.0,454.5,3.95,29.0,701.5,695.51,508.04
2016,8,30,13,0,195.0,469.0,4.0,29.0,649.0,648.08,473.72
2016,8,30,13,15,106.0,384.5,3.95,29.0,482.5,485.42,358.21
2016,8,30,13,30,17.0,300.0,3.9,29.0,316.0,309.48,228.89
2016,8,30,13,45,21.0,315.0,3.9,29.0,333.5,328.79,243.82
2016,8,30,14,0,25.0,330.0,3.9,29.0,351.0,354.87,263.19
2016,8,30,14,15,152.5,359.0,3.8,28.5,484.5,511.93,382.0
2016,8,30,14,30,280.0,388.0,3.7,28.0,618.0,668.1,495.82
2016,8,30,14,45,228.5,377.0,3.65,28.0,559.5,601.11,447.46
2016,8,30,15,0,177.0,366.0,3.6,28.0,501.0,542.58,405.48
2016,8,30,15,15,280.5,323.5,3.45,28.0,523.0,593.75,446.06
2016,8,30,15,30,384.0,281.0,3.3,28.0,545.0,630.23,475.34
2016,8,30,15,45,414.5,250.5,3.2,28.0,517.0,621.69,470.76
2016,8,30,16,0,445.0,220.0,3.1,28.0,489.0,601.62,458.31
2016,8,30,16,15,446.5,197.0,2.85,27.5,446.5,564.17,432.91
2016,8,30,16,30,448.0,174.0,2.6,27.0,404.0,524.95,405.82
2016,8,30,16,45,417.0,157.5,2.4,27.0,352.0,469.45,364.86
2016,8,30,17,0,386.0,141.0,2.2,27.0,300.0,415.23,324.13
2016,8,30,17,15,349.5,125.0,1.95,26.5,253.0,359.95,282.07
2016,8,30,17,30,313.0,109.0,1.7,26.0,206.0,299.48,234.96
2016,8,30,17,45,265.5,90.5,1.45,26.0,160.5,241.6,188.04
2016,8,30,18,0,218.0,72.0,1.2,26.0,115.0,187.99,143.49
2016,8,30,18,15,150.5,51.5,1.15,25.5,76.5,128.39,94.14
2016,8,30,18,30,83.0,31.0,1.1,25.0,38.0,74.79,45.81
2016,8,30,18,45,41.5,15.5,1.05,25.0,19.0,27.13,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,9.5,10.5,1.95,23.0,11.5,10.32,0.0
2016,8,31,6,30,19.0,21.0,2.1,23.0,23.0,19.64,3.93
2016,8,31,6,45,90.0,44.0,2.3,23.5,59.0,37.72,25.58
2016,8,31,7,0,161.0,67.0,2.5,24.0,95.0,53.35,39.75
2016,8,31,7,15,232.5,81.5,2.45,24.0,139.0,63.97,49.33
2016,8,31,7,30,304.0,96.0,2.4,24.0,183.0,78.66,53.58
2016,8,31,7,45,292.0,121.5,2.35,24.5,220.0,122.67,83.33
2016,8,31,8,0,280.0,147.0,2.3,25.0,257.0,160.57,112.26
2016,8,31,8,15,179.0,176.5,2.35,25.5,250.5,187.84,137.87
2016,8,31,8,30,78.0,206.0,2.4,26.0,244.0,203.75,153.78
2016,8,31,8,45,68.5,226.0,2.5,26.5,262.0,224.59,169.82
2016,8,31,9,0,59.0,246.0,2.6,27.0,280.0,244.37,184.65
2016,8,31,9,15,148.0,275.5,2.65,27.5,372.0,307.57,231.18
2016,8,31,9,30,237.0,305.0,2.7,28.0,464.0,384.42,287.64
2016,8,31,9,45,497.5,223.0,2.75,28.5,584.5,453.34,339.67
2016,8,31,10,0,758.0,141.0,2.8,29.0,705.0,552.87,414.38
2016,8,31,10,15,769.5,144.0,2.8,29.0,741.0,598.44,448.05
2016,8,31,10,30,781.0,147.0,2.8,29.0,777.0,643.34,480.74
2016,8,31,10,45,528.5,280.0,2.85,29.0,713.0,624.37,462.93
2016,8,31,11,0,276.0,413.0,2.9,29.0,649.0,587.07,431.16
2016,8,31,11,15,189.5,427.0,2.9,29.0,591.0,548.88,402.67
2016,8,31,11,30,103.0,441.0,2.9,29.0,533.0,503.22,368.35
2016,8,31,11,45,92.5,443.0,2.9,29.5,527.0,502.07,366.58
2016,8,31,12,0,82.0,445.0,2.9,30.0,521.0,500.02,364.0
2016,8,31,12,15,120.5,458.5,2.9,30.0,570.5,552.7,401.73
2016,8,31,12,30,159.0,472.0,2.9,30.0,620.0,606.01,439.22
2016,8,31,12,45,476.0,322.5,2.95,30.0,761.5,758.83,553.57
2016,8,31,13,0,793.0,173.0,3.0,30.0,903.0,909.23,658.11
2016,8,31,13,15,411.0,265.0,3.0,30.0,643.5,657.44,483.68
2016,8,31,13,30,29.0,357.0,3.0,30.0,384.0,382.98,279.95
2016,8,31,13,45,73.0,392.0,3.0,30.0,456.5,461.61,338.73
2016,8,31,14,0,117.0,427.0,3.0,30.0,529.0,547.68,400.3
2016,8,31,14,15,250.5,390.0,2.95,30.0,598.0,641.95,469.97
2016,8,31,14,30,384.0,353.0,2.9,30.0,667.0,725.58,530.93
2016,8,31,14,45,370.0,341.0,2.85,30.0,633.0,697.75,511.86
2016,8,31,15,0,356.0,329.0,2.8,30.0,599.0,668.83,492.73
2016,8,31,15,15,532.5,239.0,2.7,30.0,616.5,727.68,539.2
2016,8,31,15,30,709.0,149.0,2.6,30.0,634.0,770.84,572.15
2016,8,31,15,45,539.5,193.5,2.55,30.0,547.5,659.95,494.23
2016,8,31,16,0,370.0,238.0,2.5,30.0,461.0,553.06,416.46
2016,8,31,16,15,495.5,181.5,2.35,29.5,451.0,582.26,442.23
2016,8,31,16,30,621.0,125.0,2.2,29.0,441.0,595.48,455.36
2016,8,31,16,45,588.5,117.0,2.05,29.0,388.5,541.14,415.69
2016,8,31,17,0,556.0,109.0,1.9,29.0,336.0,487.73,376.25
2016,8,31,17,15,507.5,99.5,1.7,28.5,282.5,421.46,326.73
2016,8,31,17,30,459.0,90.0,1.5,28.0,229.0,362.31,281.0
2016,8,31,17,45,393.0,77.0,1.3,27.5,178.5,294.21,226.93
2016,8,31,18,0,327.0,64.0,1.1,27.0,128.0,232.11,176.02
2016,8,31,18,15,232.0,47.0,1.05,26.5,84.5,160.37,117.01
2016,8,31,18,30,137.0,30.0,1.0,26.0,41.0,96.9,57.57
2016,8,31,18,45,68.5,15.0,0.95,26.0,20.5,34.11,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.5,11.0,1.6,22.5,14.0,10.81,0.0
2016,9,1,6,30,107.0,22.0,1.9,23.0,28.0,17.19,1.84
2016,9,1,6,45,202.0,40.5,2.25,23.5,69.0,31.13,20.09
2016,9,1,7,0,297.0,59.0,2.6,24.0,110.0,44.33,32.09
2016,9,1,7,15,369.0,72.5,2.5,24.5,160.0,52.84,39.74
2016,9,1,7,30,441.0,86.0,2.4,25.0,210.0,73.44,47.19
2016,9,1,7,45,492.0,96.0,2.35,25.5,263.5,112.89,67.79
2016,9,1,8,0,543.0,106.0,2.3,26.0,317.0,157.32,98.28
2016,9,1,8,15,580.0,114.0,2.3,26.5,370.0,203.22,134.07
2016,9,1,8,30,617.0,122.0,2.3,27.0,423.0,253.09,174.65
2016,9,1,8,45,646.5,127.0,2.35,28.0,474.5,301.75,214.56
2016,9,1,9,0,676.0,132.0,2.4,29.0,526.0,353.06,255.95
2016,9,1,9,15,697.0,136.5,2.4,29.0,573.0,402.82,296.43
2016,9,1,9,30,718.0,141.0,2.4,29.0,620.0,453.82,336.88
2016,9,1,9,45,736.5,143.5,2.4,29.5,663.0,502.73,374.12
2016,9,1,10,0,755.0,146.0,2.4,30.0,706.0,554.53,412.25
2016,9,1,10,15,766.5,149.0,2.4,30.0,742.0,599.96,445.72
2016,9,1,10,30,778.0,152.0,2.4,30.0,778.0,644.73,477.96
2016,9,1,10,45,523.5,282.5,2.45,30.5,710.5,622.33,457.1
2016,9,1,11,0,269.0,413.0,2.5,31.0,643.0,581.54,422.5
2016,9,1,11,15,538.5,285.5,2.5,31.0,761.0,680.86,497.75
2016,9,1,11,30,808.0,158.0,2.5,31.0,879.0,794.39,578.21
2016,9,1,11,45,807.5,161.5,2.55,31.0,891.0,822.66,595.94
2016,9,1,12,0,807.0,165.0,2.6,31.0,903.0,848.42,612.68
2016,9,1,12,15,808.0,165.0,2.6,31.0,908.0,869.47,626.03
2016,9,1,12,30,809.0,165.0,2.6,31.0,913.0,887.83,637.71
2016,9,1,12,45,807.5,165.5,2.65,31.0,909.0,901.65,646.92
2016,9,1,13,0,806.0,166.0,2.7,31.0,905.0,912.54,654.38
2016,9,1,13,15,641.0,267.0,2.7,31.0,850.0,872.65,627.53
2016,9,1,13,30,476.0,368.0,2.7,31.0,795.0,825.94,592.13
2016,9,1,13,45,629.5,266.0,2.7,31.0,817.0,870.67,627.65
2016,9,1,14,0,783.0,164.0,2.7,31.0,839.0,906.2,652.45
2016,9,1,14,15,774.5,162.0,2.65,31.0,811.0,893.06,644.05
2016,9,1,14,30,766.0,160.0,2.6,31.0,783.0,877.1,634.33
2016,9,1,14,45,649.0,210.0,2.6,31.0,721.5,819.59,597.61
2016,9,1,15,0,532.0,260.0,2.6,31.0,660.0,757.26,554.01
2016,9,1,15,15,346.5,289.0,2.5,30.5,544.0,611.6,452.23
2016,9,1,15,30,161.0,318.0,2.4,30.0,428.0,473.91,352.4
2016,9,1,15,45,80.5,235.0,2.35,30.0,290.0,307.23,231.16
2016,9,1,16,0,0.0,152.0,2.3,30.0,152.0,149.45,110.84
2016,9,1,16,15,0.0,144.5,2.15,29.5,144.5,142.32,106.21
2016,9,1,16,30,0.0,137.0,2.0,29.0,137.0,135.27,101.34
2016,9,1,16,45,0.0,120.5,1.9,29.0,120.5,118.9,88.92
2016,9,1,17,0,0.0,104.0,1.8,29.0,104.0,102.49,76.32
2016,9,1,17,15,0.0,87.0,1.6,28.5,87.0,85.5,63.22
2016,9,1,17,30,0.0,70.0,1.4,28.0,70.0,68.46,49.78
2016,9,1,17,45,0.0,54.0,1.25,27.5,54.0,52.4,36.86
2016,9,1,18,0,0.0,38.0,1.1,27.0,38.0,36.7,23.97
2016,9,1,18,15,0.0,24.0,1.05,26.5,24.0,23.16,12.68
2016,9,1,18,30,0.0,10.0,1.0,26.0,10.0,9.64,0.57
2016,9,1,18,45,0.0,5.0,1.0,26.0,5.0,4.91,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,6.0,1.75,22.0,6.0,5.9,0.0
2016,9,2,6,30,0.0,12.0,1.9,22.0,12.0,11.57,0.0
2016,9,2,6,45,4.0,35.0,2.1,22.5,36.0,33.02,21.68
2016,9,2,7,0,8.0,58.0,2.3,23.0,60.0,53.46,39.96
2016,9,2,7,15,29.5,81.5,2.3,23.5,90.0,71.23,55.6
2016,9,2,7,30,51.0,105.0,2.3,24.0,120.0,92.22,69.19
2016,9,2,7,45,47.5,127.0,2.3,24.5,143.0,115.23,86.6
2016,9,2,8,0,44.0,149.0,2.3,25.0,166.0,137.99,104.27
2016,9,2,8,15,25.0,154.5,2.2,25.0,165.0,144.29,109.73
2016,9,2,8,30,6.0,160.0,2.1,25.0,164.0,151.49,115.74
2016,9,2,8,45,275.0,167.0,2.05,25.5,327.5,228.53,168.93
2016,9,2,9,0,544.0,174.0,2.0,26.0,491.0,342.57,252.52
2016,9,2,9,15,502.0,208.5,1.9,26.5,520.0,386.07,287.02
2016,9,2,9,30,460.0,243.0,1.8,27.0,549.0,424.95,316.66
2016,9,2,9,45,246.0,269.0,1.7,27.5,434.0,367.48,274.62
2016,9,2,10,0,32.0,295.0,1.6,28.0,319.0,292.4,217.26
2016,9,2,10,15,37.0,317.5,1.5,28.0,346.5,318.94,236.53
2016,9,2,10,30,42.0,340.0,1.4,28.0,374.0,346.07,255.59
2016,9,2,10,45,150.5,377.0,1.35,28.5,505.0,455.77,334.67
2016,9,2,11,0,259.0,414.0,1.3,29.0,636.0,574.76,416.81
2016,9,2,11,15,225.5,431.0,1.3,29.0,627.5,579.27,417.95
2016,9,2,11,30,192.0,448.0,1.3,29.0,619.0,579.16,416.8
2016,9,2,11,45,433.5,350.0,1.3,29.5,743.5,693.99,499.43
2016,9,2,12,0,675.0,252.0,1.3,30.0,868.0,819.57,585.14
2016,9,2,12,15,676.5,252.5,1.35,30.0,873.0,839.73,597.42
2016,9,2,12,30,678.0,253.0,1.4,30.0,878.0,857.68,609.4
2016,9,2,12,45,570.0,318.0,1.45,30.0,842.0,837.46,593.73
2016,9,2,13,0,462.0,383.0,1.5,30.0,806.0,813.05,575.55
2016,9,2,13,15,310.0,417.5,1.5,30.0,700.0,711.22,506.2
2016,9,2,13,30,158.0,452.0,1.5,30.0,594.0,604.89,432.31
2016,9,2,13,45,207.5,435.5,1.55,30.0,617.0,637.34,457.24
2016,9,2,14,0,257.0,419.0,1.6,30.0,640.0,675.33,484.56
2016,9,2,14,15,456.0,322.0,1.65,30.0,698.0,765.49,551.24
2016,9,2,14,30,655.0,225.0,1.7,30.0,756.0,845.82,609.84
2016,9,2,14,45,671.0,204.0,1.8,30.0,726.5,831.21,601.77
2016,9,2,15,0,687.0,183.0,1.9,30.0,697.0,813.13,592.13
2016,9,2,15,15,670.5,178.0,1.95,29.5,656.0,780.93,573.79
2016,9,2,15,30,654.0,173.0,2.0,29.0,615.0,746.99,554.13
2016,9,2,15,45,330.5,179.5,2.05,29.0,403.0,473.16,358.8
2016,9,2,16,0,7.0,186.0,2.1,29.0,191.0,189.99,142.1
2016,9,2,16,15,287.0,163.5,2.05,28.5,308.0,395.37,306.22
2016,9,2,16,30,567.0,141.0,2.0,28.0,425.0,570.73,438.84
2016,9,2,16,45,533.5,131.0,1.95,28.0,373.5,512.6,395.47
2016,9,2,17,0,500.0,121.0,1.9,28.0,322.0,459.35,356.16
2016,9,2,17,15,451.0,109.5,1.75,27.5,269.0,397.12,309.24
2016,9,2,17,30,402.0,98.0,1.6,27.0,216.0,338.38,263.54
2016,9,2,17,45,332.0,83.0,1.5,27.0,166.0,269.38,208.11
2016,9,2,18,0,262.0,68.0,1.4,27.0,116.0,206.87,156.53
2016,9,2,18,15,177.0,47.0,1.3,26.5,74.5,131.96,95.08
2016,9,2,18,30,92.0,26.0,1.2,26.0,33.0,68.21,33.51
2016,9,2,18,45,46.0,13.0,1.2,25.5,16.5,25.44,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,9.83,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,16.88,0.0
2016,9,3,6,45,173.5,40.0,2.05,22.5,65.0,30.84,19.81
2016,9,3,7,0,269.0,60.0,2.2,23.0,105.0,45.29,33.0
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.0,54.57,41.37
2016,9,3,7,30,414.0,89.0,2.2,24.0,205.0,73.35,48.72
2016,9,3,7,45,471.5,98.5,2.25,25.0,258.5,111.31,67.8
2016,9,3,8,0,529.0,108.0,2.3,26.0,312.0,155.21,97.22
2016,9,3,8,15,382.5,155.0,2.25,26.0,314.5,198.69,138.19
2016,9,3,8,30,236.0,202.0,2.2,26.0,317.0,229.68,168.79
2016,9,3,8,45,138.0,217.0,2.15,26.5,286.5,233.16,174.59
2016,9,3,9,0,40.0,232.0,2.1,27.0,256.0,225.38,170.19
2016,9,3,9,15,136.0,267.5,2.0,27.5,356.5,295.02,221.33
2016,9,3,9,30,232.0,303.0,1.9,28.0,457.0,379.05,282.48
2016,9,3,9,45,493.0,224.0,1.85,28.5,579.5,449.41,334.65
2016,9,3,10,0,754.0,145.0,1.8,29.0,702.0,550.52,409.08
2016,9,3,10,15,765.5,148.0,1.8,29.0,738.0,595.86,441.95
2016,9,3,10,30,777.0,151.0,1.8,29.0,774.0,640.52,473.93
2016,9,3,10,45,788.0,151.5,1.8,29.5,803.0,681.62,501.81
2016,9,3,11,0,799.0,152.0,1.8,30.0,832.0,721.55,528.22
2016,9,3,11,15,550.5,289.0,1.8,30.0,763.0,691.35,501.97
2016,9,3,11,30,302.0,426.0,1.8,30.0,694.0,644.46,463.93
2016,9,3,11,45,523.0,316.0,1.85,30.0,789.0,734.46,531.08
2016,9,3,12,0,744.0,206.0,1.9,30.0,884.0,832.4,600.17
2016,9,3,12,15,499.5,332.0,1.95,30.0,788.0,761.83,547.78
2016,9,3,12,30,255.0,458.0,2.0,30.0,692.0,678.87,486.12
2016,9,3,12,45,236.0,459.0,2.05,30.5,675.5,667.88,478.4
2016,9,3,13,0,217.0,460.0,2.1,31.0,659.0,657.76,470.69
2016,9,3,13,15,320.0,418.0,2.15,31.0,706.0,720.29,516.23
2016,9,3,13,30,423.0,376.0,2.2,31.0,753.0,782.7,560.62
2016,9,3,13,45,574.5,287.5,2.25,31.0,786.5,837.23,601.64
2016,9,3,14,0,726.0,199.0,2.3,31.0,820.0,889.1,638.73
2016,9,3,14,15,716.5,196.0,2.35,31.0,792.0,874.73,630.17
2016,9,3,14,30,707.0,193.0,2.4,31.0,764.0,857.72,620.53
2016,9,3,14,45,700.5,186.0,2.5,31.0,730.0,836.62,608.61
2016,9,3,15,0,694.0,179.0,2.6,31.0,696.0,813.0,594.98
2016,9,3,15,15,677.5,174.0,2.65,30.5,655.0,780.61,576.22
2016,9,3,15,30,661.0,169.0,2.7,30.0,614.0,746.48,556.07
2016,9,3,15,45,644.5,161.0,2.8,30.0,568.5,707.58,531.15
2016,9,3,16,0,628.0,153.0,2.9,30.0,523.0,667.38,504.64
2016,9,3,16,15,600.0,146.0,2.9,29.5,473.0,618.74,471.97
2016,9,3,16,30,572.0,139.0,2.9,29.0,423.0,570.1,438.51
2016,9,3,16,45,532.5,130.5,2.9,29.0,370.5,509.54,394.54
2016,9,3,17,0,493.0,122.0,2.9,29.0,318.0,454.44,353.45
2016,9,3,17,15,443.0,110.0,2.7,28.5,265.0,391.54,305.56
2016,9,3,17,30,393.0,98.0,2.5,28.0,212.0,332.24,259.03
2016,9,3,17,45,318.0,83.0,2.35,27.5,162.0,261.56,202.31
2016,9,3,18,0,243.0,68.0,2.2,27.0,112.0,191.7,145.09
2016,9,3,18,15,160.0,46.0,2.2,26.5,71.0,124.05,88.95
2016,9,3,18,30,77.0,24.0,2.2,26.0,30.0,59.71,24.84
2016,9,3,18,45,38.5,12.0,2.2,26.0,15.0,22.25,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.0,9.5,0.9,22.5,11.0,9.34,0.0
2016,9,4,6,30,52.0,19.0,1.1,23.0,22.0,16.07,0.0
2016,9,4,6,45,135.0,41.5,1.3,23.5,61.0,33.97,22.21
2016,9,4,7,0,218.0,64.0,1.5,24.0,100.0,51.15,37.78
2016,9,4,7,15,287.0,81.5,1.75,24.5,149.0,60.22,45.98
2016,9,4,7,30,356.0,99.0,2.0,25.0,198.0,79.3,54.58
2016,9,4,7,45,410.0,112.0,2.25,25.5,250.5,116.59,74.31
2016,9,4,8,0,464.0,125.0,2.5,26.0,303.0,159.93,103.71
2016,9,4,8,15,503.0,135.5,2.65,26.5,355.5,204.33,137.74
2016,9,4,8,30,542.0,146.0,2.8,27.0,408.0,252.84,176.64
2016,9,4,8,45,572.0,153.5,2.95,27.5,458.5,300.03,215.35
2016,9,4,9,0,602.0,161.0,3.1,28.0,509.0,349.27,255.44
2016,9,4,9,15,624.5,167.5,3.1,28.0,556.0,397.49,294.68
2016,9,4,9,30,647.0,174.0,3.1,28.0,603.0,447.26,334.3
2016,9,4,9,45,512.5,243.0,3.1,28.5,596.5,475.22,355.43
2016,9,4,10,0,378.0,312.0,3.1,29.0,590.0,491.87,366.41
2016,9,4,10,15,544.5,251.0,3.1,29.0,674.0,554.31,414.23
2016,9,4,10,30,711.0,190.0,3.1,29.0,758.0,630.82,471.68
2016,9,4,10,45,722.5,191.5,3.1,29.5,787.5,671.14,499.48
2016,9,4,11,0,734.0,193.0,3.1,30.0,817.0,710.53,526.2
2016,9,4,11,15,741.0,195.0,3.1,30.0,838.5,745.84,550.64
2016,9,4,11,30,748.0,197.0,3.1,30.0,860.0,779.52,573.59
2016,9,4,11,45,577.5,294.5,3.1,30.5,811.0,757.65,552.99
2016,9,4,12,0,407.0,392.0,3.1,31.0,762.0,724.88,524.93
2016,9,4,12,15,390.0,403.0,3.1,31.0,759.0,732.97,530.14
2016,9,4,12,30,373.0,414.0,3.1,31.0,756.0,739.8,534.2
2016,9,4,12,45,580.0,296.0,3.1,31.0,825.5,822.35,596.12
2016,9,4,13,0,787.0,178.0,3.1,31.0,895.0,901.96,651.22
2016,9,4,13,15,565.5,296.5,3.15,31.0,808.0,827.65,599.06
2016,9,4,13,30,344.0,415.0,3.2,31.0,721.0,743.81,537.03
2016,9,4,13,45,342.5,404.0,3.25,31.0,702.5,734.95,532.45
2016,9,4,14,0,341.0,393.0,3.3,31.0,684.0,724.54,526.36
2016,9,4,14,15,235.0,392.5,3.3,31.0,590.5,620.83,453.58
2016,9,4,14,30,129.0,392.0,3.3,31.0,497.0,524.96,384.76
2016,9,4,14,45,421.5,280.0,3.35,31.0,597.5,682.77,505.46
2016,9,4,15,0,714.0,168.0,3.4,31.0,698.0,816.55,603.11
2016,9,4,15,15,697.5,164.0,3.4,30.5,656.5,784.76,583.1
2016,9,4,15,30,681.0,160.0,3.4,30.0,615.0,751.18,562.8
2016,9,4,15,45,663.5,152.5,3.4,30.0,569.0,711.42,536.85
2016,9,4,16,0,646.0,145.0,3.4,30.0,523.0,670.39,509.15
2016,9,4,16,15,617.5,138.5,3.3,29.5,472.5,621.37,475.64
2016,9,4,16,30,589.0,132.0,3.2,29.0,422.0,572.36,441.41
2016,9,4,16,45,554.0,122.5,3.1,29.0,369.5,516.17,400.23
2016,9,4,17,0,519.0,113.0,3.0,29.0,317.0,458.25,356.85
2016,9,4,17,15,467.5,102.0,2.75,28.5,264.0,394.57,308.15
2016,9,4,17,30,416.0,91.0,2.5,28.0,211.0,334.63,260.87
2016,9,4,17,45,345.0,76.5,2.25,27.5,161.0,265.49,205.08
2016,9,4,18,0,274.0,62.0,2.0,27.0,111.0,202.99,153.24
2016,9,4,18,15,179.0,42.5,2.0,26.5,70.0,132.58,94.63
2016,9,4,18,30,84.0,23.0,2.0,26.0,29.0,59.94,19.44
2016,9,4,18,45,42.0,11.5,2.0,26.0,14.5,22.56,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.0,2.05,22.0,13.5,9.83,0.0
2016,9,5,6,30,133.0,20.0,2.3,22.0,27.0,15.69,0.0
2016,9,5,6,45,261.0,33.0,2.55,22.5,69.0,25.38,15.18
2016,9,5,7,0,389.0,46.0,2.8,23.0,111.0,34.03,23.38
2016,9,5,7,15,467.5,55.0,3.0,23.5,162.5,38.5,27.56
2016,9,5,7,30,546.0,64.0,3.2,24.0,214.0,52.67,31.34
2016,9,5,7,45,603.0,68.5,3.4,24.5,269.5,93.13,48.96
2016,9,5,8,0,660.0,73.0,3.6,25.0,325.0,140.02,80.18
2016,9,5,8,15,486.5,130.5,3.65,25.5,332.5,196.14,132.72
2016,9,5,8,30,313.0,188.0,3.7,26.0,340.0,235.95,171.76
2016,9,5,8,45,235.5,223.0,3.8,26.5,344.5,261.87,195.1
2016,9,5,9,0,158.0,258.0,3.9,27.0,349.0,283.83,213.84
2016,9,5,9,15,211.0,277.0,3.9,27.5,409.5,332.65,250.32
2016,9,5,9,30,264.0,296.0,3.9,28.0,470.0,382.71,287.58
2016,9,5,9,45,235.0,322.5,3.95,28.5,485.0,410.94,308.18
2016,9,5,10,0,206.0,349.0,4.0,29.0,500.0,432.18,323.03
2016,9,5,10,15,126.0,346.0,4.0,29.0,440.0,394.18,294.38
2016,9,5,10,30,46.0,343.0,4.0,29.0,380.0,351.07,261.3
2016,9,5,10,45,148.5,377.5,4.0,29.5,503.0,454.04,337.52
2016,9,5,11,0,251.0,412.0,4.0,30.0,626.0,565.87,417.76
2016,9,5,11,15,348.0,388.0,4.0,30.0,691.5,629.38,464.12
2016,9,5,11,30,445.0,364.0,4.0,30.0,757.0,697.36,513.32
2016,9,5,11,45,661.5,239.5,4.05,30.0,834.0,772.38,571.22
2016,9,5,12,0,878.0,115.0,4.1,30.0,911.0,852.22,626.5
2016,9,5,12,15,626.5,263.5,4.1,30.0,832.5,803.17,590.72
2016,9,5,12,30,375.0,412.0,4.1,30.0,754.0,738.86,539.25
2016,9,5,12,45,407.0,396.0,4.15,30.5,766.5,761.29,555.17
2016,9,5,13,0,439.0,380.0,4.2,31.0,779.0,786.21,572.15
2016,9,5,13,15,649.0,250.5,4.2,30.5,830.5,857.81,628.94
2016,9,5,13,30,859.0,121.0,4.2,30.0,882.0,918.23,671.31
2016,9,5,13,45,642.5,236.0,4.2,30.0,798.0,846.24,622.81
2016,9,5,14,0,426.0,351.0,4.2,30.0,714.0,764.12,560.95
2016,9,5,14,15,219.5,299.0,4.15,30.0,486.0,515.36,384.3
2016,9,5,14,30,13.0,247.0,4.1,30.0,258.0,254.65,188.77
2016,9,5,14,45,14.0,246.5,4.1,30.0,257.5,255.43,190.26
2016,9,5,15,0,15.0,246.0,4.1,30.0,257.0,256.23,191.29
2016,9,5,15,15,12.5,228.5,4.05,29.5,237.5,236.66,177.3
2016,9,5,15,30,10.0,211.0,4.0,29.0,218.0,217.11,163.24
2016,9,5,15,45,24.5,221.5,3.95,29.0,236.5,240.25,181.84
2016,9,5,16,0,39.0,232.0,3.9,29.0,255.0,271.42,206.4
2016,9,5,16,15,111.0,220.5,3.75,28.5,276.5,320.47,246.65
2016,9,5,16,30,183.0,209.0,3.6,28.0,298.0,356.05,276.26
2016,9,5,16,45,178.0,183.0,3.5,28.0,261.0,318.57,248.12
2016,9,5,17,0,173.0,157.0,3.4,28.0,224.0,280.8,219.4
2016,9,5,17,15,341.0,114.5,3.15,27.5,220.0,335.94,264.31
2016,9,5,17,30,509.0,72.0,2.9,27.0,216.0,361.96,284.02
2016,9,5,17,45,432.5,62.0,2.7,27.0,164.5,290.25,224.75
2016,9,5,18,0,356.0,52.0,2.5,27.0,113.0,223.91,168.82
2016,9,5,18,15,234.5,37.5,2.5,26.5,71.5,145.92,103.49
2016,9,5,18,30,113.0,23.0,2.5,26.0,30.0,73.12,15.55
2016,9,5,18,45,56.5,11.5,2.55,26.0,15.0,26.23,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,11.8,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,21.96,0.0
2016,9,6,6,45,154.5,38.5,2.65,23.5,64.0,31.66,20.13
2016,9,6,7,0,309.0,53.0,2.8,24.0,104.0,39.85,28.17
2016,9,6,7,15,390.5,64.5,2.95,24.5,154.5,46.99,34.68
2016,9,6,7,30,472.0,76.0,3.1,25.0,205.0,60.94,39.46
2016,9,6,7,45,461.5,96.0,3.3,25.5,246.0,105.72,64.2
2016,9,6,8,0,451.0,116.0,3.5,26.0,287.0,149.05,95.81
2016,9,6,8,15,321.5,160.0,3.65,26.5,291.5,193.79,136.68
2016,9,6,8,30,192.0,204.0,3.8,27.0,296.0,223.67,165.4
2016,9,6,8,45,473.5,150.5,3.95,27.5,413.0,266.29,192.33
2016,9,6,9,0,755.0,97.0,4.1,28.0,530.0,346.9,252.21
2016,9,6,9,15,773.5,100.0,4.1,28.0,577.0,397.95,295.07
2016,9,6,9,30,792.0,103.0,4.1,28.0,624.0,449.8,337.63
2016,9,6,9,45,503.0,225.0,4.15,28.5,564.0,452.72,340.73
2016,9,6,10,0,214.0,347.0,4.2,29.0,504.0,434.44,324.85
2016,9,6,10,15,533.0,226.5,4.2,29.0,643.5,523.48,394.89
2016,9,6,10,30,852.0,106.0,4.2,29.0,783.0,644.65,487.52
2016,9,6,10,45,860.5,106.0,4.2,29.5,812.0,685.77,516.36
2016,9,6,11,0,869.0,106.0,4.2,30.0,841.0,725.24,542.23
2016,9,6,11,15,873.5,107.0,4.2,30.0,861.5,760.79,566.07
2016,9,6,11,30,878.0,108.0,4.2,30.0,882.0,794.06,588.23
2016,9,6,11,45,880.5,109.0,4.25,30.0,894.5,823.27,607.75
2016,9,6,12,0,883.0,110.0,4.3,30.0,907.0,849.8,625.47
2016,9,6,12,15,883.5,110.0,4.3,30.0,911.5,870.83,639.3
2016,9,6,12,30,884.0,110.0,4.3,30.0,916.0,888.88,651.21
2016,9,6,12,45,459.0,242.5,4.3,30.5,661.5,658.45,489.0
2016,9,6,13,0,34.0,375.0,4.3,31.0,407.0,401.54,293.64
2016,9,6,13,15,83.0,408.5,4.3,31.0,483.0,482.23,353.77
2016,9,6,13,30,132.0,442.0,4.3,31.0,559.0,569.59,416.48
2016,9,6,13,45,220.0,420.5,4.35,31.0,609.5,631.6,462.79
2016,9,6,14,0,308.0,399.0,4.4,31.0,660.0,698.88,512.22
2016,9,6,14,15,252.5,394.0,4.4,30.5,603.5,644.45,474.38
2016,9,6,14,30,197.0,389.0,4.4,30.0,547.0,582.29,431.17
2016,9,6,14,45,461.0,273.0,4.4,30.0,618.5,707.87,528.92
2016,9,6,15,0,725.0,157.0,4.4,30.0,690.0,809.83,605.23
2016,9,6,15,15,708.5,153.0,4.35,30.0,648.5,777.72,583.57
2016,9,6,15,30,692.0,149.0,4.3,30.0,607.0,743.8,561.36
2016,9,6,15,45,673.5,142.5,4.3,30.0,560.5,703.98,534.99
2016,9,6,16,0,655.0,136.0,4.3,30.0,514.0,662.94,507.13
2016,9,6,16,15,626.0,130.0,4.15,29.5,463.5,613.88,473.03
2016,9,6,16,30,597.0,124.0,4.0,29.0,413.0,564.89,438.26
2016,9,6,16,45,556.0,116.5,3.85,29.0,360.0,506.85,395.02
2016,9,6,17,0,515.0,109.0,3.7,29.0,307.0,447.44,349.87
2016,9,6,17,15,458.0,99.0,3.4,28.5,254.0,382.34,299.5
2016,9,6,17,30,401.0,89.0,3.1,28.0,201.0,321.55,251.06
2016,9,6,17,45,313.5,76.0,2.8,27.5,151.0,247.82,191.25
2016,9,6,18,0,226.0,63.0,2.5,27.0,101.0,176.39,132.41
2016,9,6,18,15,129.5,42.0,2.5,26.5,62.0,107.17,74.73
2016,9,6,18,30,33.0,21.0,2.5,26.0,23.0,36.65,0.0
2016,9,6,18,45,16.5,10.5,2.55,26.0,11.5,14.62,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,9.5,2.7,24.0,11.0,9.34,0.0
2016,9,7,6,30,59.0,19.0,2.8,24.0,22.0,16.03,0.0
2016,9,7,6,45,164.5,38.0,2.95,24.5,61.0,29.42,18.13
2016,9,7,7,0,270.0,57.0,3.1,25.0,100.0,43.16,30.8
2016,9,7,7,15,353.0,69.5,3.25,25.0,150.0,50.97,37.97
2016,9,7,7,30,436.0,82.0,3.4,25.0,200.0,64.63,43.44
2016,9,7,7,45,492.5,91.0,3.6,25.5,254.0,102.53,60.77
2016,9,7,8,0,549.0,100.0,3.8,26.0,308.0,146.61,89.83
2016,9,7,8,15,446.0,140.5,3.9,26.5,326.5,195.18,132.92
2016,9,7,8,30,343.0,181.0,4.0,27.0,345.0,236.12,170.23
2016,9,7,8,45,518.0,151.5,4.1,27.5,431.5,279.32,201.16
2016,9,7,9,0,693.0,122.0,4.2,28.0,518.0,343.01,250.02
2016,9,7,9,15,714.0,126.0,4.2,28.0,565.5,393.04,291.72
2016,9,7,9,30,735.0,130.0,4.2,28.0,613.0,444.23,333.45
2016,9,7,9,45,753.0,132.0,4.25,28.5,655.5,495.64,373.71
2016,9,7,10,0,771.0,134.0,4.3,29.0,698.0,544.45,411.03
2016,9,7,10,15,782.5,137.0,4.3,29.0,733.5,590.4,446.07
2016,9,7,10,30,794.0,140.0,4.3,29.0,769.0,635.61,479.79
2016,9,7,10,45,437.0,269.5,4.3,29.5,618.0,546.35,409.73
2016,9,7,11,0,80.0,399.0,4.3,30.0,467.0,434.43,320.56
2016,9,7,11,15,220.0,400.0,4.25,30.0,592.5,544.49,402.76
2016,9,7,11,30,360.0,401.0,4.2,30.0,718.0,664.3,489.17
2016,9,7,11,45,400.5,388.5,4.2,30.5,745.5,699.35,512.92
2016,9,7,12,0,441.0,376.0,4.2,31.0,773.0,735.84,537.83
2016,9,7,12,15,341.0,415.0,4.15,31.0,723.5,700.17,510.4
2016,9,7,12,30,241.0,454.0,4.1,31.0,674.0,658.38,478.82
2016,9,7,12,45,549.0,291.5,4.1,31.0,787.5,786.41,576.73
2016,9,7,13,0,857.0,129.0,4.1,31.0,901.0,907.22,660.77
2016,9,7,13,15,854.0,128.5,4.05,31.0,888.5,912.05,663.22
2016,9,7,13,30,851.0,128.0,4.0,31.0,876.0,913.69,664.46
2016,9,7,13,45,843.5,128.0,4.0,31.0,855.0,908.55,661.63
2016,9,7,14,0,836.0,128.0,4.0,31.0,834.0,900.29,656.9
2016,9,7,14,15,828.5,126.5,3.95,31.0,805.5,887.44,649.01
2016,9,7,14,30,821.0,125.0,3.9,31.0,777.0,876.51,642.54
2016,9,7,14,45,497.0,237.5,3.85,31.0,627.0,700.59,520.23
2016,9,7,15,0,173.0,350.0,3.8,31.0,477.0,518.75,384.37
2016,9,7,15,15,459.5,238.0,3.7,31.0,547.0,654.11,490.13
2016,9,7,15,30,746.0,126.0,3.6,31.0,617.0,757.37,566.93
2016,9,7,15,45,723.0,123.0,3.55,31.0,569.5,718.93,540.93
2016,9,7,16,0,700.0,120.0,3.5,31.0,522.0,676.82,513.01
2016,9,7,16,15,672.0,115.0,3.3,30.5,470.5,628.1,479.94
2016,9,7,16,30,644.0,110.0,3.1,30.0,419.0,579.31,445.59
2016,9,7,16,45,599.0,105.0,2.9,30.0,365.0,519.79,401.56
2016,9,7,17,0,554.0,100.0,2.7,30.0,311.0,462.22,358.02
2016,9,7,17,15,498.0,91.0,2.45,29.5,257.0,396.46,307.75
2016,9,7,17,30,442.0,82.0,2.2,29.0,203.0,332.64,257.47
2016,9,7,17,45,356.0,70.0,1.95,28.5,152.5,259.06,198.19
2016,9,7,18,0,270.0,58.0,1.7,28.0,102.0,193.79,144.24
2016,9,7,18,15,160.5,39.0,1.7,27.5,62.5,120.37,82.95
2016,9,7,18,30,51.0,20.0,1.7,27.0,23.0,43.86,0.0
2016,9,7,18,45,25.5,10.0,1.7,27.0,11.5,9.83,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,23.0,9.0,8.36,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,15.97,0.0
2016,9,8,6,45,110.0,40.5,3.4,23.5,57.0,33.14,21.1
2016,9,8,7,0,205.0,64.0,3.7,24.0,96.0,51.11,37.6
2016,9,8,7,15,288.5,80.0,3.75,24.5,146.0,59.43,45.24
2016,9,8,7,30,372.0,96.0,3.8,25.0,196.0,73.98,52.13
2016,9,8,7,45,453.5,101.5,3.85,25.5,252.0,107.68,66.52
2016,9,8,8,0,535.0,107.0,3.9,26.0,308.0,150.11,93.25
2016,9,8,8,15,576.5,114.5,3.9,26.5,362.5,195.56,128.02
2016,9,8,8,30,618.0,122.0,3.9,27.0,417.0,245.49,168.53
2016,9,8,8,45,665.5,121.0,3.9,27.5,471.5,293.91,208.58
2016,9,8,9,0,713.0,120.0,3.9,28.0,526.0,346.92,252.24
2016,9,8,9,15,734.5,124.0,3.9,28.0,574.5,398.15,294.91
2016,9,8,9,30,756.0,128.0,3.9,28.0,623.0,453.48,339.66
2016,9,8,9,45,781.5,126.5,3.9,28.5,667.5,503.48,378.83
2016,9,8,10,0,807.0,125.0,3.9,29.0,712.0,554.46,417.67
2016,9,8,10,15,818.0,127.5,3.9,29.0,748.5,601.21,453.2
2016,9,8,10,30,829.0,130.0,3.9,29.0,785.0,647.07,487.28
2016,9,8,10,45,842.0,128.5,3.95,29.5,815.5,690.74,518.29
2016,9,8,11,0,855.0,127.0,4.0,30.0,846.0,731.42,546.0
2016,9,8,11,15,860.0,128.5,4.0,30.0,867.0,767.39,570.02
2016,9,8,11,30,865.0,130.0,4.0,30.0,888.0,801.15,592.43
2016,9,8,11,45,867.5,131.0,4.0,30.5,900.5,830.05,610.23
2016,9,8,12,0,870.0,132.0,4.0,31.0,913.0,856.31,626.17
2016,9,8,12,15,870.5,132.5,4.0,31.0,917.5,877.63,640.06
2016,9,8,12,30,871.0,133.0,4.0,31.0,922.0,896.0,652.07
2016,9,8,12,45,869.0,133.0,4.05,31.5,917.0,908.64,659.3
2016,9,8,13,0,867.0,133.0,4.1,32.0,912.0,918.12,664.57
2016,9,8,13,15,863.5,132.5,4.1,32.0,899.0,922.55,667.74
2016,9,8,13,30,860.0,132.0,4.1,32.0,886.0,923.75,668.95
2016,9,8,13,45,852.5,132.0,4.1,32.0,864.0,918.59,666.14
2016,9,8,14,0,845.0,132.0,4.1,32.0,842.0,910.29,661.41
2016,9,8,14,15,837.0,130.0,4.05,32.0,812.5,901.18,656.06
2016,9,8,14,30,829.0,128.0,4.0,32.0,783.0,884.43,645.75
2016,9,8,14,45,816.0,126.5,4.0,32.0,746.5,860.94,631.3
2016,9,8,15,0,803.0,125.0,4.0,32.0,710.0,834.86,615.16
2016,9,8,15,15,787.5,122.0,3.95,31.5,667.0,802.66,595.85
2016,9,8,15,30,772.0,119.0,3.9,31.0,624.0,768.39,574.97
2016,9,8,15,45,748.0,116.5,3.85,31.0,575.5,726.16,547.18
2016,9,8,16,0,724.0,114.0,3.8,31.0,527.0,685.62,520.36
2016,9,8,16,15,696.0,109.5,3.6,30.5,475.0,636.67,487.39
2016,9,8,16,30,668.0,105.0,3.4,30.0,423.0,587.61,452.78
2016,9,8,16,45,625.0,99.5,3.2,29.5,368.0,528.0,409.42
2016,9,8,17,0,582.0,94.0,3.0,29.0,313.0,470.16,366.21
2016,9,8,17,15,525.0,86.0,2.7,28.5,258.0,403.96,315.11
2016,9,8,17,30,468.0,78.0,2.4,28.0,203.0,341.55,265.38
2016,9,8,17,45,378.0,66.5,2.15,27.5,152.0,263.56,202.26
2016,9,8,18,0,288.0,55.0,1.9,27.0,101.0,196.51,146.47
2016,9,8,18,15,169.5,37.0,1.85,26.5,61.0,120.68,82.35
2016,9,8,18,30,51.0,19.0,1.8,26.0,21.0,42.05,0.0
2016,9,8,18,45,25.5,9.5,1.8,25.5,10.5,9.34,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.0,7.5,2.75,22.5,7.5,7.37,0.0
2016,9,9,6,30,8.0,15.0,3.0,23.0,15.0,14.28,0.0
2016,9,9,6,45,83.0,40.5,3.3,23.5,53.0,34.57,22.12
2016,9,9,7,0,158.0,66.0,3.6,24.0,91.0,52.53,38.76
2016,9,9,7,15,237.5,85.0,3.7,24.5,140.0,66.53,51.26
2016,9,9,7,30,317.0,104.0,3.8,25.0,189.0,83.2,65.67
2016,9,9,7,45,396.0,112.5,3.95,25.5,243.5,111.83,72.04
2016,9,9,8,0,475.0,121.0,4.1,26.0,298.0,153.38,98.41
2016,9,9,8,15,518.5,129.5,4.1,26.5,351.5,197.27,131.61
2016,9,9,8,30,562.0,138.0,4.1,27.0,405.0,245.7,170.42
2016,9,9,8,45,611.5,138.0,4.1,27.5,459.0,292.1,208.4
2016,9,9,9,0,661.0,138.0,4.1,28.0,513.0,343.61,250.5
2016,9,9,9,15,684.0,142.5,4.1,28.0,560.5,393.17,291.59
2016,9,9,9,30,707.0,147.0,4.1,28.0,608.0,444.16,332.96
2016,9,9,9,45,736.5,144.5,4.1,28.5,653.0,493.28,371.42
2016,9,9,10,0,766.0,142.0,4.1,29.0,698.0,546.26,411.67
2016,9,9,10,15,778.0,144.5,4.1,29.0,734.0,591.77,446.32
2016,9,9,10,30,790.0,147.0,4.1,29.0,770.0,636.6,479.72
2016,9,9,10,45,808.0,143.5,4.1,29.5,801.0,678.93,509.88
