Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,11,0,826.0,140.0,4.1,30.0,832.0,720.49,538.83
2016,9,9,11,15,832.0,141.0,4.05,30.0,853.0,756.3,562.7
2016,9,9,11,30,838.0,142.0,4.0,30.0,874.0,790.07,585.01
2016,9,9,11,45,859.0,131.5,4.0,30.5,891.5,821.83,604.82
2016,9,9,12,0,880.0,121.0,4.0,31.0,909.0,852.21,623.57
2016,9,9,12,15,880.5,121.5,4.0,31.0,913.0,873.6,637.49
2016,9,9,12,30,881.0,122.0,4.0,31.0,917.0,892.0,649.54
2016,9,9,12,45,880.5,121.5,4.0,31.5,912.5,905.46,657.08
2016,9,9,13,0,880.0,121.0,4.0,32.0,908.0,915.74,662.63
2016,9,9,13,15,877.0,120.0,3.95,32.0,895.0,920.04,665.44
2016,9,9,13,30,874.0,119.0,3.9,32.0,882.0,921.05,666.27
2016,9,9,13,45,869.0,118.0,3.9,32.0,861.0,916.96,664.17
2016,9,9,14,0,864.0,117.0,3.9,32.0,840.0,909.63,660.1
2016,9,9,14,15,856.5,115.5,3.85,32.0,810.5,896.36,651.99
2016,9,9,14,30,849.0,114.0,3.8,32.0,781.0,880.03,642.01
2016,9,9,14,45,834.5,113.5,3.8,32.0,744.0,855.74,627.05
2016,9,9,15,0,820.0,113.0,3.8,32.0,707.0,833.74,613.7
2016,9,9,15,15,805.5,110.5,3.75,31.5,664.5,802.47,595.03
2016,9,9,15,30,791.0,108.0,3.7,31.0,622.0,769.05,574.78
2016,9,9,15,45,771.0,104.5,3.65,31.0,574.0,728.29,548.1
2016,9,9,16,0,751.0,101.0,3.6,31.0,526.0,686.17,520.23
2016,9,9,16,15,724.0,97.0,3.4,30.5,474.0,639.74,489.44
2016,9,9,16,30,697.0,93.0,3.2,30.0,422.0,590.93,455.23
2016,9,9,16,45,659.0,87.5,3.05,29.5,367.5,533.48,413.64
2016,9,9,17,0,621.0,82.0,2.9,29.0,313.0,477.41,371.83
2016,9,9,17,15,566.5,75.0,2.7,28.5,258.0,412.29,321.61
2016,9,9,17,30,512.0,68.0,2.5,28.0,203.0,350.81,272.5
2016,9,9,17,45,428.0,57.5,2.3,27.5,151.5,276.12,211.61
2016,9,9,18,0,344.0,47.0,2.1,27.0,100.0,208.89,155.17
2016,9,9,18,15,213.5,32.0,2.15,26.5,60.0,128.94,86.44
2016,9,9,18,30,83.0,17.0,2.2,26.0,20.0,41.46,0.0
2016,9,9,18,45,41.5,8.5,2.25,26.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,25.5,8.5,0.7,22.5,9.5,0.0,0.0
2016,9,10,6,30,51.0,17.0,0.7,23.0,19.0,14.4,0.0
2016,9,10,6,45,163.5,35.0,0.7,23.5,57.5,27.1,16.07
2016,9,10,7,0,276.0,53.0,0.7,24.0,96.0,40.12,28.34
2016,9,10,7,15,138.0,59.5,0.75,24.0,81.0,47.71,35.34
2016,9,10,7,30,0.0,66.0,0.8,24.0,66.0,62.75,48.46
2016,9,10,7,45,0.0,84.5,0.9,24.5,84.5,79.92,59.84
2016,9,10,8,0,0.0,103.0,1.0,25.0,103.0,97.21,73.48
2016,9,10,8,15,0.0,92.0,1.1,25.0,92.0,88.24,66.05
2016,9,10,8,30,0.0,81.0,1.2,25.0,81.0,78.34,57.89
2016,9,10,8,45,75.0,167.0,1.35,25.5,209.5,175.19,132.0
2016,9,10,9,0,150.0,253.0,1.5,26.0,338.0,275.14,206.7
2016,9,10,9,15,154.5,275.0,1.65,26.0,369.5,306.42,230.36
2016,9,10,9,30,159.0,297.0,1.8,26.0,401.0,338.09,254.32
2016,9,10,9,45,281.5,297.5,2.0,26.5,495.5,406.27,304.89
2016,9,10,10,0,404.0,298.0,2.2,27.0,590.0,489.47,366.06
2016,9,10,10,15,589.5,223.5,2.3,27.0,674.0,549.54,412.45
2016,9,10,10,30,775.0,149.0,2.4,27.0,758.0,627.47,471.69
2016,9,10,10,45,787.0,149.0,2.5,27.0,787.0,668.39,501.53
2016,9,10,11,0,799.0,149.0,2.6,27.0,816.0,708.16,530.34
2016,9,10,11,15,554.5,281.5,2.7,27.0,750.5,680.03,505.61
2016,9,10,11,30,310.0,414.0,2.8,27.0,685.0,635.56,468.75
2016,9,10,11,45,584.0,270.0,2.9,27.5,788.5,732.28,543.27
2016,9,10,12,0,858.0,126.0,3.0,28.0,892.0,836.8,616.32
2016,9,10,12,15,859.0,126.5,3.05,28.0,896.0,858.11,629.92
2016,9,10,12,30,860.0,127.0,3.1,28.0,900.0,876.53,642.28
2016,9,10,12,45,727.0,223.0,3.15,28.0,875.0,873.09,640.22
2016,9,10,13,0,594.0,319.0,3.2,28.0,850.0,859.71,627.98
2016,9,10,13,15,725.5,220.0,3.25,28.0,858.0,888.26,651.59
2016,9,10,13,30,857.0,121.0,3.3,28.0,866.0,905.31,663.46
2016,9,10,13,45,853.0,119.0,3.35,28.5,845.0,901.05,660.09
2016,9,10,14,0,849.0,117.0,3.4,29.0,824.0,893.59,654.89
2016,9,10,14,15,679.0,201.5,3.4,29.0,754.0,832.77,615.0
2016,9,10,14,30,509.0,286.0,3.4,29.0,684.0,762.72,564.1
2016,9,10,14,45,660.5,198.0,3.4,29.0,689.5,799.74,595.52
2016,9,10,15,0,812.0,110.0,3.4,29.0,695.0,820.95,611.01
2016,9,10,15,15,445.5,198.5,3.35,28.5,516.5,595.31,451.64
2016,9,10,15,30,79.0,287.0,3.3,28.0,338.0,362.03,273.77
2016,9,10,15,45,169.0,264.0,3.3,28.0,362.0,415.24,317.51
2016,9,10,16,0,259.0,241.0,3.3,28.0,386.0,462.38,355.2
2016,9,10,16,15,281.0,212.0,3.15,27.5,355.5,438.87,339.58
2016,9,10,16,30,303.0,183.0,3.0,27.0,325.0,412.53,321.72
2016,9,10,16,45,446.5,134.0,2.9,27.0,313.0,445.62,349.46
2016,9,10,17,0,590.0,85.0,2.8,27.0,301.0,460.13,361.62
2016,9,10,17,15,535.5,77.0,2.7,26.5,247.5,395.4,310.99
2016,9,10,17,30,481.0,69.0,2.6,26.0,194.0,334.37,261.83
2016,9,10,17,45,392.0,58.5,2.55,26.0,143.5,259.21,199.71
2016,9,10,18,0,303.0,48.0,2.5,26.0,93.0,191.71,142.57
2016,9,10,18,15,184.5,31.0,2.55,25.5,55.0,117.14,76.92
2016,9,10,18,30,66.0,14.0,2.6,25.0,17.0,33.17,0.0
2016,9,10,18,45,33.0,7.0,2.7,24.5,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,76.0,16.0,2.3,19.0,19.0,15.73,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,58.5,25.5,14.93
2016,9,11,7,0,313.0,50.0,2.8,20.0,98.0,37.77,26.77
2016,9,11,7,15,395.0,62.0,2.65,20.5,148.5,45.4,33.86
2016,9,11,7,30,477.0,74.0,2.5,21.0,199.0,54.54,41.97
2016,9,11,7,45,531.5,82.5,2.35,22.0,253.0,93.58,54.07
2016,9,11,8,0,586.0,91.0,2.2,23.0,307.0,138.91,83.21
2016,9,11,8,15,624.5,97.5,2.05,23.5,361.5,185.77,119.26
2016,9,11,8,30,663.0,104.0,1.9,24.0,416.0,236.66,160.93
2016,9,11,8,45,689.5,109.5,1.8,25.0,467.5,287.03,202.89
2016,9,11,9,0,716.0,115.0,1.7,26.0,519.0,339.61,245.93
2016,9,11,9,15,737.0,119.0,1.65,26.0,566.5,390.67,287.99
2016,9,11,9,30,758.0,123.0,1.6,26.0,614.0,445.64,331.77
2016,9,11,9,45,772.5,127.0,1.6,26.5,656.5,495.15,369.86
2016,9,11,10,0,787.0,131.0,1.6,27.0,699.0,544.62,406.7
2016,9,11,10,15,799.0,133.5,1.6,27.5,735.0,590.96,440.19
2016,9,11,10,30,811.0,136.0,1.6,28.0,771.0,636.53,472.16
2016,9,11,10,45,819.5,138.0,1.6,28.5,800.0,678.3,500.62
2016,9,11,11,0,828.0,140.0,1.6,29.0,829.0,718.57,527.34
2016,9,11,11,15,833.5,141.0,1.6,29.0,850.0,753.98,550.22
2016,9,11,11,30,839.0,142.0,1.6,29.0,871.0,787.29,571.42
2016,9,11,11,45,866.5,127.0,1.65,29.5,889.5,819.84,591.31
2016,9,11,12,0,894.0,112.0,1.7,30.0,908.0,851.17,610.28
2016,9,11,12,15,895.0,112.5,1.7,30.0,912.0,873.09,623.87
2016,9,11,12,30,896.0,113.0,1.7,30.0,916.0,891.98,635.65
2016,9,11,12,45,897.0,111.5,1.75,30.0,912.0,905.77,644.84
2016,9,11,13,0,898.0,110.0,1.8,30.0,908.0,916.33,652.15
2016,9,11,13,15,895.5,109.0,1.8,30.0,895.0,920.96,655.31
2016,9,11,13,30,893.0,108.0,1.8,30.0,882.0,922.24,656.53
2016,9,11,13,45,890.0,106.0,1.85,30.0,861.0,918.67,655.4
2016,9,11,14,0,887.0,104.0,1.9,30.0,840.0,911.77,652.31
2016,9,11,14,15,879.5,102.5,1.9,30.0,811.0,898.07,644.49
2016,9,11,14,30,872.0,101.0,1.9,30.0,782.0,881.24,634.81
2016,9,11,14,45,853.5,104.0,1.95,30.0,743.5,856.73,620.7
2016,9,11,15,0,835.0,107.0,2.0,30.0,705.0,829.83,605.02
2016,9,11,15,15,821.0,104.5,2.0,30.0,662.0,803.21,589.06
2016,9,11,15,30,807.0,102.0,2.0,30.0,619.0,769.72,568.41
2016,9,11,15,45,790.0,97.5,2.05,30.0,571.5,729.68,543.52
2016,9,11,16,0,773.0,93.0,2.1,30.0,524.0,688.05,517.18
2016,9,11,16,15,747.0,89.0,2.0,29.5,471.5,639.3,485.51
2016,9,11,16,30,721.0,85.0,1.9,29.0,419.0,590.17,451.99
2016,9,11,16,45,687.5,79.5,1.85,29.0,365.0,536.91,413.3
2016,9,11,17,0,654.0,74.0,1.8,29.0,311.0,482.48,372.61
2016,9,11,17,15,601.0,67.0,1.65,28.0,255.5,417.08,323.28
2016,9,11,17,30,548.0,60.0,1.5,27.0,200.0,355.24,274.61
2016,9,11,17,45,467.5,50.5,1.35,26.5,148.5,282.25,215.02
2016,9,11,18,0,387.0,41.0,1.2,26.0,97.0,216.52,159.38
2016,9,11,18,15,248.0,27.0,1.2,25.5,57.0,134.05,85.25
2016,9,11,18,30,109.0,13.0,1.2,25.0,17.0,44.38,0.0
2016,9,11,18,45,54.5,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.0,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,110.0,15.0,0.6,21.0,20.0,14.74,0.0
2016,9,12,6,45,237.5,30.0,0.6,21.5,60.5,23.37,12.99
2016,9,12,7,0,365.0,45.0,0.6,22.0,101.0,34.07,23.42
2016,9,12,7,15,447.5,55.5,0.7,22.5,152.5,39.87,28.83
2016,9,12,7,30,530.0,66.0,0.8,23.0,204.0,46.69,34.86
2016,9,12,7,45,580.0,73.5,0.95,24.0,258.5,87.66,47.52
2016,9,12,8,0,630.0,81.0,1.1,25.0,313.0,134.32,76.93
2016,9,12,8,15,667.0,87.0,1.25,25.5,367.5,182.94,114.01
2016,9,12,8,30,704.0,93.0,1.4,26.0,422.0,235.34,156.78
2016,9,12,8,45,727.5,98.0,1.55,27.0,473.5,286.6,199.57
2016,9,12,9,0,751.0,103.0,1.7,28.0,525.0,342.64,245.49
2016,9,12,9,15,770.5,107.0,1.7,28.0,572.5,394.59,288.24
2016,9,12,9,30,790.0,111.0,1.7,28.0,620.0,447.43,330.57
2016,9,12,9,45,803.5,114.0,1.7,28.5,662.5,497.04,368.7
2016,9,12,10,0,817.0,117.0,1.7,29.0,705.0,546.42,405.42
2016,9,12,10,15,451.5,242.5,1.7,29.0,570.0,484.3,359.29
2016,9,12,10,30,86.0,368.0,1.7,29.0,435.0,397.89,292.47
2016,9,12,10,45,469.5,246.5,1.75,29.5,634.0,542.77,402.54
2016,9,12,11,0,853.0,125.0,1.8,30.0,833.0,721.23,529.96
2016,9,12,11,15,858.0,126.0,1.85,30.0,854.0,756.45,551.75
2016,9,12,11,30,863.0,127.0,1.9,30.0,875.0,789.44,573.2
2016,9,12,11,45,866.0,127.5,1.95,30.5,887.0,817.97,590.5
2016,9,12,12,0,869.0,128.0,2.0,31.0,899.0,843.87,606.04
2016,9,12,12,15,869.5,128.0,2.0,31.0,902.5,864.41,618.9
2016,9,12,12,30,870.0,128.0,2.0,31.0,906.0,881.98,629.96
2016,9,12,12,45,576.5,280.0,2.05,31.0,794.5,793.03,569.71
2016,9,12,13,0,283.0,432.0,2.1,31.0,683.0,688.4,492.78
2016,9,12,13,15,569.5,280.5,2.1,31.0,775.5,803.76,579.31
2016,9,12,13,30,856.0,129.0,2.1,31.0,868.0,907.79,649.06
2016,9,12,13,45,846.5,130.0,2.15,31.0,845.0,901.6,645.16
2016,9,12,14,0,837.0,131.0,2.2,31.0,822.0,896.83,643.34
2016,9,12,14,15,828.0,129.0,2.2,31.0,792.5,882.05,634.72
2016,9,12,14,30,819.0,127.0,2.2,31.0,763.0,864.3,624.34
2016,9,12,14,45,804.5,126.5,2.2,31.0,726.0,840.59,610.13
2016,9,12,15,0,790.0,126.0,2.2,31.0,689.0,814.39,594.34
2016,9,12,15,15,774.0,122.5,2.2,30.5,646.0,781.44,575.15
2016,9,12,15,30,758.0,119.0,2.2,30.0,603.0,746.48,554.43
2016,9,12,15,45,733.5,116.5,2.2,30.0,554.5,706.93,529.2
2016,9,12,16,0,709.0,114.0,2.2,30.0,506.0,664.03,501.33
2016,9,12,16,15,680.0,108.5,2.1,29.5,454.0,613.93,467.48
2016,9,12,16,30,651.0,103.0,2.0,29.0,402.0,563.85,432.55
2016,9,12,16,45,608.5,97.0,1.9,29.0,348.0,505.11,389.41
2016,9,12,17,0,566.0,91.0,1.8,29.0,294.0,448.18,346.47
2016,9,12,17,15,508.5,82.0,1.65,28.5,240.0,382.05,295.78
2016,9,12,17,30,451.0,73.0,1.5,28.0,186.0,319.88,246.39
2016,9,12,17,45,359.5,60.5,1.35,27.5,136.0,242.46,183.85
2016,9,12,18,0,268.0,48.0,1.2,27.0,86.0,176.15,128.7
2016,9,12,18,15,155.5,29.5,1.2,26.5,49.0,103.17,62.21
2016,9,12,18,30,43.0,11.0,1.2,26.0,12.0,23.1,0.0
2016,9,12,18,45,21.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,16.71,0.0
2016,9,13,6,45,147.5,33.5,0.9,22.5,55.5,26.02,14.84
2016,9,13,7,0,295.0,50.0,1.0,23.0,94.0,37.9,26.49
2016,9,13,7,15,378.5,62.5,1.2,23.5,144.5,45.94,33.86
2016,9,13,7,30,462.0,75.0,1.4,24.0,195.0,53.58,40.59
2016,9,13,7,45,298.0,111.5,1.6,25.0,196.0,106.78,72.04
2016,9,13,8,0,134.0,148.0,1.8,26.0,197.0,140.89,102.49
2016,9,13,8,15,168.5,172.0,1.75,26.0,244.0,176.76,129.03
2016,9,13,8,30,203.0,196.0,1.7,26.0,291.0,216.6,159.22
2016,9,13,8,45,157.0,222.0,1.7,26.5,300.5,239.17,178.28
2016,9,13,9,0,111.0,248.0,1.7,27.0,310.0,261.02,195.83
2016,9,13,9,15,166.5,271.0,1.6,27.5,373.5,306.66,229.04
2016,9,13,9,30,222.0,294.0,1.5,28.0,437.0,362.2,269.25
2016,9,13,9,45,218.0,316.5,1.45,28.5,465.0,393.58,291.48
2016,9,13,10,0,214.0,339.0,1.4,29.0,493.0,424.39,312.8
2016,9,13,10,15,134.5,342.0,1.3,29.0,441.0,393.5,289.65
2016,9,13,10,30,55.0,345.0,1.2,29.0,389.0,357.62,262.49
2016,9,13,10,45,72.0,371.0,1.15,29.5,430.0,397.01,289.94
2016,9,13,11,0,89.0,397.0,1.1,30.0,471.0,437.89,317.52
2016,9,13,11,15,88.5,407.5,1.1,30.0,483.0,452.81,327.33
2016,9,13,11,30,88.0,418.0,1.1,30.0,495.0,467.54,337.15
2016,9,13,11,45,107.5,431.0,1.1,30.5,526.0,500.41,359.17
2016,9,13,12,0,127.0,444.0,1.1,31.0,557.0,535.2,382.07
2016,9,13,12,15,187.0,444.0,1.15,31.0,610.5,592.04,421.8
2016,9,13,12,30,247.0,444.0,1.2,31.0,664.0,650.58,462.01
2016,9,13,12,45,157.5,430.0,1.25,31.0,570.0,565.26,403.22
2016,9,13,13,0,68.0,416.0,1.3,31.0,476.0,472.46,338.78
2016,9,13,13,15,57.5,397.5,1.4,31.0,448.0,447.17,322.35
2016,9,13,13,30,47.0,379.0,1.5,31.0,420.0,421.25,304.81
2016,9,13,13,45,159.0,387.0,1.6,31.0,519.0,538.47,390.29
2016,9,13,14,0,271.0,395.0,1.7,31.0,618.0,655.88,472.63
2016,9,13,14,15,550.0,255.5,1.75,31.0,687.0,765.64,554.35
2016,9,13,14,30,829.0,116.0,1.8,31.0,756.0,854.01,615.3
2016,9,13,14,45,805.5,120.0,1.9,31.0,717.0,831.75,602.03
2016,9,13,15,0,782.0,124.0,2.0,31.0,678.0,802.8,585.31
2016,9,13,15,15,766.0,120.5,2.05,31.0,635.5,769.99,565.49
2016,9,13,15,30,750.0,117.0,2.1,31.0,593.0,735.21,544.15
2016,9,13,15,45,726.0,114.0,2.2,31.0,544.5,695.66,519.56
2016,9,13,16,0,702.0,111.0,2.3,31.0,496.0,652.82,492.24
2016,9,13,16,15,672.5,106.0,2.25,30.5,444.5,603.23,458.84
2016,9,13,16,30,643.0,101.0,2.2,30.0,393.0,553.73,424.41
2016,9,13,16,45,598.5,95.0,2.2,29.5,339.0,494.2,381.65
2016,9,13,17,0,554.0,89.0,2.2,29.0,285.0,436.69,338.95
2016,9,13,17,15,495.5,80.0,2.0,28.5,232.0,370.79,287.91
2016,9,13,17,30,437.0,71.0,1.8,28.0,179.0,306.83,236.76
2016,9,13,17,45,345.5,58.5,1.65,27.5,130.0,232.54,176.28
2016,9,13,18,0,254.0,46.0,1.5,27.0,81.0,167.35,121.78
2016,9,13,18,15,127.0,28.0,1.5,26.5,45.5,90.0,50.68
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.83,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,27.5,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,55.0,13.0,1.0,23.0,15.0,12.78,0.0
2016,9,14,6,45,170.5,31.0,1.2,23.5,53.0,24.0,13.01
2016,9,14,7,0,286.0,49.0,1.4,24.0,91.0,37.15,25.7
2016,9,14,7,15,368.0,61.5,1.45,24.5,140.5,45.22,33.07
2016,9,14,7,30,450.0,74.0,1.5,25.0,190.0,52.67,39.63
2016,9,14,7,45,509.5,82.0,1.55,25.5,243.5,88.79,51.05
2016,9,14,8,0,569.0,90.0,1.6,26.0,297.0,132.72,78.1
2016,9,14,8,15,403.0,141.0,1.7,26.5,299.5,182.15,123.55
2016,9,14,8,30,237.0,192.0,1.8,27.0,302.0,216.16,157.11
2016,9,14,8,45,466.0,154.0,1.95,27.5,403.0,259.94,185.72
2016,9,14,9,0,695.0,116.0,2.1,28.0,504.0,329.38,236.91
2016,9,14,9,15,716.0,120.5,2.2,28.0,550.5,379.65,278.49
2016,9,14,9,30,737.0,125.0,2.3,28.0,597.0,431.04,320.12
2016,9,14,9,45,418.5,229.5,2.45,28.5,501.0,407.97,304.98
2016,9,14,10,0,100.0,334.0,2.6,29.0,405.0,361.99,269.32
2016,9,14,10,15,443.0,236.5,2.65,29.0,577.5,472.18,354.28
2016,9,14,10,30,786.0,139.0,2.7,29.0,750.0,618.83,463.71
2016,9,14,10,45,792.5,142.5,2.8,29.5,777.5,659.54,491.89
2016,9,14,11,0,799.0,146.0,2.9,30.0,805.0,698.67,519.02
2016,9,14,11,15,804.5,147.5,2.95,30.0,825.5,733.43,543.09
2016,9,14,11,30,810.0,149.0,3.0,30.0,846.0,766.18,564.93
2016,9,14,11,45,441.5,284.0,3.1,30.5,664.5,627.46,462.61
2016,9,14,12,0,73.0,419.0,3.2,31.0,483.0,465.59,338.95
2016,9,14,12,15,451.0,281.5,3.25,31.0,681.5,660.17,487.11
2016,9,14,12,30,829.0,144.0,3.3,31.0,880.0,860.5,627.06
2016,9,14,12,45,533.5,291.0,3.35,31.5,764.0,762.94,555.56
2016,9,14,13,0,238.0,438.0,3.4,32.0,648.0,649.07,469.1
2016,9,14,13,15,275.0,422.0,3.4,31.5,660.5,675.76,490.31
2016,9,14,13,30,312.0,406.0,3.4,31.0,673.0,697.33,507.41
2016,9,14,13,45,558.5,273.5,3.4,31.0,736.5,791.36,579.52
2016,9,14,14,0,805.0,141.0,3.4,31.0,800.0,873.71,637.82
2016,9,14,14,15,796.0,138.5,3.4,31.0,771.0,858.63,628.06
2016,9,14,14,30,787.0,136.0,3.4,31.0,742.0,840.68,617.17
2016,9,14,14,45,563.0,221.5,3.45,31.0,644.0,729.04,540.6
2016,9,14,15,0,339.0,307.0,3.5,31.0,546.0,616.46,457.8
2016,9,14,15,15,301.0,293.5,3.45,30.5,496.0,565.93,423.67
2016,9,14,15,30,263.0,280.0,3.4,30.0,446.0,516.05,389.07
2016,9,14,15,45,482.5,195.0,3.35,30.0,469.0,592.9,451.12
2016,9,14,16,0,702.0,110.0,3.3,30.0,492.0,649.02,496.4
2016,9,14,16,15,673.0,104.5,3.15,29.5,440.5,599.26,461.23
2016,9,14,16,30,644.0,99.0,3.0,29.0,389.0,549.56,425.74
2016,9,14,16,45,612.0,90.5,2.9,29.0,336.5,494.98,385.04
2016,9,14,17,0,580.0,82.0,2.8,29.0,284.0,441.41,343.94
2016,9,14,17,15,522.5,73.5,2.45,28.5,231.0,375.71,292.4
2016,9,14,17,30,465.0,65.0,2.1,28.0,178.0,314.07,242.4
2016,9,14,17,45,385.5,52.5,1.8,27.5,129.0,243.06,183.89
2016,9,14,18,0,306.0,40.0,1.5,27.0,80.0,179.43,129.79
2016,9,14,18,15,153.0,25.0,1.45,26.5,45.0,92.91,47.75
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.83,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,12.5,4.5,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,25.0,9.0,1.0,23.0,10.0,8.85,0.0
2016,9,15,6,45,89.5,33.0,1.25,23.5,44.5,27.28,15.33
2016,9,15,7,0,154.0,57.0,1.5,24.0,79.0,45.83,32.94
2016,9,15,7,15,218.5,79.0,1.4,24.5,126.5,62.18,47.45
2016,9,15,7,30,283.0,101.0,1.3,25.0,174.0,77.85,61.02
2016,9,15,7,45,333.0,119.0,1.2,25.5,224.5,112.9,76.04
2016,9,15,8,0,383.0,137.0,1.1,26.0,275.0,150.6,99.82
2016,9,15,8,15,423.0,150.5,1.1,26.5,326.5,192.62,130.51
2016,9,15,8,30,463.0,164.0,1.1,27.0,378.0,238.93,166.22
2016,9,15,8,45,497.0,173.5,1.1,27.5,427.5,284.27,202.02
2016,9,15,9,0,531.0,183.0,1.1,28.0,477.0,332.81,240.12
2016,9,15,9,15,555.0,191.0,1.2,28.5,523.0,379.19,276.5
2016,9,15,9,30,579.0,199.0,1.3,29.0,569.0,427.26,313.39
2016,9,15,9,45,429.5,262.0,1.45,29.5,547.0,441.22,324.8
2016,9,15,10,0,280.0,325.0,1.6,30.0,525.0,443.1,325.76
2016,9,15,10,15,458.0,275.5,1.7,30.0,621.5,515.04,379.53
2016,9,15,10,30,636.0,226.0,1.8,30.0,718.0,602.53,443.54
2016,9,15,10,45,643.0,231.5,1.95,30.5,745.0,640.26,469.55
2016,9,15,11,0,650.0,237.0,2.1,31.0,772.0,676.94,494.72
2016,9,15,11,15,394.0,333.0,2.15,31.0,660.0,604.42,440.45
2016,9,15,11,30,138.0,429.0,2.2,31.0,548.0,515.29,373.19
2016,9,15,11,45,93.5,410.5,2.3,31.5,492.0,469.34,340.28
2016,9,15,12,0,49.0,392.0,2.4,32.0,436.0,419.84,304.14
2016,9,15,12,15,355.0,323.5,2.45,32.0,638.0,619.21,451.85
2016,9,15,12,30,661.0,255.0,2.5,32.0,840.0,824.99,595.43
2016,9,15,12,45,344.0,298.5,2.55,32.0,603.0,603.82,439.86
2016,9,15,13,0,27.0,342.0,2.6,32.0,366.0,361.98,262.7
2016,9,15,13,15,334.5,298.5,2.6,32.0,584.0,608.16,446.13
2016,9,15,13,30,642.0,255.0,2.6,32.0,802.0,844.27,609.94
2016,9,15,13,45,621.5,259.5,2.6,32.0,778.5,833.11,600.79
2016,9,15,14,0,601.0,264.0,2.6,32.0,755.0,819.54,592.1
2016,9,15,14,15,590.0,259.5,2.6,32.0,726.0,801.54,580.97
2016,9,15,14,30,579.0,255.0,2.6,32.0,697.0,782.9,569.4
2016,9,15,14,45,605.5,226.0,2.65,32.0,668.5,770.77,563.7
2016,9,15,15,0,632.0,197.0,2.7,32.0,640.0,753.27,554.35
2016,9,15,15,15,613.0,191.0,2.7,31.5,598.5,719.02,533.05
2016,9,15,15,30,594.0,185.0,2.7,31.0,557.0,683.33,510.52
2016,9,15,15,45,573.0,175.5,2.75,31.0,511.0,638.27,480.39
2016,9,15,16,0,552.0,166.0,2.8,31.0,465.0,595.73,451.4
2016,9,15,16,15,519.5,156.5,2.65,30.5,414.5,544.85,415.88
2016,9,15,16,30,487.0,147.0,2.5,30.0,364.0,494.77,380.16
2016,9,15,16,45,454.5,132.5,2.45,30.0,313.5,440.19,339.83
2016,9,15,17,0,422.0,118.0,2.4,30.0,263.0,387.09,299.51
2016,9,15,17,15,365.0,103.0,2.1,29.0,212.0,322.42,249.72
2016,9,15,17,30,308.0,88.0,1.8,28.0,161.0,262.3,201.9
2016,9,15,17,45,241.0,67.5,1.55,27.5,115.0,190.12,143.27
2016,9,15,18,0,174.0,47.0,1.3,27.0,69.0,130.9,93.72
2016,9,15,18,15,87.0,23.5,1.25,26.5,34.5,62.37,26.41
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,57.0,12.0,0.8,23.0,14.0,11.8,0.0
2016,9,16,6,45,173.5,29.5,0.95,23.5,51.5,22.86,11.74
2016,9,16,7,0,290.0,47.0,1.1,24.0,89.0,35.66,24.39
2016,9,16,7,15,372.5,59.5,0.9,24.5,138.5,43.79,31.84
2016,9,16,7,30,455.0,72.0,0.7,25.0,188.0,51.21,38.38
2016,9,16,7,45,512.0,81.0,0.5,26.0,241.5,86.04,49.27
2016,9,16,8,0,569.0,90.0,0.3,27.0,295.0,130.5,75.83
2016,9,16,8,15,608.0,96.5,0.4,27.5,348.0,176.15,109.31
2016,9,16,8,30,647.0,103.0,0.5,28.0,401.0,225.89,148.63
2016,9,16,8,45,673.0,109.5,0.6,28.5,451.5,275.86,189.49
2016,9,16,9,0,699.0,116.0,0.7,29.0,502.0,328.0,231.76
2016,9,16,9,15,720.5,120.0,0.7,29.5,549.0,378.12,271.51
2016,9,16,9,30,742.0,124.0,0.7,30.0,596.0,429.4,310.91
2016,9,16,9,45,457.0,231.5,0.7,30.5,528.5,426.68,310.34
2016,9,16,10,0,172.0,339.0,0.7,31.0,461.0,400.66,290.35
2016,9,16,10,15,484.0,237.5,0.7,31.0,605.5,494.88,360.06
2016,9,16,10,30,796.0,136.0,0.7,31.0,750.0,618.92,448.22
2016,9,16,10,45,802.5,139.5,0.7,31.5,778.0,659.91,474.31
2016,9,16,11,0,809.0,143.0,0.7,32.0,806.0,699.29,499.45
2016,9,16,11,15,814.5,144.0,0.7,32.0,826.5,733.78,521.51
2016,9,16,11,30,820.0,145.0,0.7,32.0,847.0,766.21,541.35
2016,9,16,11,45,839.5,135.5,0.75,32.5,862.5,796.48,559.32
2016,9,16,12,0,859.0,126.0,0.8,33.0,878.0,825.39,576.36
2016,9,16,12,15,859.5,126.5,0.85,33.0,881.5,845.92,589.37
2016,9,16,12,30,860.0,127.0,0.9,33.0,885.0,863.52,600.73
2016,9,16,12,45,858.5,126.5,1.0,33.0,880.0,875.38,609.43
2016,9,16,13,0,857.0,126.0,1.1,33.0,875.0,884.09,616.35
2016,9,16,13,15,854.0,125.5,1.15,33.0,861.5,888.3,619.9
2016,9,16,13,30,851.0,125.0,1.2,33.0,848.0,889.32,621.65
2016,9,16,13,45,847.0,122.5,1.25,33.0,826.5,884.2,619.73
2016,9,16,14,0,843.0,120.0,1.3,33.0,805.0,875.88,615.98
2016,9,16,14,15,834.5,118.5,1.4,33.0,775.5,861.54,609.16
2016,9,16,14,30,826.0,117.0,1.5,33.0,746.0,848.78,603.37
2016,9,16,14,45,810.0,117.0,1.6,33.0,708.5,824.06,589.86
2016,9,16,15,0,794.0,117.0,1.7,33.0,671.0,796.93,574.72
2016,9,16,15,15,778.5,114.0,1.75,33.0,628.0,764.73,555.63
2016,9,16,15,30,763.0,111.0,1.8,33.0,585.0,730.52,535.03
2016,9,16,15,45,743.0,106.5,1.85,33.0,537.5,689.49,509.53
2016,9,16,16,0,723.0,102.0,1.9,33.0,490.0,649.6,484.41
2016,9,16,16,15,694.5,97.0,1.85,32.5,438.0,600.11,451.56
2016,9,16,16,30,666.0,92.0,1.8,32.0,386.0,550.62,417.49
2016,9,16,16,45,626.5,85.5,1.75,32.0,332.5,493.05,375.66
2016,9,16,17,0,587.0,79.0,1.7,32.0,279.0,437.1,333.75
2016,9,16,17,15,528.0,71.0,1.55,31.0,225.5,371.3,283.95
2016,9,16,17,30,469.0,63.0,1.4,30.0,172.0,309.68,235.34
2016,9,16,17,45,381.5,50.5,1.25,29.5,123.0,235.76,175.39
2016,9,16,18,0,294.0,38.0,1.1,29.0,74.0,170.06,120.09
2016,9,16,18,15,147.0,19.0,1.1,28.5,37.0,79.55,27.04
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,11.8,0.0
2016,9,17,6,45,209.5,27.5,1.7,23.5,52.0,21.26,10.29
2016,9,17,7,0,336.0,43.0,2.0,24.0,90.0,32.89,22.02
2016,9,17,7,15,419.5,53.5,1.85,24.5,140.5,38.77,27.53
2016,9,17,7,30,503.0,64.0,1.7,25.0,191.0,44.28,32.45
2016,9,17,7,45,555.5,72.0,1.55,26.0,244.5,79.4,43.09
2016,9,17,8,0,608.0,80.0,1.4,27.0,298.0,124.93,70.27
2016,9,17,8,15,645.5,86.0,1.15,27.5,351.5,172.07,105.11
2016,9,17,8,30,683.0,92.0,0.9,28.0,405.0,223.05,145.67
2016,9,17,8,45,706.5,98.0,0.65,29.0,455.5,273.78,186.67
2016,9,17,9,0,730.0,104.0,0.4,30.0,506.0,326.33,227.89
2016,9,17,9,15,750.0,107.5,0.45,30.5,553.0,379.74,270.0
2016,9,17,9,30,770.0,111.0,0.5,31.0,600.0,431.03,309.44
2016,9,17,9,45,779.5,116.5,0.55,31.5,640.5,479.78,345.93
2016,9,17,10,0,789.0,122.0,0.6,32.0,681.0,527.97,380.84
2016,9,17,10,15,473.0,248.5,0.7,32.0,588.5,497.47,358.96
2016,9,17,10,30,157.0,375.0,0.8,32.0,496.0,444.24,318.98
2016,9,17,10,45,488.5,255.0,0.9,32.5,651.0,558.12,403.2
2016,9,17,11,0,820.0,135.0,1.0,33.0,806.0,697.54,501.0
2016,9,17,11,15,825.5,136.5,1.05,33.0,826.0,732.76,523.06
2016,9,17,11,30,831.0,138.0,1.1,33.0,846.0,765.89,544.13
2016,9,17,11,45,831.0,140.5,1.15,33.0,857.5,793.4,561.59
2016,9,17,12,0,831.0,143.0,1.2,33.0,869.0,818.26,577.41
2016,9,17,12,15,832.0,143.5,1.2,33.0,872.0,839.21,590.22
2016,9,17,12,30,833.0,144.0,1.2,33.0,875.0,857.33,601.31
2016,9,17,12,45,832.0,143.5,1.3,33.0,870.0,869.78,610.27
2016,9,17,13,0,831.0,143.0,1.4,33.0,865.0,879.17,617.46
2016,9,17,13,15,827.5,142.0,1.45,33.0,851.0,882.72,620.53
2016,9,17,13,30,824.0,141.0,1.5,33.0,837.0,883.12,621.8
2016,9,17,13,45,818.0,139.0,1.55,33.5,815.5,877.11,617.94
2016,9,17,14,0,812.0,137.0,1.6,34.0,794.0,867.99,612.28
2016,9,17,14,15,803.0,135.0,1.6,33.5,764.0,853.21,605.12
2016,9,17,14,30,794.0,133.0,1.6,33.0,734.0,835.56,596.22
2016,9,17,14,45,768.5,137.0,1.65,33.0,694.5,807.59,579.97
2016,9,17,15,0,743.0,141.0,1.7,33.0,655.0,780.48,564.26
2016,9,17,15,15,725.5,137.0,1.7,33.0,612.5,746.96,543.75
2016,9,17,15,30,708.0,133.0,1.7,33.0,570.0,711.68,521.94
2016,9,17,15,45,685.0,127.5,1.75,33.0,522.0,669.11,495.24
2016,9,17,16,0,662.0,122.0,1.8,33.0,474.0,625.63,466.55
2016,9,17,16,15,630.5,116.0,1.75,32.5,423.0,575.18,432.57
2016,9,17,16,30,599.0,110.0,1.7,32.0,372.0,525.05,397.89
2016,9,17,16,45,557.0,101.5,1.65,32.0,319.0,466.48,355.24
2016,9,17,17,0,515.0,93.0,1.6,32.0,266.0,409.79,312.74
2016,9,17,17,15,454.0,82.0,1.45,31.0,213.5,340.66,260.41
2016,9,17,17,30,393.0,71.0,1.3,30.0,161.0,279.42,212.12
2016,9,17,17,45,303.5,56.0,1.2,29.5,113.5,206.79,153.45
2016,9,17,18,0,214.0,41.0,1.1,29.0,66.0,143.19,100.25
2016,9,17,18,15,107.0,20.5,1.15,28.5,33.0,67.89,13.6
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.0,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,35.0,10.0,1.6,24.0,11.0,9.83,0.0
2016,9,18,6,45,137.0,30.0,1.8,24.5,47.0,23.38,11.52
2016,9,18,7,0,239.0,50.0,2.0,25.0,83.0,38.26,26.35
2016,9,18,7,15,322.0,64.5,2.0,25.0,131.5,47.9,35.2
2016,9,18,7,30,405.0,79.0,2.0,25.0,180.0,57.01,43.31
2016,9,18,7,45,463.0,89.5,2.0,25.5,232.5,89.16,54.1
2016,9,18,8,0,521.0,100.0,2.0,26.0,285.0,132.11,80.01
2016,9,18,8,15,562.0,107.5,2.0,26.5,337.5,175.99,112.23
2016,9,18,8,30,603.0,115.0,2.0,27.0,390.0,224.29,150.64
2016,9,18,8,45,632.0,121.5,2.0,27.5,440.5,272.56,190.46
2016,9,18,9,0,661.0,128.0,2.0,28.0,491.0,323.39,232.16
2016,9,18,9,15,683.0,133.0,1.9,28.5,537.5,372.52,271.86
2016,9,18,9,30,705.0,138.0,1.8,29.0,584.0,422.95,311.38
2016,9,18,9,45,719.0,143.0,1.75,29.5,624.5,470.57,347.8
2016,9,18,10,0,733.0,148.0,1.7,30.0,665.0,518.2,383.0
2016,9,18,10,15,745.5,151.0,1.6,30.0,700.0,562.92,415.64
2016,9,18,10,30,758.0,154.0,1.5,30.0,735.0,608.9,448.09
2016,9,18,10,45,766.0,157.0,1.4,30.5,762.5,648.86,474.56
2016,9,18,11,0,774.0,160.0,1.3,31.0,790.0,687.43,499.22
2016,9,18,11,15,780.0,161.5,1.15,31.0,810.0,721.55,520.71
2016,9,18,11,30,786.0,163.0,1.0,31.0,830.0,753.75,539.75
2016,9,18,11,45,823.5,142.0,0.85,31.5,850.0,786.89,557.27
2016,9,18,12,0,861.0,121.0,0.7,32.0,870.0,817.81,572.75
2016,9,18,12,15,664.0,238.5,0.6,32.0,818.0,791.24,552.79
2016,9,18,12,30,467.0,356.0,0.5,32.0,766.0,753.13,522.16
2016,9,18,12,45,476.5,351.5,0.4,32.0,767.0,767.47,530.53
2016,9,18,13,0,486.0,347.0,0.3,32.0,768.0,780.15,537.14
2016,9,18,13,15,671.0,233.0,0.35,32.0,803.5,836.98,578.8
2016,9,18,13,30,856.0,119.0,0.4,32.0,839.0,882.41,607.41
2016,9,18,13,45,620.5,235.0,0.45,32.5,750.0,801.68,556.49
2016,9,18,14,0,385.0,351.0,0.5,33.0,661.0,706.2,491.3
2016,9,18,14,15,395.0,333.0,0.55,32.5,640.5,695.85,488.68
2016,9,18,14,30,405.0,315.0,0.6,32.0,620.0,683.48,483.73
2016,9,18,14,45,374.5,306.0,0.7,32.0,577.0,644.57,460.04
2016,9,18,15,0,344.0,297.0,0.8,32.0,534.0,605.26,435.78
2016,9,18,15,15,555.0,202.0,0.85,32.0,555.0,674.38,489.1
2016,9,18,15,30,766.0,107.0,0.9,32.0,576.0,722.65,524.72
2016,9,18,15,45,744.5,103.0,0.95,32.0,528.0,680.98,498.65
2016,9,18,16,0,723.0,99.0,1.0,32.0,480.0,640.45,473.82
2016,9,18,16,15,694.0,94.0,1.0,31.5,428.5,590.73,441.43
2016,9,18,16,30,665.0,89.0,1.0,31.0,377.0,541.08,407.9
2016,9,18,16,45,625.0,82.5,1.0,31.0,323.5,483.49,366.66
2016,9,18,17,0,585.0,76.0,1.0,31.0,270.0,427.59,325.23
2016,9,18,17,15,523.5,68.0,0.95,30.5,216.5,361.06,274.67
2016,9,18,17,30,462.0,60.0,0.9,30.0,163.0,298.99,225.52
2016,9,18,17,45,368.5,48.0,0.85,29.5,115.0,224.24,165.28
2016,9,18,18,0,275.0,36.0,0.8,29.0,67.0,158.05,109.33
2016,9,18,18,15,137.5,18.0,0.85,28.5,33.5,72.76,1.29
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,25.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,50.0,11.0,1.9,24.0,12.0,10.81,0.0
2016,9,19,6,45,187.5,27.0,2.2,24.5,49.5,20.94,9.44
2016,9,19,7,0,325.0,43.0,2.5,25.0,87.0,33.21,22.1
2016,9,19,7,15,414.5,53.5,2.55,25.5,137.5,39.07,27.62
2016,9,19,7,30,504.0,64.0,2.6,26.0,188.0,44.59,32.54
2016,9,19,7,45,566.5,70.0,2.65,27.0,243.0,75.97,40.7
2016,9,19,8,0,629.0,76.0,2.7,28.0,298.0,121.28,66.6
2016,9,19,8,15,667.0,81.5,2.6,28.5,352.0,169.11,101.8
2016,9,19,8,30,705.0,87.0,2.5,29.0,406.0,220.8,143.32
2016,9,19,8,45,732.0,91.0,2.45,30.0,457.5,274.82,187.8
2016,9,19,9,0,759.0,95.0,2.4,31.0,509.0,327.76,231.14
2016,9,19,9,15,778.5,98.0,2.25,31.0,556.5,378.85,273.24
2016,9,19,9,30,798.0,101.0,2.1,31.0,604.0,430.77,314.81
2016,9,19,9,45,812.5,104.0,2.0,31.5,646.0,480.86,353.21
2016,9,19,10,0,827.0,107.0,1.9,32.0,688.0,530.75,390.08
2016,9,19,10,15,837.5,109.0,1.85,32.5,723.0,579.41,424.91
2016,9,19,10,30,848.0,111.0,1.8,33.0,758.0,624.19,455.99
