Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,10,45,856.5,112.0,1.8,33.5,786.5,665.43,484.05
2016,9,19,11,0,865.0,113.0,1.8,34.0,815.0,704.98,510.18
2016,9,19,11,15,870.0,114.0,1.9,34.0,835.0,740.1,533.24
2016,9,19,11,30,875.0,115.0,2.0,34.0,855.0,772.93,554.75
2016,9,19,11,45,880.0,114.0,2.1,34.0,867.5,801.38,573.4
2016,9,19,12,0,885.0,113.0,2.2,34.0,880.0,827.19,590.4
2016,9,19,12,15,885.5,113.0,2.25,34.0,883.0,847.47,603.5
2016,9,19,12,30,886.0,113.0,2.3,34.0,886.0,864.7,614.77
2016,9,19,12,45,885.5,112.5,2.4,34.5,880.5,877.44,622.4
2016,9,19,13,0,885.0,112.0,2.5,35.0,875.0,886.96,628.08
2016,9,19,13,15,881.5,111.5,2.55,35.0,860.5,890.58,631.04
2016,9,19,13,30,878.0,111.0,2.6,35.0,846.0,890.89,632.07
2016,9,19,13,45,872.0,109.5,2.7,35.0,823.5,884.68,629.44
2016,9,19,14,0,866.0,108.0,2.8,35.0,801.0,875.21,624.84
2016,9,19,14,15,858.0,106.5,2.85,35.0,771.0,860.85,616.83
2016,9,19,14,30,850.0,105.0,2.9,35.0,741.0,843.46,606.94
2016,9,19,14,45,838.0,103.0,2.95,35.0,703.5,819.28,592.63
2016,9,19,15,0,826.0,101.0,3.0,35.0,666.0,796.9,579.54
2016,9,19,15,15,810.5,98.5,3.0,34.5,622.5,764.4,560.51
2016,9,19,15,30,795.0,96.0,3.0,34.0,579.0,729.84,539.9
2016,9,19,15,45,773.5,92.5,3.0,34.0,530.5,687.86,512.83
2016,9,19,16,0,752.0,89.0,3.0,34.0,482.0,644.67,484.57
2016,9,19,16,15,723.0,85.0,2.85,33.5,430.0,594.95,450.91
2016,9,19,16,30,694.0,81.0,2.7,33.0,378.0,547.42,417.22
2016,9,19,16,45,653.5,75.5,2.55,32.5,323.5,489.64,375.03
2016,9,19,17,0,613.0,70.0,2.4,32.0,269.0,433.58,332.72
2016,9,19,17,15,551.0,62.5,2.2,31.0,215.0,366.39,280.94
2016,9,19,17,30,489.0,55.0,2.0,30.0,161.0,303.75,230.63
2016,9,19,17,45,390.0,44.0,1.8,29.5,112.5,227.03,167.76
2016,9,19,18,0,291.0,33.0,1.6,29.0,64.0,159.84,109.64
2016,9,19,18,15,145.5,16.5,1.6,28.5,32.0,73.23,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,33.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,66.0,11.0,1.6,23.0,12.0,10.81,0.0
2016,9,20,6,45,209.0,26.0,1.85,23.5,50.0,20.47,8.84
2016,9,20,7,0,352.0,41.0,2.1,24.0,88.0,31.42,20.68
2016,9,20,7,15,441.0,51.0,2.0,24.5,139.0,36.94,25.93
2016,9,20,7,30,530.0,61.0,1.9,25.0,190.0,42.15,30.6
2016,9,20,7,45,591.5,66.5,1.85,26.0,246.0,72.99,38.25
2016,9,20,8,0,653.0,72.0,1.8,27.0,302.0,119.09,64.24
2016,9,20,8,15,690.0,77.5,1.7,27.5,356.5,168.04,100.18
2016,9,20,8,30,727.0,83.0,1.6,28.0,411.0,223.75,144.81
2016,9,20,8,45,755.0,86.0,1.5,29.0,463.0,275.04,187.08
2016,9,20,9,0,783.0,89.0,1.4,30.0,515.0,328.57,230.67
2016,9,20,9,15,802.0,92.0,1.45,30.5,562.5,380.65,273.11
2016,9,20,9,30,821.0,95.0,1.5,31.0,610.0,433.46,314.9
2016,9,20,9,45,835.0,98.0,1.55,31.5,652.5,487.52,356.23
2016,9,20,10,0,849.0,101.0,1.6,32.0,695.0,537.77,393.63
2016,9,20,10,15,859.0,102.5,1.65,32.0,730.5,583.79,427.87
2016,9,20,10,30,869.0,104.0,1.7,32.0,766.0,628.61,460.45
2016,9,20,10,45,876.5,106.0,1.8,32.5,794.0,670.85,489.85
2016,9,20,11,0,884.0,108.0,1.9,33.0,822.0,711.27,517.18
2016,9,20,11,15,888.5,109.0,1.9,33.0,842.5,746.57,539.74
2016,9,20,11,30,893.0,110.0,1.9,33.0,863.0,779.49,560.61
2016,9,20,11,45,895.5,110.5,1.95,33.5,874.5,807.81,577.63
2016,9,20,12,0,898.0,111.0,2.0,34.0,886.0,833.33,592.81
2016,9,20,12,15,898.5,111.0,2.0,34.0,889.0,853.8,605.56
2016,9,20,12,30,899.0,111.0,2.0,34.0,892.0,871.17,616.42
2016,9,20,12,45,897.5,111.0,2.0,34.5,886.5,883.64,622.99
2016,9,20,13,0,896.0,111.0,2.0,35.0,881.0,892.83,627.62
2016,9,20,13,15,892.5,110.5,2.0,35.0,866.5,896.45,630.16
2016,9,20,13,30,889.0,110.0,2.0,35.0,852.0,896.71,630.79
2016,9,20,13,45,883.0,109.0,2.05,35.0,829.0,890.94,628.24
2016,9,20,14,0,877.0,108.0,2.1,35.0,806.0,881.89,623.77
2016,9,20,14,15,869.0,106.0,2.05,35.0,775.5,866.85,614.74
2016,9,20,14,30,861.0,104.0,2.0,35.0,745.0,848.74,603.89
2016,9,20,14,45,832.5,110.0,2.0,35.0,703.5,823.64,589.06
2016,9,20,15,0,804.0,116.0,2.0,35.0,662.0,792.36,570.23
2016,9,20,15,15,787.0,112.5,2.0,34.5,618.5,758.14,550.52
2016,9,20,15,30,770.0,109.0,2.0,34.0,575.0,721.98,529.25
2016,9,20,15,45,747.5,105.0,2.0,34.0,526.0,679.49,502.31
2016,9,20,16,0,725.0,101.0,2.0,34.0,477.0,638.38,475.77
2016,9,20,16,15,694.0,96.0,1.9,33.5,424.5,587.39,441.12
2016,9,20,16,30,663.0,91.0,1.8,33.0,372.0,536.62,405.7
2016,9,20,16,45,619.0,84.5,1.7,33.0,317.5,476.99,361.97
2016,9,20,17,0,575.0,78.0,1.6,33.0,263.0,419.39,318.44
2016,9,20,17,15,511.0,69.0,1.45,32.0,209.5,351.34,266.68
2016,9,20,17,30,447.0,60.0,1.3,31.0,156.0,288.01,216.49
2016,9,20,17,45,347.0,47.0,1.15,30.0,108.0,211.04,154.56
2016,9,20,18,0,247.0,34.0,1.0,29.0,60.0,143.9,96.95
2016,9,20,18,15,123.5,17.0,1.0,28.5,30.0,64.86,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.5,3.5,0.6,23.0,3.5,0.0,0.0
2016,9,21,6,30,19.0,7.0,0.7,23.0,7.0,6.88,0.0
2016,9,21,6,45,110.5,29.0,0.8,23.5,42.0,24.1,10.98
2016,9,21,7,0,202.0,51.0,0.9,24.0,77.0,39.33,27.26
2016,9,21,7,15,282.5,68.5,0.95,24.5,126.0,51.4,38.19
2016,9,21,7,30,363.0,86.0,1.0,25.0,175.0,62.81,48.2
2016,9,21,7,45,431.0,97.0,1.1,26.0,228.5,90.79,57.19
2016,9,21,8,0,499.0,108.0,1.2,27.0,282.0,133.48,81.85
2016,9,21,8,15,263.0,138.5,1.2,27.5,232.0,157.07,108.82
2016,9,21,8,30,27.0,169.0,1.2,28.0,182.0,157.96,118.59
2016,9,21,8,45,29.0,191.0,1.25,28.5,206.0,180.72,135.6
2016,9,21,9,0,31.0,213.0,1.3,29.0,230.0,203.83,152.57
2016,9,21,9,15,114.5,250.0,1.35,29.5,320.0,266.46,197.91
2016,9,21,9,30,198.0,287.0,1.4,30.0,410.0,341.96,252.43
2016,9,21,9,45,478.5,217.0,1.45,30.5,543.0,419.21,308.51
2016,9,21,10,0,759.0,147.0,1.5,31.0,676.0,526.04,386.2
2016,9,21,10,15,394.0,223.5,1.55,31.0,499.5,426.19,314.62
2016,9,21,10,30,29.0,300.0,1.6,31.0,323.0,299.91,219.7
2016,9,21,10,45,102.0,349.5,1.65,31.5,432.0,395.38,289.16
2016,9,21,11,0,175.0,399.0,1.7,32.0,541.0,495.3,358.93
2016,9,21,11,15,135.0,403.5,1.8,32.0,514.5,479.93,347.11
2016,9,21,11,30,95.0,408.0,1.9,32.0,488.0,461.73,333.8
2016,9,21,11,45,486.5,267.5,2.0,32.5,685.0,639.16,465.63
2016,9,21,12,0,878.0,127.0,2.1,33.0,882.0,830.31,595.71
2016,9,21,12,15,879.0,127.5,2.2,33.0,885.5,851.33,608.27
2016,9,21,12,30,880.0,128.0,2.3,33.0,889.0,869.34,620.47
2016,9,21,12,45,880.5,126.5,2.4,33.5,883.5,881.87,627.99
2016,9,21,13,0,881.0,125.0,2.5,34.0,878.0,891.19,633.59
2016,9,21,13,15,877.5,124.0,2.55,34.0,864.0,894.28,636.24
2016,9,21,13,30,874.0,123.0,2.6,34.0,850.0,894.06,636.95
2016,9,21,13,45,869.0,121.5,2.65,34.0,827.5,888.73,634.53
2016,9,21,14,0,864.0,120.0,2.7,34.0,805.0,880.16,630.18
2016,9,21,14,15,855.5,118.0,2.75,34.0,774.5,864.88,621.6
2016,9,21,14,30,847.0,116.0,2.8,34.0,744.0,851.0,614.05
2016,9,21,14,45,837.0,113.0,2.85,34.0,706.5,827.6,600.26
2016,9,21,15,0,827.0,110.0,2.9,34.0,669.0,801.46,584.7
2016,9,21,15,15,811.0,107.0,2.9,33.5,625.0,768.03,565.05
2016,9,21,15,30,795.0,104.0,2.9,33.0,581.0,732.53,543.81
2016,9,21,15,45,775.5,99.5,2.9,33.0,532.0,690.98,516.99
2016,9,21,16,0,756.0,95.0,2.9,33.0,483.0,648.08,488.88
2016,9,21,16,15,726.5,90.5,2.8,32.5,430.0,599.81,455.73
2016,9,21,16,30,697.0,86.0,2.7,32.0,377.0,549.41,420.01
2016,9,21,16,45,656.5,79.5,2.6,31.5,322.5,490.59,376.97
2016,9,21,17,0,616.0,73.0,2.5,31.0,268.0,433.47,333.65
2016,9,21,17,15,553.0,64.5,2.2,30.0,213.0,364.92,280.24
2016,9,21,17,30,490.0,56.0,1.9,29.0,158.0,300.98,228.36
2016,9,21,17,45,390.0,44.0,1.65,28.0,109.0,223.51,164.78
2016,9,21,18,0,290.0,32.0,1.4,27.0,60.0,155.71,104.04
2016,9,21,18,15,145.0,16.0,1.4,26.5,30.0,58.95,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,8.85,0.0
2016,9,22,6,45,187.0,26.0,1.35,21.5,47.0,20.26,7.99
2016,9,22,7,0,313.0,43.0,1.6,22.0,84.0,32.82,21.98
2016,9,22,7,15,400.0,55.5,1.5,22.5,134.5,41.44,29.99
2016,9,22,7,30,487.0,68.0,1.4,23.0,185.0,48.67,36.48
2016,9,22,7,45,537.5,78.0,1.3,24.0,238.5,78.3,45.27
2016,9,22,8,0,588.0,88.0,1.2,25.0,292.0,123.79,71.39
2016,9,22,8,15,627.5,95.0,1.3,26.0,346.0,170.55,105.11
2016,9,22,8,30,667.0,102.0,1.4,27.0,400.0,221.42,145.28
2016,9,22,8,45,691.0,109.0,1.5,28.0,451.0,272.04,186.93
2016,9,22,9,0,715.0,116.0,1.6,29.0,502.0,324.56,229.82
2016,9,22,9,15,736.5,120.5,1.7,29.5,549.0,375.59,271.37
2016,9,22,9,30,758.0,125.0,1.8,30.0,596.0,427.74,312.75
2016,9,22,9,45,771.5,129.5,1.95,30.5,637.5,479.65,352.96
2016,9,22,10,0,785.0,134.0,2.1,31.0,679.0,528.4,389.86
2016,9,22,10,15,796.5,136.5,2.15,31.0,714.0,573.75,423.93
2016,9,22,10,30,808.0,139.0,2.2,31.0,749.0,618.24,456.61
2016,9,22,10,45,814.0,142.0,2.25,31.5,776.5,658.58,484.72
2016,9,22,11,0,820.0,145.0,2.3,32.0,804.0,697.22,511.01
2016,9,22,11,15,825.0,146.5,2.35,32.0,823.5,731.82,535.15
2016,9,22,11,30,830.0,148.0,2.4,32.0,843.0,764.29,556.6
2016,9,22,11,45,822.5,155.0,2.5,32.5,851.5,790.1,572.61
2016,9,22,12,0,815.0,162.0,2.6,33.0,860.0,812.93,586.68
2016,9,22,12,15,815.5,162.0,2.65,33.0,862.5,832.47,599.51
2016,9,22,12,30,816.0,162.0,2.7,33.0,865.0,849.18,610.59
2016,9,22,12,45,809.5,164.5,2.8,33.0,857.5,859.52,617.97
2016,9,22,13,0,803.0,167.0,2.9,33.0,850.0,866.77,623.5
2016,9,22,13,15,798.5,165.5,2.95,33.0,835.5,868.66,625.36
2016,9,22,13,30,794.0,164.0,3.0,33.0,821.0,867.46,625.37
2016,9,22,13,45,781.0,165.5,3.1,33.5,796.5,858.87,619.72
2016,9,22,14,0,768.0,167.0,3.2,34.0,772.0,847.37,612.3
2016,9,22,14,15,757.0,164.0,3.25,33.5,741.5,833.08,605.35
2016,9,22,14,30,746.0,161.0,3.3,33.0,711.0,813.39,594.84
2016,9,22,14,45,711.5,167.0,3.35,33.0,669.5,781.38,574.81
2016,9,22,15,0,677.0,173.0,3.4,33.0,628.0,747.86,553.53
2016,9,22,15,15,656.5,167.5,3.4,32.5,584.5,711.98,530.91
2016,9,22,15,30,636.0,162.0,3.4,32.0,541.0,674.66,506.89
2016,9,22,15,45,606.0,156.5,3.45,32.0,492.5,629.21,475.71
2016,9,22,16,0,576.0,151.0,3.5,32.0,444.0,580.47,441.68
2016,9,22,16,15,386.5,161.0,3.4,31.5,348.0,447.2,343.08
2016,9,22,16,30,197.0,171.0,3.3,31.0,252.0,312.39,240.48
2016,9,22,16,45,302.0,140.0,3.25,31.0,244.0,339.58,262.99
2016,9,22,17,0,407.0,109.0,3.2,31.0,236.0,356.62,275.84
2016,9,22,17,15,342.0,93.5,2.9,30.0,185.0,289.74,223.23
2016,9,22,17,30,277.0,78.0,2.6,29.0,134.0,228.32,173.62
2016,9,22,17,45,188.0,57.0,2.3,28.5,89.5,151.04,110.73
2016,9,22,18,0,99.0,36.0,2.0,28.0,45.0,88.49,56.61
2016,9,22,18,15,49.5,18.0,1.95,27.5,22.5,32.24,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,118.0,22.5,2.4,23.5,38.0,17.39,5.52
2016,9,23,7,0,236.0,45.0,2.7,24.0,76.0,34.51,23.11
2016,9,23,7,15,327.0,59.0,2.85,24.5,124.5,43.93,31.79
2016,9,23,7,30,418.0,73.0,3.0,25.0,173.0,52.84,39.7
2016,9,23,7,45,500.5,77.5,3.2,25.5,228.0,75.34,43.98
2016,9,23,8,0,583.0,82.0,3.4,26.0,283.0,116.88,66.1
2016,9,23,8,15,379.0,135.0,3.45,26.5,274.5,165.95,111.99
2016,9,23,8,30,175.0,188.0,3.5,27.0,266.0,199.3,146.65
2016,9,23,8,45,461.0,141.5,3.6,27.5,381.0,239.38,170.02
2016,9,23,9,0,747.0,95.0,3.7,28.0,496.0,317.65,226.89
2016,9,23,9,15,767.0,98.5,3.75,28.0,542.5,368.49,269.97
2016,9,23,9,30,787.0,102.0,3.8,28.0,589.0,420.22,312.95
2016,9,23,9,45,806.0,102.5,3.85,28.5,631.5,469.34,352.38
2016,9,23,10,0,825.0,103.0,3.9,29.0,674.0,518.66,390.86
2016,9,23,10,15,835.5,105.0,3.9,29.0,708.5,566.97,428.17
2016,9,23,10,30,846.0,107.0,3.9,29.0,743.0,611.36,461.85
2016,9,23,10,45,854.5,107.5,3.95,29.5,771.0,651.76,491.15
2016,9,23,11,0,863.0,108.0,4.0,30.0,799.0,690.43,518.56
2016,9,23,11,15,868.0,109.0,4.0,30.0,818.5,725.17,542.34
2016,9,23,11,30,873.0,110.0,4.0,30.0,838.0,757.6,564.16
2016,9,23,11,45,566.5,265.0,4.0,30.5,740.0,695.9,515.46
2016,9,23,12,0,260.0,420.0,4.0,31.0,642.0,616.35,451.08
2016,9,23,12,15,269.5,419.0,4.05,31.0,650.0,632.54,463.17
2016,9,23,12,30,279.0,418.0,4.1,31.0,658.0,648.1,474.39
2016,9,23,12,45,317.5,405.0,4.15,31.5,676.5,675.61,493.78
2016,9,23,13,0,356.0,392.0,4.2,32.0,695.0,702.55,512.63
2016,9,23,13,15,601.5,258.0,4.2,32.0,758.0,791.27,581.04
2016,9,23,13,30,847.0,124.0,4.2,32.0,821.0,865.92,633.81
2016,9,23,13,45,839.0,123.5,4.25,32.0,798.0,858.94,629.51
2016,9,23,14,0,831.0,123.0,4.3,32.0,775.0,853.0,626.55
2016,9,23,14,15,821.5,121.0,4.3,32.0,744.5,837.27,616.89
2016,9,23,14,30,812.0,119.0,4.3,32.0,714.0,818.64,605.38
2016,9,23,14,45,799.0,116.5,4.35,32.0,676.5,793.81,589.89
2016,9,23,15,0,786.0,114.0,4.4,32.0,639.0,766.5,572.68
2016,9,23,15,15,529.0,186.0,4.35,31.5,529.0,626.01,473.33
2016,9,23,15,30,272.0,258.0,4.3,31.0,419.0,490.5,371.53
2016,9,23,15,45,210.5,239.5,4.3,31.0,358.0,411.84,313.97
2016,9,23,16,0,149.0,221.0,4.3,31.0,297.0,344.38,263.31
2016,9,23,16,15,394.5,155.5,4.15,30.5,324.5,444.76,344.82
2016,9,23,16,30,640.0,90.0,4.0,30.0,352.0,512.82,399.51
2016,9,23,16,45,595.5,83.0,3.85,30.0,298.5,453.72,353.63
2016,9,23,17,0,551.0,76.0,3.7,30.0,245.0,396.76,308.62
2016,9,23,17,15,482.5,66.5,3.4,29.5,192.5,327.81,253.43
2016,9,23,17,30,414.0,57.0,3.1,29.0,140.0,264.07,200.71
2016,9,23,17,45,308.5,43.5,2.8,28.5,94.0,186.28,136.35
2016,9,23,18,0,203.0,30.0,2.5,28.0,48.0,121.24,75.99
2016,9,23,18,15,101.5,15.0,2.55,27.5,24.0,44.13,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,115.0,22.5,2.85,23.5,37.0,17.43,5.03
2016,9,24,7,0,230.0,45.0,3.0,24.0,74.0,34.58,23.12
2016,9,24,7,15,320.0,59.0,3.1,24.0,122.0,44.01,31.9
2016,9,24,7,30,410.0,73.0,3.2,24.0,170.0,52.93,39.94
2016,9,24,7,45,473.0,82.5,3.35,24.5,222.5,77.81,47.3
2016,9,24,8,0,536.0,92.0,3.5,25.0,275.0,120.08,70.99
2016,9,24,8,15,364.5,138.5,3.6,25.5,273.0,165.87,112.99
2016,9,24,8,30,193.0,185.0,3.7,26.0,271.0,200.16,147.27
2016,9,24,8,45,443.5,148.5,3.85,26.5,377.0,239.77,171.46
2016,9,24,9,0,694.0,112.0,4.0,27.0,483.0,311.4,224.05
2016,9,24,9,15,716.0,116.5,4.0,27.5,529.5,361.36,265.76
2016,9,24,9,30,738.0,121.0,4.0,28.0,576.0,412.5,307.49
2016,9,24,9,45,494.0,220.0,4.05,28.5,534.0,425.89,319.85
2016,9,24,10,0,250.0,319.0,4.1,29.0,492.0,416.84,312.46
2016,9,24,10,15,528.0,222.5,4.05,29.0,611.0,497.28,375.02
2016,9,24,10,30,806.0,126.0,4.0,29.0,730.0,601.03,454.38
2016,9,24,10,45,817.0,126.0,4.0,29.5,758.0,641.46,483.34
2016,9,24,11,0,828.0,126.0,4.0,30.0,786.0,680.5,510.92
2016,9,24,11,15,478.5,269.5,4.0,30.0,653.0,596.93,445.55
2016,9,24,11,30,129.0,413.0,4.0,30.0,520.0,490.71,361.77
2016,9,24,11,45,484.5,273.0,4.0,30.0,683.5,638.98,476.82
2016,9,24,12,0,840.0,133.0,4.0,30.0,847.0,798.57,592.35
2016,9,24,12,15,840.5,133.0,4.0,30.0,849.5,817.74,604.3
2016,9,24,12,30,841.0,133.0,4.0,30.0,852.0,834.01,615.21
2016,9,24,12,45,838.5,133.5,4.05,30.5,845.5,845.26,621.8
2016,9,24,13,0,836.0,134.0,4.1,31.0,839.0,853.43,626.44
2016,9,24,13,15,832.0,133.0,4.05,31.0,824.5,859.14,630.38
2016,9,24,13,30,828.0,132.0,4.0,31.0,810.0,858.58,630.25
2016,9,24,13,45,573.5,246.0,4.0,31.0,709.5,759.69,561.14
2016,9,24,14,0,319.0,360.0,4.0,31.0,609.0,651.39,479.96
2016,9,24,14,15,555.0,243.5,4.0,30.5,656.0,736.72,548.67
2016,9,24,14,30,791.0,127.0,4.0,30.0,703.0,806.64,601.63
2016,9,24,14,45,744.0,140.5,4.0,30.0,659.5,773.94,579.82
2016,9,24,15,0,697.0,154.0,4.0,30.0,616.0,738.22,556.42
2016,9,24,15,15,478.0,206.0,3.95,29.5,513.0,606.0,460.64
2016,9,24,15,30,259.0,258.0,3.9,29.0,410.0,479.75,365.86
2016,9,24,15,45,428.5,196.5,3.9,29.0,422.0,536.69,413.07
2016,9,24,16,0,598.0,135.0,3.9,29.0,434.0,576.7,446.32
2016,9,24,16,15,562.0,127.0,3.7,28.5,383.0,523.86,407.61
2016,9,24,16,30,526.0,119.0,3.5,28.0,332.0,469.13,367.04
2016,9,24,16,45,473.0,109.5,3.35,28.0,279.5,407.75,319.55
2016,9,24,17,0,420.0,100.0,3.2,28.0,227.0,349.72,273.48
2016,9,24,17,15,350.5,85.5,3.0,27.5,176.5,281.71,218.93
2016,9,24,17,30,281.0,71.0,2.8,27.0,126.0,219.62,167.71
2016,9,24,17,45,189.5,51.5,2.6,26.5,83.0,143.34,104.9
2016,9,24,18,0,98.0,32.0,2.4,26.0,40.0,81.13,47.98
2016,9,24,18,15,49.0,16.0,2.4,25.5,20.0,29.71,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,15.5,2.05,23.0,15.5,14.96,3.02
2016,9,25,7,0,0.0,31.0,2.2,23.0,31.0,29.83,19.24
2016,9,25,7,15,0.0,52.5,2.3,23.0,52.5,49.31,36.55
2016,9,25,7,30,0.0,74.0,2.4,23.0,74.0,68.46,53.42
2016,9,25,7,45,5.0,96.5,2.5,23.5,98.5,88.95,67.38
2016,9,25,8,0,10.0,119.0,2.6,24.0,123.0,110.58,84.42
2016,9,25,8,15,64.0,152.5,2.6,24.0,180.5,144.9,109.41
2016,9,25,8,30,118.0,186.0,2.6,24.0,238.0,185.16,139.15
2016,9,25,8,45,144.0,211.0,2.65,24.5,282.0,221.92,167.16
2016,9,25,9,0,170.0,236.0,2.7,25.0,326.0,261.57,197.42
2016,9,25,9,15,158.5,259.5,2.65,25.0,350.0,289.09,219.15
2016,9,25,9,30,147.0,283.0,2.6,25.0,374.0,315.38,239.45
2016,9,25,9,45,181.0,303.0,2.6,25.5,422.5,358.6,271.5
2016,9,25,10,0,215.0,323.0,2.6,26.0,471.0,404.88,305.43
2016,9,25,10,15,253.0,334.5,2.6,26.0,517.5,446.03,335.99
2016,9,25,10,30,291.0,346.0,2.6,26.0,564.0,492.99,370.52
2016,9,25,10,45,544.0,244.5,2.6,26.0,670.0,574.64,433.91
2016,9,25,11,0,797.0,143.0,2.6,26.0,776.0,673.58,508.83
2016,9,25,11,15,568.5,263.0,2.55,26.0,720.0,653.25,489.24
2016,9,25,11,30,340.0,383.0,2.5,26.0,664.0,617.9,458.88
2016,9,25,11,45,272.0,404.0,2.5,26.5,630.5,598.71,443.27
2016,9,25,12,0,204.0,425.0,2.5,27.0,597.0,574.22,423.66
2016,9,25,12,15,295.5,401.5,2.45,27.0,652.0,635.15,468.59
2016,9,25,12,30,387.0,378.0,2.4,27.0,707.0,696.65,512.8
2016,9,25,12,45,327.0,394.0,2.4,27.0,671.0,670.8,493.31
2016,9,25,13,0,267.0,410.0,2.4,27.0,635.0,642.62,472.68
2016,9,25,13,15,172.0,397.5,2.3,27.0,542.0,549.01,405.5
2016,9,25,13,30,77.0,385.0,2.2,27.0,449.0,452.3,334.9
2016,9,25,13,45,130.0,383.0,2.15,27.0,486.5,504.11,374.15
2016,9,25,14,0,183.0,381.0,2.1,27.0,524.0,549.53,407.72
2016,9,25,14,15,99.0,313.5,2.0,26.5,390.5,401.66,301.21
2016,9,25,14,30,15.0,246.0,1.9,26.0,257.0,255.24,192.05
2016,9,25,14,45,7.5,190.5,1.85,26.0,196.0,193.22,145.71
2016,9,25,15,0,0.0,135.0,1.8,26.0,135.0,131.64,98.43
2016,9,25,15,15,0.0,113.5,1.8,26.0,113.5,110.34,82.15
2016,9,25,15,30,0.0,92.0,1.8,26.0,92.0,89.05,65.64
2016,9,25,15,45,0.0,50.5,1.85,26.0,50.5,48.81,33.76
2016,9,25,16,0,0.0,9.0,1.9,26.0,9.0,8.69,1.41
2016,9,25,16,15,0.0,8.0,1.85,25.5,8.0,7.72,0.67
2016,9,25,16,30,0.0,7.0,1.8,25.0,7.0,6.75,0.0
2016,9,25,16,45,0.0,6.0,1.75,24.5,6.0,5.79,0.0
2016,9,25,17,0,0.0,5.0,1.7,24.0,5.0,4.82,0.0
2016,9,25,17,15,0.0,3.5,1.65,23.5,3.5,3.37,0.0
2016,9,25,17,30,0.0,2.0,1.6,23.0,2.0,1.93,0.0
2016,9,25,17,45,0.0,1.0,1.6,23.0,1.0,0.96,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.0,3.7,19.0,5.0,4.82,0.0
2016,9,26,7,0,0.0,10.0,3.8,19.0,10.0,9.64,2.49
2016,9,26,7,15,0.0,16.5,3.85,19.0,16.5,15.91,8.2
2016,9,26,7,30,0.0,23.0,3.9,19.0,23.0,22.19,13.87
2016,9,26,7,45,0.0,30.5,4.0,19.0,30.5,29.43,19.14
2016,9,26,8,0,0.0,38.0,4.1,19.0,38.0,36.69,25.21
2016,9,26,8,15,0.0,61.0,4.15,19.0,61.0,58.95,43.72
2016,9,26,8,30,0.0,84.0,4.2,19.0,84.0,81.03,61.84
2016,9,26,8,45,0.0,106.0,4.3,19.0,106.0,101.65,78.53
2016,9,26,9,0,0.0,128.0,4.4,19.0,128.0,122.29,95.07
2016,9,26,9,15,0.0,108.0,4.4,19.0,108.0,104.05,79.92
2016,9,26,9,30,0.0,88.0,4.4,19.0,88.0,85.16,64.32
2016,9,26,9,45,0.0,79.5,4.4,19.5,79.5,76.93,57.34
2016,9,26,10,0,0.0,71.0,4.4,20.0,71.0,68.71,50.42
2016,9,26,10,15,0.0,103.0,4.4,20.0,103.0,99.63,75.25
2016,9,26,10,30,0.0,135.0,4.4,20.0,135.0,130.25,99.56
2016,9,26,10,45,3.5,169.0,4.4,20.5,172.0,165.0,126.75
2016,9,26,11,0,7.0,203.0,4.4,21.0,209.0,200.08,153.86
2016,9,26,11,15,8.5,216.5,4.4,21.0,224.0,214.57,164.97
2016,9,26,11,30,10.0,230.0,4.4,21.0,239.0,229.21,176.22
2016,9,26,11,45,8.5,213.0,4.4,21.5,221.0,212.37,162.68
2016,9,26,12,0,7.0,196.0,4.4,22.0,203.0,195.26,149.05
2016,9,26,12,15,5.5,179.0,4.35,22.0,184.5,177.94,135.53
2016,9,26,12,30,4.0,162.0,4.3,22.0,166.0,160.44,121.86
2016,9,26,12,45,6.5,189.5,4.25,22.0,195.5,189.52,144.64
2016,9,26,13,0,9.0,217.0,4.2,22.0,225.0,218.84,167.43
2016,9,26,13,15,8.5,214.5,4.15,22.0,222.0,216.3,165.5
2016,9,26,13,30,8.0,212.0,4.1,22.0,219.0,213.72,163.62
2016,9,26,13,45,6.5,198.5,4.1,22.0,204.0,199.35,152.6
2016,9,26,14,0,5.0,185.0,4.1,22.0,189.0,184.91,141.53
2016,9,26,14,15,9.5,213.0,4.05,22.0,220.0,216.9,166.84
2016,9,26,14,30,14.0,241.0,4.0,22.0,251.0,249.32,192.33
2016,9,26,14,45,7.0,179.5,3.95,22.0,184.5,181.72,139.78
2016,9,26,15,0,0.0,118.0,3.9,22.0,118.0,114.73,86.91
2016,9,26,15,15,0.0,104.0,3.8,22.0,104.0,100.9,76.15
2016,9,26,15,30,0.0,90.0,3.7,22.0,90.0,87.08,65.26
2016,9,26,15,45,0.0,78.0,3.65,22.0,78.0,75.44,56.06
2016,9,26,16,0,0.0,66.0,3.6,22.0,66.0,63.8,46.79
2016,9,26,16,15,0.0,58.0,3.55,21.5,58.0,56.05,40.7
2016,9,26,16,30,0.0,50.0,3.5,21.0,50.0,48.3,34.53
2016,9,26,16,45,0.0,42.0,3.45,21.0,42.0,40.56,28.19
2016,9,26,17,0,0.0,34.0,3.4,21.0,34.0,32.82,21.78
2016,9,26,17,15,0.0,26.0,3.2,20.5,26.0,25.09,15.3
2016,9,26,17,30,0.0,18.0,3.0,20.0,18.0,17.36,8.74
2016,9,26,17,45,0.0,11.5,2.85,20.0,11.5,11.08,3.3
2016,9,26,18,0,0.0,5.0,2.7,20.0,5.0,4.82,0.0
2016,9,26,18,15,0.0,2.5,2.7,19.5,2.5,2.46,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,13.5,2.95,17.0,13.5,13.02,0.9
2016,9,27,7,0,0.0,27.0,3.0,17.0,27.0,26.07,16.49
2016,9,27,7,15,0.0,46.5,3.05,17.0,46.5,44.19,32.99
2016,9,27,7,30,0.0,66.0,3.1,17.0,66.0,61.85,48.93
2016,9,27,7,45,0.0,87.5,3.2,17.5,87.5,81.3,62.79
2016,9,27,8,0,0.0,109.0,3.3,18.0,109.0,101.22,79.19
2016,9,27,8,15,3.5,128.5,3.3,18.5,130.5,120.13,94.25
2016,9,27,8,30,7.0,148.0,3.3,19.0,152.0,139.51,109.43
2016,9,27,8,45,10.5,167.0,3.35,19.5,172.5,158.91,124.43
2016,9,27,9,0,14.0,186.0,3.4,20.0,193.0,178.73,139.61
2016,9,27,9,15,30.5,220.0,3.3,20.5,238.0,212.7,165.61
2016,9,27,9,30,47.0,254.0,3.2,21.0,283.0,252.47,195.88
2016,9,27,9,45,49.5,271.0,3.1,21.5,303.5,272.98,210.98
2016,9,27,10,0,52.0,288.0,3.0,22.0,324.0,293.71,226.11
2016,9,27,10,15,52.5,306.5,2.9,22.0,344.5,314.92,241.84
2016,9,27,10,30,53.0,325.0,2.8,22.0,365.0,336.2,257.49
2016,9,27,10,45,208.0,338.5,2.7,22.5,501.5,448.93,343.26
2016,9,27,11,0,363.0,352.0,2.6,23.0,638.0,573.86,435.05
2016,9,27,11,15,317.5,374.5,2.55,23.0,629.0,578.36,436.5
2016,9,27,11,30,272.0,397.0,2.5,23.0,620.0,579.39,435.98
2016,9,27,11,45,206.5,409.0,2.45,23.0,579.5,551.57,414.47
2016,9,27,12,0,141.0,421.0,2.4,23.0,539.0,519.86,390.06
2016,9,27,12,15,135.5,421.5,2.4,23.0,535.5,522.09,391.73
2016,9,27,12,30,130.0,422.0,2.4,23.0,532.0,523.61,392.74
2016,9,27,12,45,168.0,419.0,2.4,23.0,560.0,557.33,418.08
2016,9,27,13,0,206.0,416.0,2.4,23.0,588.0,591.23,443.25
2016,9,27,13,15,169.5,407.5,2.4,23.0,547.5,555.98,417.41
2016,9,27,13,30,133.0,399.0,2.4,23.0,507.0,519.62,390.98
2016,9,27,13,45,124.0,385.5,2.4,23.0,483.5,500.82,377.93
2016,9,27,14,0,115.0,372.0,2.4,23.0,460.0,474.83,359.59
2016,9,27,14,15,193.5,352.0,2.35,23.0,493.5,527.9,401.07
2016,9,27,14,30,272.0,332.0,2.3,23.0,527.0,579.07,440.22
2016,9,27,14,45,284.5,310.0,2.3,23.0,504.0,564.1,430.52
2016,9,27,15,0,297.0,288.0,2.3,23.0,481.0,547.32,419.9
2016,9,27,15,15,245.0,273.0,2.2,22.5,425.0,479.0,370.4
2016,9,27,15,30,193.0,258.0,2.1,22.0,369.0,420.26,327.17
2016,9,27,15,45,141.0,233.0,2.05,22.0,310.5,352.48,275.84
2016,9,27,16,0,89.0,208.0,2.0,22.0,252.0,279.76,219.73
2016,9,27,16,15,84.5,184.0,1.85,22.0,222.0,249.44,196.72
2016,9,27,16,30,80.0,160.0,1.7,22.0,192.0,219.07,173.14
2016,9,27,16,45,73.0,136.0,1.55,22.0,161.5,187.28,147.93
2016,9,27,17,0,66.0,112.0,1.4,22.0,131.0,155.69,122.35
2016,9,27,17,15,219.0,83.5,1.2,21.5,126.5,206.16,162.56
2016,9,27,17,30,372.0,55.0,1.0,21.0,122.0,235.28,181.39
2016,9,27,17,45,270.0,39.5,0.85,21.0,79.0,162.47,118.86
2016,9,27,18,0,168.0,24.0,0.7,21.0,36.0,94.49,42.07
2016,9,27,18,15,84.0,12.0,0.7,20.5,18.0,34.73,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,37.5,13.19,0.21
2016,9,28,7,0,342.0,35.0,2.2,18.0,75.0,26.83,17.0
2016,9,28,7,15,435.5,45.5,2.2,18.5,125.5,33.11,23.16
2016,9,28,7,30,529.0,56.0,2.2,19.0,176.0,39.01,28.61
2016,9,28,7,45,589.5,62.5,2.2,19.5,230.5,59.7,33.04
2016,9,28,8,0,650.0,69.0,2.2,20.0,285.0,105.39,56.64
2016,9,28,8,15,688.5,74.0,2.1,21.0,339.0,153.26,90.85
2016,9,28,8,30,727.0,79.0,2.0,22.0,393.0,207.95,134.84
2016,9,28,8,45,755.5,82.5,1.9,23.0,445.0,259.17,178.08
2016,9,28,9,0,784.0,86.0,1.8,24.0,497.0,312.63,223.07
2016,9,28,9,15,803.5,89.0,1.7,24.0,544.5,364.37,267.04
2016,9,28,9,30,823.0,92.0,1.6,24.0,592.0,416.83,310.42
2016,9,28,9,45,837.5,94.5,1.55,24.5,633.5,470.15,352.56
2016,9,28,10,0,852.0,97.0,1.5,25.0,675.0,519.71,390.52
2016,9,28,10,15,862.5,99.0,1.45,25.5,710.0,566.01,424.86
2016,9,28,10,30,873.0,101.0,1.4,26.0,745.0,611.11,457.15
2016,9,28,10,45,880.5,102.0,1.35,26.5,772.5,651.97,485.45
2016,9,28,11,0,888.0,103.0,1.3,27.0,800.0,690.96,511.59
2016,9,28,11,15,893.0,104.0,1.3,27.0,819.5,726.13,535.03
2016,9,28,11,30,898.0,105.0,1.3,27.0,839.0,758.89,556.09
2016,9,28,11,45,905.0,103.0,1.35,27.5,851.0,787.7,573.86
2016,9,28,12,0,912.0,101.0,1.4,28.0,863.0,813.84,589.83
2016,9,28,12,15,912.5,101.0,1.4,28.0,865.5,833.91,602.48
2016,9,28,12,30,913.0,101.0,1.4,28.0,868.0,850.81,613.19
2016,9,28,12,45,912.0,100.5,1.45,28.5,861.5,862.72,620.17
2016,9,28,13,0,911.0,100.0,1.5,29.0,855.0,871.28,625.15
2016,9,28,13,15,907.5,99.0,1.5,29.0,840.0,873.84,627.08
2016,9,28,13,30,904.0,98.0,1.5,29.0,825.0,872.98,627.03
2016,9,28,13,45,899.5,96.5,1.5,29.0,802.0,867.36,624.1
2016,9,28,14,0,895.0,95.0,1.5,29.0,779.0,858.4,619.2
2016,9,28,14,15,887.0,93.5,1.5,29.0,748.0,843.24,610.43
2016,9,28,14,30,879.0,92.0,1.5,29.0,717.0,824.98,599.78
2016,9,28,14,45,869.5,89.0,1.5,29.0,679.5,800.91,585.39
2016,9,28,15,0,860.0,86.0,1.5,29.0,642.0,774.05,569.17
2016,9,28,15,15,845.0,83.5,1.45,28.5,598.0,740.96,549.34
2016,9,28,15,30,830.0,81.0,1.4,28.0,554.0,705.75,527.91
2016,9,28,15,45,811.0,77.5,1.4,28.0,505.0,668.77,504.39
2016,9,28,16,0,792.0,74.0,1.4,28.0,456.0,626.33,476.58
2016,9,28,16,15,763.0,70.0,1.3,27.5,403.0,575.84,441.18
2016,9,28,16,30,734.0,66.0,1.2,27.0,350.0,525.28,404.65
2016,9,28,16,45,693.0,61.0,1.15,27.0,295.5,467.19,360.76
2016,9,28,17,0,652.0,56.0,1.1,27.0,241.0,410.77,316.49
2016,9,28,17,15,584.0,49.0,1.05,26.0,186.5,344.2,263.79
2016,9,28,17,30,516.0,42.0,1.0,25.0,132.0,280.65,211.12
2016,9,28,17,45,398.0,31.0,0.95,24.5,85.5,199.87,142.95
2016,9,28,18,0,280.0,20.0,0.9,24.0,39.0,124.38,43.59
2016,9,28,18,15,140.0,10.0,0.9,23.5,19.5,47.48,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,195.0,16.5,3.65,15.5,39.0,12.37,0.0
2016,9,29,7,0,390.0,33.0,3.9,16.0,78.0,25.07,15.6
2016,9,29,7,15,484.5,42.5,3.95,16.5,130.0,30.58,21.12
2016,9,29,7,30,579.0,52.0,4.0,17.0,182.0,35.76,25.97
2016,9,29,7,45,638.0,58.0,4.1,17.5,238.0,55.99,30.03
2016,9,29,8,0,697.0,64.0,4.2,18.0,294.0,106.92,56.89
2016,9,29,8,15,734.5,68.5,4.25,18.5,349.5,156.48,92.65
2016,9,29,8,30,772.0,73.0,4.3,19.0,405.0,209.77,136.61
2016,9,29,8,45,800.0,76.0,4.4,20.0,457.5,262.79,182.65
2016,9,29,9,0,828.0,79.0,4.5,21.0,510.0,317.92,230.69
2016,9,29,9,15,846.5,82.0,4.45,21.5,558.5,375.17,280.23
2016,9,29,9,30,865.0,85.0,4.4,22.0,607.0,429.04,325.99
2016,9,29,9,45,880.0,86.5,4.4,22.5,649.5,480.18,368.49
2016,9,29,10,0,895.0,88.0,4.4,23.0,692.0,530.89,409.38
2016,9,29,10,15,905.0,89.5,4.4,23.5,727.5,578.21,446.52
2016,9,29,10,30,915.0,91.0,4.4,24.0,763.0,624.17,481.57
2016,9,29,10,45,922.5,92.0,4.4,24.5,791.5,666.52,513.07
2016,9,29,11,0,930.0,93.0,4.4,25.0,820.0,706.87,542.34
2016,9,29,11,15,935.0,94.0,4.4,25.0,840.0,743.29,567.91
2016,9,29,11,30,940.0,95.0,4.4,25.0,860.0,777.17,591.21
2016,9,29,11,45,940.0,97.0,4.45,25.5,871.0,805.55,609.58
2016,9,29,12,0,940.0,99.0,4.5,26.0,882.0,830.85,625.73
2016,9,29,12,15,941.0,99.5,4.5,26.0,884.5,852.29,640.27
