Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,12,30,942.0,100.0,4.5,26.0,887.0,870.49,652.74
2016,9,29,12,45,940.5,99.5,4.5,26.5,880.5,882.28,659.56
2016,9,29,13,0,939.0,99.0,4.5,27.0,874.0,890.62,664.15
2016,9,29,13,15,936.0,98.5,4.45,27.0,859.0,894.2,666.74
2016,9,29,13,30,933.0,98.0,4.4,27.0,844.0,894.28,667.12
2016,9,29,13,45,928.5,96.5,4.4,27.0,820.5,888.56,663.93
2016,9,29,14,0,924.0,95.0,4.4,27.0,797.0,879.39,658.56
2016,9,29,14,15,916.0,93.5,4.35,26.5,765.5,863.93,650.08
2016,9,29,14,30,908.0,92.0,4.3,26.0,734.0,845.27,639.48
2016,9,29,14,45,895.0,91.0,4.25,26.0,694.5,820.09,623.14
2016,9,29,15,0,882.0,90.0,4.2,26.0,655.0,792.21,604.94
2016,9,29,15,15,866.5,87.5,4.1,25.5,609.5,758.27,583.39
2016,9,29,15,30,851.0,85.0,4.0,25.0,564.0,726.29,563.06
2016,9,29,15,45,830.5,81.0,3.95,25.0,514.0,683.05,533.4
2016,9,29,16,0,810.0,77.0,3.9,25.0,464.0,638.44,502.05
2016,9,29,16,15,779.5,73.0,3.55,24.5,409.5,586.44,463.37
2016,9,29,16,30,749.0,69.0,3.2,24.0,355.0,534.43,423.64
2016,9,29,16,45,703.5,63.5,2.9,23.5,298.5,472.78,375.37
2016,9,29,17,0,658.0,58.0,2.6,23.0,242.0,415.7,328.88
2016,9,29,17,15,586.0,50.5,2.35,22.0,186.5,344.41,270.25
2016,9,29,17,30,514.0,43.0,2.1,21.0,131.0,278.75,213.92
2016,9,29,17,45,388.0,31.5,1.85,20.5,83.5,195.14,141.28
2016,9,29,18,0,262.0,20.0,1.6,20.0,36.0,116.41,25.75
2016,9,29,18,15,131.0,10.0,1.6,19.5,18.0,44.55,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,199.5,16.5,1.95,13.5,39.0,12.45,0.0
2016,9,30,7,0,399.0,33.0,2.2,14.0,78.0,25.22,15.83
2016,9,30,7,15,494.5,42.0,2.2,14.5,130.5,30.27,21.05
2016,9,30,7,30,590.0,51.0,2.2,15.0,183.0,35.06,25.59
2016,9,30,7,45,647.5,57.5,2.25,15.5,239.0,54.42,29.62
2016,9,30,8,0,705.0,64.0,2.3,16.0,295.0,106.06,56.58
2016,9,30,8,15,742.5,69.0,2.1,16.5,351.0,156.41,92.73
2016,9,30,8,30,780.0,74.0,1.9,17.0,407.0,210.47,137.1
2016,9,30,8,45,805.5,77.5,1.7,18.0,459.5,263.67,182.91
2016,9,30,9,0,831.0,81.0,1.5,19.0,512.0,318.69,230.08
2016,9,30,9,15,849.5,84.0,1.5,19.5,560.0,372.33,276.12
2016,9,30,9,30,868.0,87.0,1.5,20.0,608.0,429.95,323.83
2016,9,30,9,45,881.0,89.5,1.5,20.5,650.0,481.16,365.33
2016,9,30,10,0,894.0,92.0,1.5,21.0,692.0,531.78,404.99
2016,9,30,10,15,903.5,93.5,1.45,21.0,727.5,578.73,441.24
2016,9,30,10,30,913.0,95.0,1.4,21.0,763.0,624.29,475.36
2016,9,30,10,45,919.0,97.0,1.35,21.5,790.5,666.51,505.13
2016,9,30,11,0,925.0,99.0,1.3,22.0,818.0,706.65,532.49
2016,9,30,11,15,929.5,100.0,1.25,22.0,837.5,742.52,556.27
2016,9,30,11,30,934.0,101.0,1.2,22.0,857.0,775.83,577.38
2016,9,30,11,45,938.0,100.0,1.15,22.5,868.5,804.11,593.8
2016,9,30,12,0,942.0,99.0,1.1,23.0,880.0,829.47,608.14
2016,9,30,12,15,942.0,99.0,1.1,23.0,881.5,849.58,620.86
2016,9,30,12,30,942.0,99.0,1.1,23.0,883.0,866.4,631.55
2016,9,30,12,45,941.0,98.5,1.15,23.5,876.5,878.53,638.83
2016,9,30,13,0,940.0,98.0,1.2,24.0,870.0,887.2,644.04
2016,9,30,13,15,936.0,97.0,1.2,24.0,854.0,889.36,645.74
2016,9,30,13,30,932.0,96.0,1.2,24.0,838.0,887.99,645.39
2016,9,30,13,45,927.0,94.5,1.3,24.5,814.0,881.77,642.23
2016,9,30,14,0,922.0,93.0,1.4,25.0,790.0,872.11,636.95
2016,9,30,14,15,913.5,91.5,1.45,25.0,758.0,856.2,628.26
2016,9,30,14,30,905.0,90.0,1.5,25.0,726.0,837.11,617.56
2016,9,30,14,45,893.5,88.0,1.55,25.0,687.0,812.05,602.9
2016,9,30,15,0,882.0,86.0,1.6,25.0,648.0,784.22,586.32
2016,9,30,15,15,866.5,83.5,1.6,24.5,602.5,750.25,566.07
2016,9,30,15,30,851.0,81.0,1.6,24.0,557.0,714.14,544.09
2016,9,30,15,45,830.0,77.5,1.6,24.0,506.5,675.17,518.72
2016,9,30,16,0,809.0,74.0,1.6,24.0,456.0,630.86,488.7
2016,9,30,16,15,778.5,70.0,1.5,23.5,402.0,578.98,451.53
2016,9,30,16,30,748.0,66.0,1.4,23.0,348.0,527.13,413.21
2016,9,30,16,45,703.5,61.0,1.3,23.0,292.0,466.83,366.39
2016,9,30,17,0,659.0,56.0,1.2,23.0,236.0,408.46,319.38
2016,9,30,17,15,586.0,48.5,1.1,22.0,181.0,339.44,263.44
2016,9,30,17,30,513.0,41.0,1.0,21.0,126.0,273.75,207.84
2016,9,30,17,45,385.0,30.0,0.95,20.5,79.5,190.69,136.0
2016,9,30,18,0,257.0,19.0,0.9,20.0,33.0,111.61,3.25
2016,9,30,18,15,128.5,9.5,0.9,19.5,16.5,42.9,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,3.0,0.45,16.5,3.0,2.89,0.0
2016,10,1,7,0,0.0,6.0,0.4,17.0,6.0,5.78,0.0
2016,10,1,7,15,0.0,10.5,0.4,17.5,10.5,10.12,3.22
2016,10,1,7,30,0.0,15.0,0.4,18.0,15.0,14.46,7.17
2016,10,1,7,45,0.0,19.5,0.45,18.5,19.5,18.81,10.29
2016,10,1,8,0,0.0,24.0,0.5,19.0,24.0,23.16,13.93
2016,10,1,8,15,0.0,59.0,0.5,19.5,59.0,57.01,42.12
2016,10,1,8,30,0.0,94.0,0.5,20.0,94.0,90.11,68.97
2016,10,1,8,45,67.0,161.0,0.5,20.5,196.0,163.58,125.15
2016,10,1,9,0,134.0,228.0,0.5,21.0,298.0,241.36,183.48
2016,10,1,9,15,79.0,227.0,0.65,21.5,269.0,235.02,179.49
2016,10,1,9,30,24.0,226.0,0.8,22.0,240.0,222.17,170.06
2016,10,1,9,45,36.5,256.0,0.95,22.5,279.5,253.31,193.37
2016,10,1,10,0,49.0,286.0,1.1,23.0,319.0,289.72,220.26
2016,10,1,10,15,113.0,319.0,1.1,23.5,400.0,355.4,268.64
2016,10,1,10,30,177.0,352.0,1.1,24.0,481.0,429.62,322.16
2016,10,1,10,45,171.0,367.0,1.1,24.5,495.0,449.42,335.03
2016,10,1,11,0,165.0,382.0,1.1,25.0,509.0,468.47,347.52
2016,10,1,11,15,295.5,359.0,1.05,25.0,594.5,545.24,403.63
2016,10,1,11,30,426.0,336.0,1.0,25.0,680.0,630.06,463.6
2016,10,1,11,45,664.5,221.0,1.0,25.0,765.0,714.27,525.73
2016,10,1,12,0,903.0,106.0,1.0,25.0,850.0,803.28,586.22
2016,10,1,12,15,519.0,260.0,0.95,25.0,687.5,671.34,492.39
2016,10,1,12,30,135.0,414.0,0.9,25.0,525.0,518.27,378.43
2016,10,1,12,45,223.5,400.0,0.9,25.5,583.0,581.97,425.4
2016,10,1,13,0,312.0,386.0,0.9,26.0,641.0,650.79,472.84
2016,10,1,13,15,325.0,374.5,0.9,26.0,636.0,655.3,475.97
2016,10,1,13,30,338.0,363.0,0.9,26.0,631.0,658.43,478.93
2016,10,1,13,45,606.0,233.0,0.95,26.0,695.5,759.11,554.6
2016,10,1,14,0,874.0,103.0,1.0,26.0,760.0,839.33,609.45
2016,10,1,14,15,498.5,217.5,1.1,26.0,589.0,648.22,480.11
2016,10,1,14,30,123.0,332.0,1.2,26.0,418.0,447.33,332.69
2016,10,1,14,45,257.5,293.5,1.3,26.0,461.0,520.72,391.31
2016,10,1,15,0,392.0,255.0,1.4,26.0,504.0,580.32,437.53
2016,10,1,15,15,197.0,210.5,1.45,25.5,335.5,378.53,290.08
2016,10,1,15,30,2.0,166.0,1.5,25.0,167.0,165.6,125.63
2016,10,1,15,45,34.0,180.5,1.55,25.0,196.5,210.27,162.31
2016,10,1,16,0,66.0,195.0,1.6,25.0,226.0,249.19,193.49
2016,10,1,16,15,61.5,172.0,1.55,24.5,198.5,220.81,172.07
2016,10,1,16,30,57.0,149.0,1.5,24.0,171.0,192.46,150.47
2016,10,1,16,45,50.0,125.5,1.45,24.0,142.5,162.2,126.54
2016,10,1,17,0,43.0,102.0,1.4,24.0,114.0,132.2,102.28
2016,10,1,17,15,30.5,79.0,1.25,23.0,86.5,100.56,76.47
2016,10,1,17,30,18.0,56.0,1.1,22.0,59.0,69.5,50.62
2016,10,1,17,45,9.0,35.0,1.0,21.0,36.5,39.98,25.35
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,13.51,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,6.88,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.5,19.0,0.6,15.5,33.0,14.87,0.0
2016,10,2,7,0,265.0,38.0,0.6,16.0,66.0,29.38,19.05
2016,10,2,7,15,360.0,52.0,0.55,16.5,115.5,39.07,28.52
2016,10,2,7,30,455.0,66.0,0.5,17.0,165.0,48.79,37.46
2016,10,2,7,45,516.0,76.5,0.5,18.0,219.0,65.37,42.04
2016,10,2,8,0,577.0,87.0,0.5,19.0,273.0,109.68,64.14
2016,10,2,8,15,620.5,94.5,0.6,20.0,327.5,155.76,95.71
2016,10,2,8,30,664.0,102.0,0.7,21.0,382.0,206.38,135.16
2016,10,2,8,45,693.0,108.5,0.8,22.0,433.5,256.86,176.84
2016,10,2,9,0,722.0,115.0,0.9,23.0,485.0,309.73,220.61
2016,10,2,9,15,744.5,119.5,1.0,23.5,532.5,360.68,262.97
2016,10,2,9,30,767.0,124.0,1.1,24.0,580.0,412.78,305.28
2016,10,2,9,45,781.0,128.5,1.2,24.5,621.5,464.72,346.37
2016,10,2,10,0,795.0,133.0,1.3,25.0,663.0,513.39,383.97
2016,10,2,10,15,807.5,136.0,1.35,25.0,698.5,559.42,419.23
2016,10,2,10,30,820.0,139.0,1.4,25.0,734.0,604.62,453.05
2016,10,2,10,45,826.5,142.0,1.45,25.5,761.0,645.04,481.84
2016,10,2,11,0,833.0,145.0,1.5,26.0,788.0,683.73,508.74
2016,10,2,11,15,839.0,146.5,1.55,26.0,807.5,718.72,533.61
2016,10,2,11,30,845.0,148.0,1.6,26.0,827.0,751.55,556.69
2016,10,2,11,45,883.0,128.0,1.65,26.5,846.0,784.35,577.42
2016,10,2,12,0,921.0,108.0,1.7,27.0,865.0,816.18,597.31
2016,10,2,12,15,921.5,108.0,1.7,27.0,867.0,836.2,610.06
2016,10,2,12,30,922.0,108.0,1.7,27.0,869.0,853.01,620.89
2016,10,2,12,45,921.0,107.5,1.75,27.5,862.0,864.82,627.85
2016,10,2,13,0,920.0,107.0,1.8,28.0,855.0,873.25,632.76
2016,10,2,13,15,916.0,106.0,1.8,28.0,839.0,875.26,634.4
2016,10,2,13,30,912.0,105.0,1.8,28.0,823.0,873.84,634.01
2016,10,2,13,45,905.5,104.0,1.85,28.0,799.0,866.92,630.72
2016,10,2,14,0,899.0,103.0,1.9,28.0,775.0,856.67,625.41
2016,10,2,14,15,890.0,101.5,1.9,28.0,742.5,840.6,615.91
2016,10,2,14,30,881.0,100.0,1.9,28.0,710.0,821.46,604.51
2016,10,2,14,45,861.0,100.5,1.95,28.0,669.5,792.89,587.26
2016,10,2,15,0,841.0,101.0,2.0,28.0,629.0,766.18,571.23
2016,10,2,15,15,823.0,98.0,2.0,27.5,583.5,730.94,549.93
2016,10,2,15,30,805.0,95.0,2.0,27.0,538.0,693.76,527.02
2016,10,2,15,45,781.0,91.0,2.0,27.0,488.0,649.66,497.7
2016,10,2,16,0,757.0,87.0,2.0,27.0,438.0,604.54,465.88
2016,10,2,16,15,722.5,82.0,1.85,26.5,384.0,553.42,428.89
2016,10,2,16,30,688.0,77.0,1.7,26.0,330.0,500.7,389.67
2016,10,2,16,45,638.0,70.5,1.55,25.5,274.5,438.76,342.17
2016,10,2,17,0,588.0,64.0,1.4,25.0,219.0,379.44,294.93
2016,10,2,17,15,509.5,54.5,1.3,24.0,166.0,306.98,236.46
2016,10,2,17,30,431.0,45.0,1.2,23.0,113.0,240.79,180.82
2016,10,2,17,45,299.5,31.0,1.1,22.0,69.0,158.4,109.46
2016,10,2,18,0,168.0,17.0,1.0,21.0,25.0,78.57,0.0
2016,10,2,18,15,84.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.0,19.0,0.5,17.5,31.5,14.91,0.0
2016,10,3,7,0,240.0,38.0,0.5,18.0,63.0,29.44,18.82
2016,10,3,7,15,336.5,52.0,0.6,18.5,111.5,39.14,28.3
2016,10,3,7,30,433.0,66.0,0.7,19.0,160.0,49.0,37.29
2016,10,3,7,45,495.0,76.5,0.8,20.0,212.5,63.9,41.48
2016,10,3,8,0,557.0,87.0,0.9,21.0,265.0,106.93,62.47
2016,10,3,8,15,600.5,94.5,1.15,21.5,318.5,151.76,93.04
2016,10,3,8,30,644.0,102.0,1.4,22.0,372.0,201.15,131.72
2016,10,3,8,45,682.0,105.5,1.65,23.0,424.0,249.96,172.0
2016,10,3,9,0,720.0,109.0,1.9,24.0,476.0,302.13,215.47
2016,10,3,9,15,742.0,113.0,1.95,24.5,522.5,352.24,257.59
2016,10,3,9,30,764.0,117.0,2.0,25.0,569.0,403.43,299.62
2016,10,3,9,45,780.0,120.5,2.05,25.5,610.5,454.89,340.74
2016,10,3,10,0,796.0,124.0,2.1,26.0,652.0,503.45,378.58
2016,10,3,10,15,808.0,126.5,2.15,26.0,686.5,548.67,413.76
2016,10,3,10,30,820.0,129.0,2.2,26.0,721.0,592.99,447.48
2016,10,3,10,45,554.5,245.5,2.3,26.5,652.5,570.36,428.17
2016,10,3,11,0,289.0,362.0,2.4,27.0,584.0,528.83,393.91
2016,10,3,11,15,289.5,372.0,2.45,27.0,599.0,551.51,410.46
2016,10,3,11,30,290.0,382.0,2.5,27.0,614.0,573.5,426.03
2016,10,3,11,45,291.5,387.0,2.55,27.5,623.0,590.76,437.43
2016,10,3,12,0,293.0,392.0,2.6,28.0,632.0,607.21,448.2
2016,10,3,12,15,313.5,387.5,2.65,28.0,644.5,628.49,463.74
2016,10,3,12,30,334.0,383.0,2.7,28.0,657.0,649.29,478.93
2016,10,3,12,45,592.5,259.5,2.75,28.5,741.0,749.49,554.39
2016,10,3,13,0,851.0,136.0,2.8,29.0,825.0,845.34,621.14
2016,10,3,13,15,846.5,135.0,2.8,29.0,809.5,847.13,621.97
2016,10,3,13,30,842.0,134.0,2.8,29.0,794.0,845.7,621.55
2016,10,3,13,45,836.0,132.0,2.85,29.0,770.0,838.78,617.94
2016,10,3,14,0,830.0,130.0,2.9,29.0,746.0,828.71,612.37
2016,10,3,14,15,820.0,127.5,2.9,29.0,715.0,811.8,601.99
2016,10,3,14,30,810.0,125.0,2.9,29.0,684.0,792.01,589.77
2016,10,3,14,45,794.5,122.5,2.95,29.0,645.0,765.18,573.03
2016,10,3,15,0,779.0,120.0,3.0,29.0,606.0,735.99,554.62
2016,10,3,15,15,760.0,116.5,2.95,28.5,561.5,703.43,534.32
2016,10,3,15,30,741.0,113.0,2.9,28.0,517.0,666.95,510.77
2016,10,3,15,45,713.5,108.0,2.9,28.0,467.5,621.54,478.79
2016,10,3,16,0,686.0,103.0,2.9,28.0,418.0,575.54,445.7
2016,10,3,16,15,649.0,97.0,2.65,27.5,365.5,522.32,406.52
2016,10,3,16,30,612.0,91.0,2.4,27.0,313.0,469.89,366.89
2016,10,3,16,45,559.0,82.5,2.2,26.5,259.5,407.31,318.41
2016,10,3,17,0,506.0,74.0,2.0,26.0,206.0,347.64,270.59
2016,10,3,17,15,427.0,62.0,1.8,25.0,154.5,276.07,212.48
2016,10,3,17,30,348.0,50.0,1.6,24.0,103.0,210.96,157.8
2016,10,3,17,45,228.5,33.0,1.45,23.5,62.0,134.63,90.83
2016,10,3,18,0,109.0,16.0,1.3,23.0,21.0,48.04,0.0
2016,10,3,18,15,54.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.0,20.0,2.45,20.5,28.0,16.81,0.0
2016,10,4,7,0,148.0,40.0,2.7,21.0,56.0,32.77,21.05
2016,10,4,7,15,240.0,58.0,2.85,21.5,101.5,44.1,32.04
2016,10,4,7,30,332.0,76.0,3.0,22.0,147.0,56.34,43.06
2016,10,4,7,45,241.0,101.0,3.15,22.5,160.5,82.54,59.87
2016,10,4,8,0,150.0,126.0,3.3,23.0,174.0,116.64,84.81
2016,10,4,8,15,374.0,117.0,3.45,23.5,265.5,140.86,93.5
2016,10,4,8,30,598.0,108.0,3.6,24.0,357.0,196.55,129.45
2016,10,4,8,45,429.0,161.5,3.8,24.5,352.0,237.15,170.06
2016,10,4,9,0,260.0,215.0,4.0,25.0,347.0,262.24,196.17
2016,10,4,9,15,168.5,237.5,4.05,25.0,326.5,270.03,205.1
2016,10,4,9,30,77.0,260.0,4.1,25.0,306.0,267.97,204.93
2016,10,4,9,45,48.5,250.5,4.15,25.5,280.5,253.32,193.37
2016,10,4,10,0,20.0,241.0,4.2,26.0,255.0,238.13,181.1
2016,10,4,10,15,79.5,294.0,4.15,26.0,351.0,316.8,241.09
2016,10,4,10,30,139.0,347.0,4.1,26.0,447.0,401.81,304.81
2016,10,4,10,45,87.5,332.5,4.1,26.0,396.5,367.11,278.03
2016,10,4,11,0,36.0,318.0,4.1,26.0,346.0,325.53,245.98
2016,10,4,11,15,405.5,240.0,4.05,26.0,562.5,506.11,388.02
2016,10,4,11,30,775.0,162.0,4.0,26.0,779.0,710.05,540.9
2016,10,4,11,45,555.5,270.5,4.0,26.5,715.5,674.64,508.89
2016,10,4,12,0,336.0,379.0,4.0,27.0,652.0,626.52,468.44
2016,10,4,12,15,583.0,256.5,3.95,27.0,732.5,713.44,536.99
2016,10,4,12,30,830.0,134.0,3.9,27.0,813.0,801.14,601.51
2016,10,4,12,45,827.5,134.0,3.85,27.5,805.5,811.58,606.88
2016,10,4,13,0,825.0,134.0,3.8,28.0,798.0,818.94,610.72
2016,10,4,13,15,821.0,133.0,3.7,28.0,783.0,820.93,611.99
2016,10,4,13,30,817.0,132.0,3.6,28.0,768.0,819.79,611.27
2016,10,4,13,45,812.5,128.5,3.5,28.0,745.0,812.53,606.51
2016,10,4,14,0,808.0,125.0,3.4,28.0,722.0,802.17,599.8
2016,10,4,14,15,797.5,123.0,3.3,28.0,691.0,785.53,588.89
2016,10,4,14,30,787.0,121.0,3.2,28.0,660.0,766.13,576.21
2016,10,4,14,45,773.0,118.0,3.1,28.5,622.5,740.31,558.02
2016,10,4,15,0,759.0,115.0,3.0,29.0,585.0,712.16,538.31
2016,10,4,15,15,739.5,111.5,2.9,29.0,541.5,679.51,516.5
2016,10,4,15,30,720.0,108.0,2.8,29.0,498.0,643.25,491.68
2016,10,4,15,45,695.0,103.0,2.75,29.0,450.0,600.24,461.19
2016,10,4,16,0,670.0,98.0,2.7,29.0,402.0,556.56,429.62
2016,10,4,16,15,632.5,92.0,2.4,28.5,350.5,503.76,390.57
2016,10,4,16,30,595.0,86.0,2.1,28.0,299.0,451.87,351.21
2016,10,4,16,45,541.5,78.0,1.85,28.0,246.5,390.55,303.04
2016,10,4,17,0,488.0,70.0,1.6,28.0,194.0,332.28,255.89
2016,10,4,17,15,405.0,58.5,1.45,27.0,144.5,260.75,198.38
2016,10,4,17,30,322.0,47.0,1.3,26.0,95.0,195.64,144.35
2016,10,4,17,45,199.5,31.0,1.2,25.5,56.5,121.4,79.02
2016,10,4,18,0,77.0,15.0,1.1,25.0,18.0,37.24,0.0
2016,10,4,18,15,38.5,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,95.5,19.0,1.95,21.5,28.5,15.0,0.0
2016,10,5,7,0,191.0,38.0,2.2,22.0,57.0,29.58,18.24
2016,10,5,7,15,291.0,53.0,2.35,22.5,103.5,40.11,28.49
2016,10,5,7,30,391.0,68.0,2.5,23.0,150.0,50.09,37.51
2016,10,5,7,45,465.0,77.0,2.7,24.0,203.0,61.83,40.92
2016,10,5,8,0,539.0,86.0,2.9,25.0,256.0,102.31,59.08
2016,10,5,8,15,584.0,93.5,2.9,25.5,308.5,146.07,88.11
2016,10,5,8,30,629.0,101.0,2.9,26.0,361.0,194.56,125.38
2016,10,5,8,45,341.0,154.5,2.9,26.5,298.5,213.66,152.97
2016,10,5,9,0,53.0,208.0,2.9,27.0,236.0,203.66,154.14
2016,10,5,9,15,181.5,229.0,2.85,27.5,334.0,266.84,200.01
2016,10,5,9,30,310.0,250.0,2.8,28.0,432.0,343.26,256.34
2016,10,5,9,45,310.0,270.5,2.75,28.5,463.0,378.91,283.15
2016,10,5,10,0,310.0,291.0,2.7,29.0,494.0,414.19,309.12
2016,10,5,10,15,563.0,207.0,2.65,29.5,600.5,486.81,363.83
2016,10,5,10,30,816.0,123.0,2.6,30.0,707.0,580.48,433.44
2016,10,5,10,45,825.5,124.0,2.55,30.5,733.5,620.35,461.55
2016,10,5,11,0,835.0,125.0,2.5,31.0,760.0,658.67,488.09
2016,10,5,11,15,840.0,126.0,2.45,31.0,778.5,692.17,511.66
2016,10,5,11,30,845.0,127.0,2.4,31.0,797.0,723.43,533.01
2016,10,5,11,45,860.0,120.5,2.4,31.5,810.0,751.86,550.55
2016,10,5,12,0,875.0,114.0,2.4,32.0,823.0,778.16,566.57
2016,10,5,12,15,875.0,114.0,2.4,32.0,824.5,796.7,578.57
2016,10,5,12,30,875.0,114.0,2.4,32.0,826.0,812.19,588.67
2016,10,5,12,45,874.0,113.5,2.4,32.0,819.0,823.25,595.97
2016,10,5,13,0,873.0,113.0,2.4,32.0,812.0,831.11,601.32
2016,10,5,13,15,868.5,112.0,2.4,32.0,796.0,832.35,602.48
2016,10,5,13,30,864.0,111.0,2.4,32.0,780.0,830.33,601.68
2016,10,5,13,45,858.0,109.0,2.45,32.5,756.5,822.81,596.57
2016,10,5,14,0,852.0,107.0,2.5,33.0,733.0,812.12,589.52
2016,10,5,14,15,842.5,105.0,2.55,32.5,701.5,795.53,581.06
2016,10,5,14,30,833.0,103.0,2.6,32.0,670.0,779.93,573.31
2016,10,5,14,45,820.5,100.0,2.65,32.0,632.0,754.39,557.66
2016,10,5,15,0,808.0,97.0,2.7,32.0,594.0,726.33,540.29
2016,10,5,15,15,790.0,94.0,2.7,32.0,550.0,691.94,518.17
2016,10,5,15,30,772.0,91.0,2.7,32.0,506.0,655.74,494.6
2016,10,5,15,45,747.5,87.0,2.75,32.0,457.0,612.48,465.26
2016,10,5,16,0,723.0,83.0,2.8,32.0,408.0,568.36,434.04
2016,10,5,16,15,687.5,78.0,2.6,31.5,356.0,518.11,397.49
2016,10,5,16,30,652.0,73.0,2.4,31.0,304.0,466.58,358.97
2016,10,5,16,45,600.5,66.5,2.2,30.5,250.5,405.98,312.34
2016,10,5,17,0,549.0,60.0,2.0,30.0,197.0,348.25,266.27
2016,10,5,17,15,465.0,50.5,1.85,29.0,146.5,276.27,208.36
2016,10,5,17,30,381.0,41.0,1.7,28.0,96.0,211.24,154.1
2016,10,5,17,45,243.0,27.0,1.55,27.0,56.5,130.83,82.07
2016,10,5,18,0,105.0,13.0,1.4,26.0,17.0,43.02,0.0
2016,10,5,18,15,52.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,106.0,18.0,1.7,22.5,28.5,14.21,0.0
2016,10,6,7,0,212.0,36.0,1.9,23.0,57.0,27.99,16.72
2016,10,6,7,15,315.5,49.5,2.05,23.5,103.5,37.36,26.01
2016,10,6,7,30,419.0,63.0,2.2,24.0,150.0,46.79,34.52
2016,10,6,7,45,509.5,68.0,2.4,24.5,205.0,53.17,34.17
2016,10,6,8,0,600.0,73.0,2.6,25.0,260.0,93.78,50.39
2016,10,6,8,15,643.0,78.5,2.6,25.5,313.0,138.95,79.99
2016,10,6,8,30,686.0,84.0,2.6,26.0,366.0,188.48,118.18
2016,10,6,8,45,443.5,151.5,2.65,26.5,343.0,229.89,162.0
2016,10,6,9,0,201.0,219.0,2.7,27.0,320.0,251.0,186.76
2016,10,6,9,15,227.0,239.0,2.7,27.5,363.0,289.98,216.49
2016,10,6,9,30,253.0,259.0,2.7,28.0,406.0,328.01,245.24
2016,10,6,9,45,550.5,176.5,2.7,28.5,527.0,397.2,296.35
2016,10,6,10,0,848.0,94.0,2.7,29.0,648.0,497.16,371.35
2016,10,6,10,15,859.0,96.0,2.7,29.0,682.5,542.86,406.73
2016,10,6,10,30,870.0,98.0,2.7,29.0,717.0,587.39,440.61
2016,10,6,10,45,565.5,230.0,2.7,29.5,638.5,557.93,416.02
2016,10,6,11,0,261.0,362.0,2.7,30.0,560.0,508.3,375.33
2016,10,6,11,15,172.0,368.5,2.75,30.5,500.0,466.78,344.1
2016,10,6,11,30,83.0,375.0,2.8,31.0,440.0,418.03,307.01
2016,10,6,11,45,57.5,352.5,2.85,31.5,398.5,382.31,280.57
2016,10,6,12,0,32.0,330.0,2.9,32.0,357.0,344.57,252.44
2016,10,6,12,15,473.0,213.0,2.9,32.0,596.0,580.95,432.58
2016,10,6,12,30,914.0,96.0,2.9,32.0,835.0,822.01,600.11
2016,10,6,12,45,913.5,94.5,2.95,32.0,828.0,832.7,605.83
2016,10,6,13,0,913.0,93.0,3.0,32.0,821.0,840.04,611.19
2016,10,6,13,15,909.0,92.5,2.95,32.0,805.0,842.17,612.66
2016,10,6,13,30,905.0,92.0,2.9,32.0,789.0,840.9,612.06
2016,10,6,13,45,545.0,223.5,2.9,32.0,640.0,685.69,505.11
2016,10,6,14,0,185.0,355.0,2.9,32.0,491.0,517.25,379.81
2016,10,6,14,15,195.5,337.5,2.9,32.0,475.5,508.24,375.34
2016,10,6,14,30,206.0,320.0,2.9,32.0,460.0,498.05,369.26
2016,10,6,14,45,516.0,206.0,2.9,32.0,528.0,628.93,470.37
2016,10,6,15,0,826.0,92.0,2.9,32.0,596.0,730.93,545.49
2016,10,6,15,15,807.5,89.0,2.9,31.5,551.5,695.75,522.93
2016,10,6,15,30,789.0,86.0,2.9,31.0,507.0,658.75,499.7
2016,10,6,15,45,763.0,83.0,2.9,31.0,457.0,615.16,469.78
2016,10,6,16,0,737.0,80.0,2.9,31.0,407.0,570.78,437.94
2016,10,6,16,15,701.0,75.0,2.65,30.5,354.5,517.66,398.97
2016,10,6,16,30,665.0,70.0,2.4,30.0,302.0,467.51,361.03
2016,10,6,16,45,608.5,64.0,2.2,30.0,248.0,404.58,311.7
2016,10,6,17,0,552.0,58.0,2.0,30.0,194.0,344.95,263.42
2016,10,6,17,15,466.0,49.0,1.85,29.0,143.5,272.94,205.35
2016,10,6,17,30,380.0,40.0,1.7,28.0,93.0,208.06,151.04
2016,10,6,17,45,234.5,26.0,1.55,27.0,54.0,124.55,74.71
2016,10,6,18,0,89.0,12.0,1.4,26.0,15.0,37.06,0.0
2016,10,6,18,15,44.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,127.5,16.0,0.5,22.5,28.5,15.73,0.0
2016,10,7,7,0,255.0,32.0,0.6,23.0,57.0,25.32,14.47
2016,10,7,7,15,360.0,43.5,0.75,23.5,104.0,32.67,22.05
2016,10,7,7,30,465.0,55.0,0.9,24.0,151.0,39.57,28.36
2016,10,7,7,45,549.5,59.0,1.1,24.5,205.5,44.63,32.85
2016,10,7,8,0,634.0,63.0,1.3,25.0,260.0,86.19,43.44
2016,10,7,8,15,674.5,68.0,1.55,25.5,312.5,135.45,75.82
2016,10,7,8,30,715.0,73.0,1.8,26.0,365.0,185.44,114.31
2016,10,7,8,45,357.5,102.0,2.05,26.5,248.0,167.06,115.68
2016,10,7,9,0,0.0,131.0,2.3,27.0,131.0,124.73,93.94
2016,10,7,9,15,0.0,144.0,2.5,27.0,144.0,137.21,103.5
2016,10,7,9,30,0.0,157.0,2.7,27.0,157.0,149.71,112.93
2016,10,7,9,45,101.5,230.5,2.95,27.5,296.5,255.28,193.16
2016,10,7,10,0,203.0,304.0,3.2,28.0,436.0,375.25,282.47
2016,10,7,10,15,210.5,316.0,3.4,28.0,459.5,401.59,302.1
2016,10,7,10,30,218.0,328.0,3.6,28.0,483.0,428.11,322.02
2016,10,7,10,45,121.5,309.5,3.8,28.5,396.5,364.33,273.74
2016,10,7,11,0,25.0,291.0,4.0,29.0,310.0,294.41,219.93
2016,10,7,11,15,18.5,268.5,4.2,29.0,283.0,270.4,202.03
2016,10,7,11,30,12.0,246.0,4.4,29.0,256.0,245.53,183.28
2016,10,7,11,45,47.0,314.5,4.6,29.0,352.5,338.11,253.14
2016,10,7,12,0,82.0,383.0,4.8,29.0,449.0,433.23,323.45
2016,10,7,12,15,160.5,389.5,4.95,28.5,518.5,506.13,379.13
2016,10,7,12,30,239.0,396.0,5.1,28.0,588.0,579.85,435.18
2016,10,7,12,45,247.5,390.5,5.25,28.0,588.5,587.21,441.1
2016,10,7,13,0,256.0,385.0,5.4,28.0,589.0,597.97,449.7
2016,10,7,13,15,201.5,381.0,5.45,27.5,539.5,549.56,414.75
2016,10,7,13,30,147.0,377.0,5.5,27.0,490.0,504.23,381.63
2016,10,7,13,45,95.5,343.0,5.55,27.0,415.5,423.67,321.66
2016,10,7,14,0,44.0,309.0,5.6,27.0,341.0,348.09,264.37
2016,10,7,14,15,22.0,225.0,5.55,26.5,241.0,238.9,181.98
2016,10,7,14,30,0.0,141.0,5.5,26.0,141.0,137.44,103.31
2016,10,7,14,45,2.5,162.0,5.5,26.0,163.5,160.63,121.89
2016,10,7,15,0,5.0,183.0,5.5,26.0,186.0,184.28,140.76
2016,10,7,15,15,20.5,196.5,5.4,25.5,207.5,210.22,162.19
2016,10,7,15,30,36.0,210.0,5.3,25.0,229.0,243.35,189.25
2016,10,7,15,45,20.5,179.0,5.25,25.0,190.0,193.35,150.05
2016,10,7,16,0,5.0,148.0,5.2,25.0,151.0,151.26,116.73
2016,10,7,16,15,2.5,129.0,5.1,24.5,130.5,130.75,100.84
2016,10,7,16,30,0.0,110.0,5.0,24.0,110.0,110.37,84.75
2016,10,7,16,45,0.0,90.5,4.9,23.5,90.5,90.84,69.09
2016,10,7,17,0,0.0,71.0,4.8,23.0,71.0,71.18,52.97
2016,10,7,17,15,0.0,51.5,4.6,22.0,51.5,51.29,36.43
2016,10,7,17,30,0.0,32.0,4.4,21.0,32.0,31.02,19.35
2016,10,7,17,45,0.0,18.0,4.2,20.5,18.0,17.37,5.87
2016,10,7,18,0,0.0,4.0,4.0,20.0,4.0,3.93,0.0
2016,10,7,18,15,0.0,2.0,3.9,19.5,2.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.0,16.0,3.5,14.0,28.0,15.73,0.0
2016,10,8,7,0,256.0,32.0,3.6,14.0,56.0,25.5,15.06
2016,10,8,7,15,359.5,45.0,3.65,14.5,103.5,34.29,24.32
2016,10,8,7,30,463.0,58.0,3.7,15.0,151.0,42.52,32.06
2016,10,8,7,45,528.5,66.5,3.75,16.0,204.0,49.69,38.53
2016,10,8,8,0,594.0,75.0,3.8,17.0,257.0,92.37,51.95
2016,10,8,8,15,637.5,81.0,3.7,17.5,310.5,137.41,81.81
2016,10,8,8,30,681.0,87.0,3.6,18.0,364.0,186.89,120.86
2016,10,8,8,45,502.0,142.5,3.55,18.5,361.5,233.34,167.99
2016,10,8,9,0,323.0,198.0,3.5,19.0,359.0,262.92,199.23
2016,10,8,9,15,554.5,151.5,3.4,19.5,458.5,315.37,237.86
2016,10,8,9,30,786.0,105.0,3.3,20.0,558.0,393.83,299.0
2016,10,8,9,45,557.5,192.5,3.25,21.0,525.5,411.44,315.99
2016,10,8,10,0,329.0,280.0,3.2,22.0,493.0,410.92,315.9
2016,10,8,10,15,333.0,294.0,3.15,22.5,519.5,442.75,339.93
2016,10,8,10,30,337.0,308.0,3.1,23.0,546.0,474.28,363.09
2016,10,8,10,45,601.0,211.5,3.1,23.5,654.5,558.83,428.92
2016,10,8,11,0,865.0,115.0,3.1,24.0,763.0,661.59,506.94
2016,10,8,11,15,870.0,116.0,3.0,24.5,782.0,695.3,530.07
2016,10,8,11,30,875.0,117.0,2.9,25.0,801.0,726.65,551.03
2016,10,8,11,45,879.5,116.5,2.85,25.5,811.5,753.69,567.99
2016,10,8,12,0,884.0,116.0,2.8,26.0,822.0,778.02,582.98
2016,10,8,12,15,884.5,116.0,2.8,26.0,823.5,796.94,595.68
2016,10,8,12,30,885.0,116.0,2.8,26.0,825.0,812.79,606.38
2016,10,8,12,45,885.0,114.5,2.8,26.5,818.5,823.6,612.56
2016,10,8,13,0,885.0,113.0,2.8,27.0,812.0,831.17,616.68
2016,10,8,13,15,881.0,112.5,2.8,27.0,796.0,833.25,618.46
2016,10,8,13,30,877.0,112.0,2.8,27.0,780.0,832.05,618.2
2016,10,8,13,45,872.0,109.5,2.85,27.5,756.0,824.69,613.04
2016,10,8,14,0,867.0,107.0,2.9,28.0,732.0,814.1,605.85
2016,10,8,14,15,857.0,105.0,2.9,28.0,700.0,796.93,595.22
2016,10,8,14,30,847.0,103.0,2.9,28.0,668.0,780.66,585.32
2016,10,8,14,45,830.5,101.5,2.9,28.0,628.5,753.49,567.93
2016,10,8,15,0,814.0,100.0,2.9,28.0,589.0,723.96,548.89
2016,10,8,15,15,795.0,97.0,2.9,27.5,544.5,688.83,526.83
2016,10,8,15,30,776.0,94.0,2.9,27.0,500.0,651.93,503.14
2016,10,8,15,45,755.0,88.0,2.9,27.0,451.0,608.87,472.48
2016,10,8,16,0,734.0,82.0,2.9,27.0,402.0,564.71,440.28
2016,10,8,16,15,696.5,77.0,2.7,26.5,349.0,513.34,401.89
2016,10,8,16,30,659.0,72.0,2.5,26.0,296.0,460.78,361.48
2016,10,8,16,45,609.0,64.5,2.3,25.5,243.0,400.13,313.52
2016,10,8,17,0,559.0,57.0,2.1,25.0,190.0,342.25,265.95
2016,10,8,17,15,471.0,47.5,1.95,24.0,139.0,269.26,205.65
2016,10,8,17,30,383.0,38.0,1.8,23.0,88.0,203.64,149.22
2016,10,8,17,45,237.0,24.0,1.65,22.0,49.5,118.77,62.96
2016,10,8,18,0,91.0,10.0,1.5,21.0,11.0,34.94,0.0
2016,10,8,18,15,45.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,192.5,13.5,2.0,12.5,31.0,13.27,0.0
2016,10,9,7,0,385.0,27.0,2.2,13.0,62.0,20.75,11.1
2016,10,9,7,15,492.0,36.0,2.25,13.5,113.5,26.13,17.27
2016,10,9,7,30,599.0,45.0,2.3,14.0,165.0,34.15,24.78
2016,10,9,7,45,660.0,51.0,2.4,15.0,220.5,39.2,29.38
2016,10,9,8,0,721.0,57.0,2.5,16.0,276.0,86.5,43.4
2016,10,9,8,15,760.0,61.0,2.6,17.0,331.5,136.0,75.57
2016,10,9,8,30,799.0,65.0,2.7,18.0,387.0,189.3,117.67
2016,10,9,8,45,624.5,117.5,2.85,19.0,389.5,237.76,166.54
2016,10,9,9,0,450.0,170.0,3.0,20.0,392.0,270.03,200.36
2016,10,9,9,15,418.0,198.0,2.9,20.5,420.0,309.36,234.1
2016,10,9,9,30,386.0,226.0,2.8,21.0,448.0,348.02,265.97
2016,10,9,9,45,651.5,154.0,2.75,21.5,560.0,415.23,317.39
2016,10,9,10,0,917.0,82.0,2.7,22.0,672.0,511.73,391.74
2016,10,9,10,15,927.0,83.5,2.7,22.5,707.0,559.08,428.74
2016,10,9,10,30,937.0,85.0,2.7,23.0,742.0,604.98,463.77
2016,10,9,10,45,944.0,86.0,2.7,23.5,769.5,646.95,494.94
2016,10,9,11,0,951.0,87.0,2.7,24.0,797.0,686.8,523.74
2016,10,9,11,15,955.5,88.0,2.7,24.0,816.0,722.67,550.05
2016,10,9,11,30,960.0,89.0,2.7,24.0,835.0,755.88,572.56
2016,10,9,11,45,958.5,91.5,2.75,24.5,845.0,783.42,590.21
2016,10,9,12,0,957.0,94.0,2.8,25.0,855.0,807.75,605.64
2016,10,9,12,15,957.5,94.0,2.85,25.0,856.5,827.83,619.38
2016,10,9,12,30,958.0,94.0,2.9,25.0,858.0,844.58,630.96
2016,10,9,12,45,956.0,94.0,2.95,25.0,850.0,855.93,639.03
2016,10,9,13,0,954.0,94.0,3.0,25.0,842.0,863.79,644.9
2016,10,9,13,15,950.0,93.0,3.05,25.0,825.5,865.46,646.75
2016,10,9,13,30,946.0,92.0,3.1,25.0,809.0,863.59,646.38
2016,10,9,13,45,938.5,92.0,3.15,25.0,784.0,856.44,642.58
