Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,14,0,931.0,92.0,3.2,25.0,759.0,845.9,636.61
2016,10,9,14,15,922.0,90.0,3.2,24.5,726.5,828.72,627.14
2016,10,9,14,30,913.0,88.0,3.2,24.0,694.0,808.38,615.54
2016,10,9,14,45,727.5,138.5,3.2,24.0,603.0,714.2,550.4
2016,10,9,15,0,542.0,189.0,3.2,24.0,512.0,614.82,476.6
2016,10,9,15,15,696.0,134.5,3.05,23.5,516.5,658.19,513.12
2016,10,9,15,30,850.0,80.0,2.9,23.0,521.0,683.82,534.78
2016,10,9,15,45,808.0,74.5,2.75,23.0,460.0,625.23,491.95
2016,10,9,16,0,766.0,69.0,2.6,23.0,399.0,566.76,448.16
2016,10,9,16,15,713.5,71.0,2.3,22.0,347.0,511.31,406.38
2016,10,9,16,30,661.0,73.0,2.0,21.0,295.0,460.19,366.49
2016,10,9,16,45,607.5,65.5,1.75,20.5,241.0,397.9,316.29
2016,10,9,17,0,554.0,58.0,1.5,20.0,187.0,338.64,266.76
2016,10,9,17,15,467.0,48.0,1.5,19.5,136.5,266.09,205.72
2016,10,9,17,30,380.0,38.0,1.5,19.0,86.0,200.79,148.34
2016,10,9,17,45,190.0,19.0,1.5,18.5,43.0,96.07,44.92
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,161.5,14.0,0.85,12.5,28.5,13.76,0.0
2016,10,10,7,0,323.0,28.0,0.8,13.0,57.0,21.85,11.8
2016,10,10,7,15,431.5,39.5,0.8,13.5,107.5,29.44,20.18
2016,10,10,7,30,540.0,51.0,0.8,14.0,158.0,36.54,26.93
2016,10,10,7,45,605.5,58.5,0.8,15.0,213.5,40.51,30.59
2016,10,10,8,0,671.0,66.0,0.8,16.0,269.0,86.36,45.45
2016,10,10,8,15,713.5,72.0,0.75,17.0,324.5,135.33,76.85
2016,10,10,8,30,756.0,78.0,0.7,18.0,380.0,191.66,120.4
2016,10,10,8,45,785.5,82.0,0.65,19.0,433.0,243.86,163.77
2016,10,10,9,0,815.0,86.0,0.6,20.0,486.0,298.31,209.45
2016,10,10,9,15,836.0,89.5,0.7,20.5,534.0,351.46,254.65
2016,10,10,9,30,857.0,93.0,0.8,21.0,582.0,405.39,299.51
2016,10,10,9,45,872.0,96.0,0.9,22.0,624.5,456.79,340.73
2016,10,10,10,0,887.0,99.0,1.0,23.0,667.0,510.51,382.17
2016,10,10,10,15,898.0,101.0,1.0,23.5,702.5,557.59,417.66
2016,10,10,10,30,909.0,103.0,1.0,24.0,738.0,603.38,451.1
2016,10,10,10,45,917.0,104.5,1.0,24.5,765.5,645.41,480.87
2016,10,10,11,0,925.0,106.0,1.0,25.0,793.0,685.46,508.43
2016,10,10,11,15,930.0,107.0,1.0,25.0,812.0,720.89,533.17
2016,10,10,11,30,935.0,108.0,1.0,25.0,831.0,753.77,555.17
2016,10,10,11,45,941.0,106.5,1.05,25.5,842.5,782.24,572.83
2016,10,10,12,0,947.0,105.0,1.1,26.0,854.0,807.86,588.6
2016,10,10,12,15,947.0,105.0,1.1,26.0,855.0,827.39,600.94
2016,10,10,12,30,947.0,105.0,1.1,26.0,856.0,843.61,611.25
2016,10,10,12,45,945.0,105.0,1.15,26.5,848.0,854.88,617.98
2016,10,10,13,0,943.0,105.0,1.2,27.0,840.0,862.69,622.64
2016,10,10,13,15,938.5,104.0,1.2,27.0,823.5,863.98,623.82
2016,10,10,13,30,934.0,103.0,1.2,27.0,807.0,861.76,622.96
2016,10,10,13,45,927.0,101.5,1.3,27.5,781.5,853.54,618.51
2016,10,10,14,0,920.0,100.0,1.4,28.0,756.0,841.94,611.96
2016,10,10,14,15,910.0,98.0,1.4,27.5,722.5,824.16,602.67
2016,10,10,14,30,900.0,96.0,1.4,27.0,689.0,803.28,591.41
2016,10,10,14,45,888.5,93.0,1.45,27.0,649.0,777.24,576.08
2016,10,10,15,0,877.0,90.0,1.5,27.0,609.0,748.48,558.82
2016,10,10,15,15,858.5,87.0,1.55,27.0,562.5,716.07,538.9
2016,10,10,15,30,840.0,84.0,1.6,27.0,516.0,677.87,514.66
2016,10,10,15,45,815.0,80.0,1.7,27.0,464.5,632.59,484.21
2016,10,10,16,0,790.0,76.0,1.8,27.0,413.0,586.32,451.75
2016,10,10,16,15,752.5,71.5,1.6,26.0,358.0,531.52,412.07
2016,10,10,16,30,715.0,67.0,1.4,25.0,303.0,477.33,371.4
2016,10,10,16,45,659.0,60.5,1.25,24.5,247.0,415.31,322.67
2016,10,10,17,0,603.0,54.0,1.1,24.0,191.0,354.12,272.73
2016,10,10,17,15,510.5,44.5,1.1,22.5,138.0,278.07,210.96
2016,10,10,17,30,418.0,35.0,1.1,21.0,85.0,209.86,152.27
2016,10,10,17,45,209.0,17.5,1.15,20.0,42.5,98.52,37.6
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,156.5,14.0,0.95,14.5,27.5,13.76,0.0
2016,10,11,7,0,313.0,28.0,0.9,15.0,55.0,22.01,11.53
2016,10,11,7,15,423.5,39.0,1.0,16.0,104.5,29.13,19.64
2016,10,11,7,30,534.0,50.0,1.1,17.0,154.0,35.82,25.9
2016,10,11,7,45,598.0,57.5,1.25,18.0,208.5,39.08,28.9
2016,10,11,8,0,662.0,65.0,1.4,19.0,263.0,83.4,43.26
2016,10,11,8,15,704.5,70.5,1.4,19.5,318.0,131.32,73.45
2016,10,11,8,30,747.0,76.0,1.4,20.0,373.0,186.48,116.01
2016,10,11,8,45,776.5,80.0,1.45,21.0,425.0,238.07,159.02
2016,10,11,9,0,806.0,84.0,1.5,22.0,477.0,291.92,204.65
2016,10,11,9,15,827.0,87.5,1.55,23.0,524.5,344.49,249.11
2016,10,11,9,30,848.0,91.0,1.6,24.0,572.0,397.85,293.05
2016,10,11,9,45,863.5,93.0,1.7,25.0,613.5,448.0,333.49
2016,10,11,10,0,879.0,95.0,1.8,26.0,655.0,500.56,374.27
2016,10,11,10,15,890.0,97.0,1.8,26.5,690.0,547.16,409.85
2016,10,11,10,30,901.0,99.0,1.8,27.0,725.0,592.49,443.41
2016,10,11,10,45,909.0,100.0,1.8,27.5,752.0,633.61,473.03
2016,10,11,11,0,917.0,101.0,1.8,28.0,779.0,672.78,500.48
2016,10,11,11,15,922.0,102.0,1.85,28.0,798.0,707.82,525.77
2016,10,11,11,30,927.0,103.0,1.9,28.0,817.0,740.34,548.39
2016,10,11,11,45,931.5,102.0,2.0,28.5,827.5,767.87,565.99
2016,10,11,12,0,936.0,101.0,2.1,29.0,838.0,792.52,581.66
2016,10,11,12,15,936.5,101.0,2.1,29.0,839.0,812.11,594.39
2016,10,11,12,30,937.0,101.0,2.1,29.0,840.0,828.45,605.07
2016,10,11,12,45,935.5,100.5,2.15,29.5,832.5,839.38,611.5
2016,10,11,13,0,934.0,100.0,2.2,30.0,825.0,846.89,615.83
2016,10,11,13,15,930.0,99.0,2.25,30.0,808.5,848.43,617.62
2016,10,11,13,30,926.0,98.0,2.3,30.0,792.0,846.51,617.32
2016,10,11,13,45,920.5,96.5,2.35,30.0,767.0,839.43,613.78
2016,10,11,14,0,915.0,95.0,2.4,30.0,742.0,828.97,608.14
2016,10,11,14,15,905.0,93.0,2.4,30.0,709.5,811.18,597.36
2016,10,11,14,30,895.0,91.0,2.4,30.0,677.0,790.31,584.63
2016,10,11,14,45,878.5,90.0,2.4,30.0,636.5,762.75,567.38
2016,10,11,15,0,862.0,89.0,2.4,30.0,596.0,736.53,551.04
2016,10,11,15,15,843.5,86.5,2.35,29.5,550.0,701.26,529.1
2016,10,11,15,30,825.0,84.0,2.3,29.0,504.0,664.08,505.58
2016,10,11,15,45,799.5,80.0,2.3,29.0,453.5,619.02,473.93
2016,10,11,16,0,774.0,76.0,2.3,29.0,403.0,573.04,440.81
2016,10,11,16,15,737.0,71.0,2.0,28.0,349.0,518.7,401.07
2016,10,11,16,30,700.0,66.0,1.7,27.0,295.0,464.97,360.4
2016,10,11,16,45,645.0,59.5,1.45,26.5,240.0,404.3,312.37
2016,10,11,17,0,590.0,53.0,1.2,26.0,185.0,344.44,263.25
2016,10,11,17,15,496.0,43.5,1.2,24.5,133.0,268.8,202.0
2016,10,11,17,30,402.0,34.0,1.2,23.0,81.0,201.19,143.82
2016,10,11,17,45,201.0,17.0,1.25,22.0,40.5,93.69,24.86
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,117.5,15.5,1.8,18.0,25.0,15.24,0.0
2016,10,12,7,0,235.0,31.0,2.0,19.0,50.0,24.23,12.61
2016,10,12,7,15,347.0,44.0,2.2,19.5,97.5,34.12,23.48
2016,10,12,7,30,459.0,57.0,2.4,20.0,145.0,42.43,31.22
2016,10,12,7,45,536.5,64.5,2.6,21.0,199.5,45.25,33.84
2016,10,12,8,0,614.0,72.0,2.8,22.0,254.0,85.2,46.23
2016,10,12,8,15,658.5,78.0,2.9,22.5,307.5,130.93,74.45
2016,10,12,8,30,703.0,84.0,3.0,23.0,361.0,181.14,112.53
2016,10,12,8,45,741.0,86.0,3.2,24.0,413.0,233.78,155.73
2016,10,12,9,0,779.0,88.0,3.4,25.0,465.0,286.11,199.79
2016,10,12,9,15,800.5,91.5,3.45,25.5,512.0,337.36,243.73
2016,10,12,9,30,822.0,95.0,3.5,26.0,559.0,389.49,287.59
2016,10,12,9,45,840.0,96.5,3.55,26.5,600.5,438.9,328.43
2016,10,12,10,0,858.0,98.0,3.6,27.0,642.0,488.27,368.1
2016,10,12,10,15,869.0,100.0,3.6,27.5,676.0,536.58,405.72
2016,10,12,10,30,880.0,102.0,3.6,28.0,710.0,580.98,439.46
2016,10,12,10,45,888.0,103.0,3.6,28.5,737.0,621.23,469.32
2016,10,12,11,0,896.0,104.0,3.6,29.0,764.0,659.59,497.06
2016,10,12,11,15,901.0,105.0,3.55,29.5,782.0,693.89,521.09
2016,10,12,11,30,906.0,106.0,3.5,30.0,800.0,725.73,542.64
2016,10,12,11,45,909.0,106.5,3.5,30.5,810.0,753.05,559.89
2016,10,12,12,0,912.0,107.0,3.5,31.0,820.0,777.52,575.12
2016,10,12,12,15,912.0,107.0,3.45,31.0,821.0,796.25,587.38
2016,10,12,12,30,912.0,107.0,3.4,31.0,822.0,811.8,597.58
2016,10,12,12,45,910.5,106.0,3.4,31.5,814.5,821.93,603.25
2016,10,12,13,0,909.0,105.0,3.4,32.0,807.0,828.71,606.81
2016,10,12,13,15,904.0,104.0,3.3,32.0,790.0,829.34,607.11
2016,10,12,13,30,899.0,103.0,3.2,32.0,773.0,826.6,605.32
2016,10,12,13,45,892.0,101.5,3.15,32.0,748.5,818.42,600.31
2016,10,12,14,0,885.0,100.0,3.1,32.0,724.0,806.99,593.28
2016,10,12,14,15,875.0,98.5,3.05,32.0,691.5,790.08,582.68
2016,10,12,14,30,865.0,97.0,3.0,32.0,659.0,770.22,570.19
2016,10,12,14,45,849.5,95.0,2.95,32.0,619.0,746.66,555.25
2016,10,12,15,0,834.0,93.0,2.9,32.0,579.0,717.01,536.12
2016,10,12,15,15,814.5,90.0,2.8,31.5,533.5,681.22,513.45
2016,10,12,15,30,795.0,87.0,2.7,31.0,488.0,643.66,488.86
2016,10,12,15,45,767.0,83.0,2.6,31.0,438.0,597.99,456.2
2016,10,12,16,0,739.0,79.0,2.5,31.0,388.0,551.65,422.37
2016,10,12,16,15,700.0,74.0,2.15,30.0,335.0,499.82,384.33
2016,10,12,16,30,661.0,69.0,1.8,29.0,282.0,446.94,344.24
2016,10,12,16,45,600.5,62.0,1.5,28.5,228.0,382.48,293.51
2016,10,12,17,0,540.0,55.0,1.2,28.0,174.0,321.68,243.92
2016,10,12,17,15,443.5,45.0,1.15,27.0,124.0,247.12,183.48
2016,10,12,17,30,347.0,35.0,1.1,26.0,74.0,180.8,126.57
2016,10,12,17,45,173.5,17.5,1.1,25.0,37.0,84.14,8.99
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,8.5,1.65,18.0,8.5,8.36,0.0
2016,10,13,7,0,0.0,17.0,1.9,18.0,17.0,16.4,6.49
2016,10,13,7,15,0.0,35.0,1.95,18.5,35.0,33.52,23.04
2016,10,13,7,30,0.0,53.0,2.0,19.0,53.0,50.0,37.9
2016,10,13,7,45,0.0,74.0,2.05,19.5,74.0,68.73,54.48
2016,10,13,8,0,0.0,95.0,2.1,20.0,95.0,88.02,67.69
2016,10,13,8,15,2.5,114.5,2.0,20.5,115.5,106.61,82.61
2016,10,13,8,30,5.0,134.0,1.9,21.0,136.0,125.57,97.51
2016,10,13,8,45,17.5,160.0,1.85,21.5,168.0,152.64,118.28
2016,10,13,9,0,30.0,186.0,1.8,22.0,200.0,177.24,136.88
2016,10,13,9,15,31.5,204.5,1.55,22.5,221.0,197.22,151.86
2016,10,13,9,30,33.0,223.0,1.3,23.0,242.0,217.4,166.72
2016,10,13,9,45,84.0,258.5,1.1,24.0,311.0,273.15,207.65
2016,10,13,10,0,135.0,294.0,0.9,25.0,380.0,331.22,249.22
2016,10,13,10,15,134.5,311.5,0.8,25.5,400.5,355.15,265.6
2016,10,13,10,30,134.0,329.0,0.7,26.0,421.0,378.89,281.62
2016,10,13,10,45,316.5,299.0,0.65,26.5,528.0,464.8,344.02
2016,10,13,11,0,499.0,269.0,0.6,27.0,635.0,563.57,413.31
2016,10,13,11,15,500.5,276.5,0.75,27.5,651.5,590.79,431.89
2016,10,13,11,30,502.0,284.0,0.9,28.0,668.0,616.71,450.04
2016,10,13,11,45,666.5,209.5,1.1,28.5,725.0,678.58,496.33
2016,10,13,12,0,831.0,135.0,1.3,29.0,782.0,743.51,543.28
2016,10,13,12,15,831.0,135.0,1.5,29.0,783.0,761.32,556.27
2016,10,13,12,30,831.0,135.0,1.7,29.0,784.0,776.22,567.83
2016,10,13,12,45,836.5,130.0,1.9,29.5,777.5,787.34,575.79
2016,10,13,13,0,842.0,125.0,2.1,30.0,771.0,795.43,581.78
2016,10,13,13,15,640.5,212.0,2.15,30.0,698.0,732.35,538.23
2016,10,13,13,30,439.0,299.0,2.2,30.0,625.0,662.53,486.86
2016,10,13,13,45,633.5,206.0,2.3,30.0,658.5,724.75,536.18
2016,10,13,14,0,828.0,113.0,2.4,30.0,692.0,776.02,573.89
2016,10,13,14,15,816.5,111.0,2.4,29.5,660.0,758.28,563.54
2016,10,13,14,30,805.0,109.0,2.4,29.0,628.0,737.77,551.85
2016,10,13,14,45,756.5,119.5,2.4,29.0,583.5,700.63,527.53
2016,10,13,15,0,708.0,130.0,2.4,29.0,539.0,665.26,503.58
2016,10,13,15,15,511.0,167.0,2.35,28.5,450.0,548.92,419.19
2016,10,13,15,30,314.0,204.0,2.3,28.0,361.0,437.88,336.4
2016,10,13,15,45,181.5,184.5,2.25,28.0,273.5,316.71,244.74
2016,10,13,16,0,49.0,165.0,2.2,28.0,186.0,203.93,156.66
2016,10,13,16,15,41.5,143.0,2.0,27.5,159.0,175.58,135.22
2016,10,13,16,30,34.0,121.0,1.8,27.0,132.0,147.54,113.38
2016,10,13,16,45,24.0,99.0,1.65,27.0,106.0,118.61,90.15
2016,10,13,17,0,14.0,77.0,1.5,27.0,80.0,86.01,63.64
2016,10,13,17,15,7.0,54.5,1.45,26.0,56.0,59.38,41.83
2016,10,13,17,30,0.0,32.0,1.4,25.0,32.0,32.55,19.4
2016,10,13,17,45,0.0,16.0,1.35,24.5,16.0,15.54,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,69.5,15.0,0.9,19.5,20.5,14.74,0.0
2016,10,14,7,0,139.0,30.0,1.0,20.0,41.0,23.51,11.16
2016,10,14,7,15,243.5,46.0,1.1,20.5,84.0,35.17,24.19
2016,10,14,7,30,348.0,62.0,1.2,21.0,127.0,46.24,34.33
2016,10,14,7,45,415.5,74.0,1.35,21.5,176.5,53.59,40.97
2016,10,14,8,0,483.0,86.0,1.5,22.0,226.0,88.18,53.48
2016,10,14,8,15,241.5,49.5,1.6,22.5,119.5,63.22,36.62
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,12.54,4.74
2016,10,14,8,45,0.0,15.5,1.8,23.5,15.5,14.96,6.7
2016,10,14,9,0,0.0,18.0,1.9,24.0,18.0,17.38,8.62
2016,10,14,9,15,13.5,116.5,1.9,24.5,124.0,115.99,87.75
2016,10,14,9,30,27.0,215.0,1.9,25.0,230.0,211.76,161.83
2016,10,14,9,45,20.0,215.0,1.95,25.5,226.5,211.43,160.8
2016,10,14,10,0,13.0,215.0,2.0,26.0,223.0,210.12,159.23
2016,10,14,10,15,146.0,265.0,2.0,26.5,364.5,319.27,241.7
2016,10,14,10,30,279.0,315.0,2.0,27.0,506.0,442.85,332.33
2016,10,14,10,45,227.0,335.0,2.0,27.5,494.5,445.9,332.9
2016,10,14,11,0,175.0,355.0,2.0,28.0,483.0,443.02,329.45
2016,10,14,11,15,498.0,243.5,1.95,28.0,619.0,556.53,416.34
2016,10,14,11,30,821.0,132.0,1.9,28.0,755.0,686.96,512.26
2016,10,14,11,45,836.5,125.5,1.9,28.5,767.5,714.54,530.02
2016,10,14,12,0,852.0,119.0,1.9,29.0,780.0,739.18,545.22
2016,10,14,12,15,853.0,119.0,1.9,29.0,781.0,757.49,557.26
2016,10,14,12,30,854.0,119.0,1.9,29.0,782.0,772.87,567.43
2016,10,14,12,45,854.0,117.5,1.9,29.0,775.0,782.96,574.2
2016,10,14,13,0,854.0,116.0,1.9,29.0,768.0,789.94,579.05
2016,10,14,13,15,849.5,115.0,1.9,29.0,752.0,790.75,579.95
2016,10,14,13,30,845.0,114.0,1.9,29.0,736.0,791.38,580.93
2016,10,14,13,45,838.5,112.0,1.9,29.5,712.5,783.52,575.23
2016,10,14,14,0,832.0,110.0,1.9,30.0,689.0,772.57,567.68
2016,10,14,14,15,821.5,108.0,1.9,29.5,657.5,755.54,558.42
2016,10,14,14,30,811.0,106.0,1.9,29.0,626.0,735.71,547.33
2016,10,14,14,45,795.5,103.5,1.9,29.0,587.5,709.01,530.44
2016,10,14,15,0,780.0,101.0,1.9,29.0,549.0,680.03,511.95
2016,10,14,15,15,759.5,97.5,1.9,29.0,505.0,644.43,488.49
2016,10,14,15,30,739.0,94.0,1.9,29.0,461.0,607.27,462.77
2016,10,14,15,45,709.0,90.0,1.95,29.0,412.0,564.45,432.53
2016,10,14,16,0,679.0,86.0,2.0,29.0,363.0,519.32,399.84
2016,10,14,16,15,637.0,80.0,1.85,28.5,312.0,465.13,359.52
2016,10,14,16,30,595.0,74.0,1.7,28.0,261.0,412.25,318.92
2016,10,14,16,45,531.0,66.0,1.55,27.5,209.0,348.15,268.4
2016,10,14,17,0,467.0,58.0,1.4,27.0,157.0,288.09,219.35
2016,10,14,17,15,366.5,46.5,1.3,26.0,109.5,214.35,159.12
2016,10,14,17,30,266.0,35.0,1.2,25.0,62.0,149.71,102.86
2016,10,14,17,45,133.0,17.5,1.1,24.5,31.0,68.11,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,78.0,14.5,2.95,20.5,20.5,14.25,0.0
2016,10,15,7,0,156.0,29.0,3.1,21.0,41.0,22.74,9.98
2016,10,15,7,15,268.0,44.0,3.25,21.5,85.0,33.63,22.68
2016,10,15,7,30,380.0,59.0,3.4,22.0,129.0,43.96,32.17
2016,10,15,7,45,457.0,68.0,3.6,22.5,180.0,49.02,36.83
2016,10,15,8,0,534.0,77.0,3.8,23.0,231.0,81.45,46.86
2016,10,15,8,15,267.0,88.0,3.95,23.5,165.0,95.83,62.16
2016,10,15,8,30,0.0,99.0,4.1,24.0,99.0,94.14,71.42
2016,10,15,8,45,0.0,109.0,4.35,25.0,109.0,103.86,78.74
2016,10,15,9,0,0.0,119.0,4.6,26.0,119.0,113.54,85.89
2016,10,15,9,15,0.0,131.5,4.6,26.5,131.5,125.52,94.92
2016,10,15,9,30,0.0,144.0,4.6,27.0,144.0,137.52,103.86
2016,10,15,9,45,61.5,217.0,4.65,27.5,255.5,227.03,172.43
2016,10,15,10,0,123.0,290.0,4.7,28.0,367.0,321.31,243.41
2016,10,15,10,15,129.0,307.5,4.65,28.0,392.0,347.93,263.22
2016,10,15,10,30,135.0,325.0,4.6,28.0,417.0,374.91,283.28
2016,10,15,10,45,248.5,322.0,4.6,28.5,499.5,444.46,335.47
2016,10,15,11,0,362.0,319.0,4.6,29.0,582.0,523.13,393.65
2016,10,15,11,15,226.0,339.5,4.6,29.5,504.5,469.49,351.92
2016,10,15,11,30,90.0,360.0,4.6,30.0,427.0,405.99,302.47
2016,10,15,11,45,156.0,369.5,4.6,30.5,488.5,466.68,347.45
2016,10,15,12,0,222.0,379.0,4.6,31.0,550.0,529.89,393.24
2016,10,15,12,15,267.5,370.5,4.55,31.0,577.0,564.85,418.95
2016,10,15,12,30,313.0,362.0,4.5,31.0,604.0,598.59,443.88
2016,10,15,12,45,287.0,363.5,4.5,31.5,584.0,587.19,434.54
2016,10,15,13,0,261.0,365.0,4.5,32.0,564.0,574.23,424.3
2016,10,15,13,15,563.0,235.5,4.5,32.0,652.0,688.49,513.22
2016,10,15,13,30,865.0,106.0,4.5,32.0,740.0,792.44,589.05
2016,10,15,13,45,572.5,212.5,4.5,32.0,626.5,676.21,505.32
2016,10,15,14,0,280.0,319.0,4.5,32.0,513.0,553.28,411.99
2016,10,15,14,15,557.5,208.0,4.45,32.0,570.5,655.11,492.55
2016,10,15,14,30,835.0,97.0,4.4,32.0,628.0,740.56,556.6
2016,10,15,14,45,815.0,96.5,4.4,32.0,588.5,712.32,537.54
2016,10,15,15,0,795.0,96.0,4.4,32.0,549.0,681.95,517.51
2016,10,15,15,15,774.0,92.5,4.3,31.5,504.5,645.7,493.77
2016,10,15,15,30,753.0,89.0,4.2,31.0,460.0,607.88,467.56
2016,10,15,15,45,722.0,85.5,4.15,31.0,410.5,564.46,435.73
2016,10,15,16,0,691.0,82.0,4.1,31.0,361.0,518.99,401.72
2016,10,15,16,15,648.5,76.5,3.75,30.5,309.5,464.84,360.6
2016,10,15,16,30,606.0,71.0,3.4,30.0,258.0,412.03,319.31
2016,10,15,16,45,542.0,63.5,3.1,29.5,206.0,348.35,268.45
2016,10,15,17,0,478.0,56.0,2.8,29.0,154.0,288.69,219.17
2016,10,15,17,15,374.0,44.5,2.55,28.0,107.0,213.58,157.49
2016,10,15,17,30,270.0,33.0,2.3,27.0,60.0,147.62,99.34
2016,10,15,17,45,135.0,16.5,2.05,26.5,30.0,66.33,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,68.0,14.5,3.9,22.0,19.5,14.25,0.0
2016,10,16,7,0,136.0,29.0,4.0,22.0,39.0,22.81,9.32
2016,10,16,7,15,248.0,45.5,4.2,22.5,83.0,34.95,23.62
2016,10,16,7,30,360.0,62.0,4.4,23.0,127.0,46.48,34.14
2016,10,16,7,45,449.5,70.5,4.65,23.5,180.0,51.61,38.87
2016,10,16,8,0,539.0,79.0,4.9,24.0,233.0,82.17,47.68
2016,10,16,8,15,588.5,86.5,5.0,24.5,285.0,124.84,72.56
2016,10,16,8,30,638.0,94.0,5.1,25.0,337.0,172.65,107.59
2016,10,16,8,45,688.5,94.5,5.25,26.0,390.0,219.33,144.83
2016,10,16,9,0,739.0,95.0,5.4,27.0,443.0,270.59,187.25
2016,10,16,9,15,762.5,98.5,5.35,27.5,489.0,323.11,231.95
2016,10,16,9,30,786.0,102.0,5.3,28.0,535.0,373.63,274.54
2016,10,16,9,45,814.5,100.0,5.3,28.5,578.0,421.95,314.66
2016,10,16,10,0,843.0,98.0,5.3,29.0,621.0,471.23,354.58
2016,10,16,10,15,855.0,100.0,5.2,29.5,654.5,516.64,390.44
2016,10,16,10,30,867.0,102.0,5.1,30.0,688.0,562.94,425.81
2016,10,16,10,45,880.5,100.5,5.1,30.5,715.5,603.16,456.18
2016,10,16,11,0,894.0,99.0,5.1,31.0,743.0,641.85,484.71
2016,10,16,11,15,899.5,100.0,5.05,31.0,761.5,676.04,510.16
2016,10,16,11,30,905.0,101.0,5.0,31.0,780.0,707.8,533.44
2016,10,16,11,45,912.5,98.5,5.0,31.5,791.0,734.96,551.28
2016,10,16,12,0,920.0,96.0,5.0,32.0,802.0,759.41,566.87
2016,10,16,12,15,920.5,96.0,4.95,32.0,803.0,778.32,579.54
2016,10,16,12,30,921.0,96.0,4.9,32.0,804.0,794.03,590.09
2016,10,16,12,45,919.0,95.5,4.85,32.5,796.0,804.06,595.6
2016,10,16,13,0,917.0,95.0,4.8,33.0,788.0,810.73,598.91
2016,10,16,13,15,912.5,94.5,4.7,33.0,771.5,812.07,599.69
2016,10,16,13,30,908.0,94.0,4.6,33.0,755.0,810.04,598.51
2016,10,16,13,45,901.0,93.0,4.6,33.0,730.0,802.19,593.89
2016,10,16,14,0,894.0,92.0,4.6,33.0,705.0,791.1,587.19
2016,10,16,14,15,883.5,90.0,4.55,33.0,672.5,773.11,575.7
2016,10,16,14,30,873.0,88.0,4.5,33.0,640.0,752.16,562.26
2016,10,16,14,45,859.5,85.5,4.45,33.0,601.0,725.68,544.99
2016,10,16,15,0,846.0,83.0,4.4,33.0,562.0,700.31,528.51
2016,10,16,15,15,826.5,80.5,4.25,32.5,516.5,664.99,505.63
2016,10,16,15,30,807.0,78.0,4.1,32.0,471.0,627.9,480.44
2016,10,16,15,45,778.5,74.5,4.0,32.0,421.0,582.52,447.35
2016,10,16,16,0,750.0,71.0,3.9,32.0,371.0,536.53,413.07
2016,10,16,16,15,709.5,66.5,3.5,31.0,318.0,482.43,372.8
2016,10,16,16,30,669.0,62.0,3.1,30.0,265.0,431.63,333.54
2016,10,16,16,45,606.0,55.5,2.75,29.5,212.0,367.32,282.03
2016,10,16,17,0,543.0,49.0,2.4,29.0,159.0,306.95,231.91
2016,10,16,17,15,437.5,39.0,2.2,28.0,110.0,230.58,169.02
2016,10,16,17,30,332.0,29.0,2.0,27.0,61.0,163.65,108.03
2016,10,16,17,45,166.0,14.5,1.85,26.0,30.5,62.67,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,63.5,14.0,3.6,21.5,19.0,13.76,0.0
2016,10,17,7,0,127.0,28.0,3.8,22.0,38.0,22.04,8.05
2016,10,17,7,15,238.5,45.0,4.05,22.5,81.5,34.63,23.28
2016,10,17,7,30,350.0,62.0,4.3,23.0,125.0,46.59,34.2
2016,10,17,7,45,443.5,70.5,4.6,23.5,177.5,51.24,38.54
2016,10,17,8,0,537.0,79.0,4.9,24.0,230.0,80.77,47.16
2016,10,17,8,15,586.5,86.0,5.0,24.5,282.5,122.7,71.1
2016,10,17,8,30,636.0,93.0,5.1,25.0,335.0,169.79,105.35
2016,10,17,8,45,690.5,92.5,5.2,26.0,388.0,216.13,142.04
2016,10,17,9,0,745.0,92.0,5.3,27.0,441.0,267.46,184.35
2016,10,17,9,15,768.5,95.5,5.3,27.5,487.0,320.05,229.17
2016,10,17,9,30,792.0,99.0,5.3,28.0,533.0,370.73,272.0
2016,10,17,9,45,819.0,97.5,5.35,28.5,575.0,419.04,312.27
2016,10,17,10,0,846.0,96.0,5.4,29.0,617.0,468.15,352.23
2016,10,17,10,15,857.5,98.0,5.35,29.5,651.0,513.32,388.13
2016,10,17,10,30,869.0,100.0,5.3,30.0,685.0,559.36,423.56
2016,10,17,10,45,881.5,99.0,5.3,30.5,712.0,599.43,453.94
2016,10,17,11,0,894.0,98.0,5.3,31.0,739.0,637.9,482.43
2016,10,17,11,15,898.5,99.0,5.25,31.0,757.0,671.36,507.48
2016,10,17,11,30,903.0,100.0,5.2,31.0,775.0,702.34,530.32
2016,10,17,11,45,905.5,100.5,5.2,31.5,784.5,728.81,547.94
2016,10,17,12,0,908.0,101.0,5.2,32.0,794.0,752.42,563.03
2016,10,17,12,15,908.0,101.0,5.15,32.0,794.5,770.71,575.37
2016,10,17,12,30,908.0,101.0,5.1,32.0,795.0,785.85,585.6
2016,10,17,12,45,906.0,100.5,5.05,32.5,787.0,795.73,591.07
2016,10,17,13,0,904.0,100.0,5.0,33.0,779.0,802.3,594.37
2016,10,17,13,15,899.0,99.5,4.95,33.0,762.5,803.21,595.17
2016,10,17,13,30,894.0,99.0,4.9,33.0,746.0,800.8,593.84
2016,10,17,13,45,887.0,97.5,4.85,33.0,721.0,792.51,588.62
2016,10,17,14,0,880.0,96.0,4.8,33.0,696.0,781.01,581.35
2016,10,17,14,15,869.5,94.5,4.7,33.0,664.0,763.75,569.98
2016,10,17,14,30,859.0,93.0,4.6,33.0,632.0,743.6,556.83
2016,10,17,14,45,842.5,91.0,4.55,33.0,592.0,719.41,541.11
2016,10,17,15,0,826.0,89.0,4.5,33.0,552.0,689.39,521.26
2016,10,17,15,15,805.5,86.0,4.4,32.5,507.0,653.4,497.89
2016,10,17,15,30,785.0,83.0,4.3,32.0,462.0,615.75,471.85
2016,10,17,15,45,756.0,79.0,4.2,32.0,412.5,570.29,438.56
2016,10,17,16,0,727.0,75.0,4.1,32.0,363.0,524.28,404.12
2016,10,17,16,15,685.5,70.0,3.7,31.0,310.5,472.27,365.21
2016,10,17,16,30,644.0,65.0,3.3,30.0,258.0,419.53,324.41
2016,10,17,16,45,580.0,58.0,2.95,29.5,205.5,355.45,272.94
2016,10,17,17,0,516.0,51.0,2.6,29.0,153.0,295.4,222.99
2016,10,17,17,15,408.5,40.0,2.4,28.0,105.0,218.78,159.9
2016,10,17,17,30,301.0,29.0,2.2,27.0,57.0,151.86,97.95
2016,10,17,17,45,150.5,14.5,2.05,26.5,28.5,57.57,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,9.0,3.55,22.5,9.0,8.85,0.0
2016,10,18,7,0,0.0,18.0,3.7,23.0,18.0,17.38,4.39
2016,10,18,7,15,2.5,39.5,3.95,23.5,39.5,36.91,24.98
2016,10,18,7,30,5.0,61.0,4.2,24.0,61.0,55.98,41.97
2016,10,18,7,45,19.0,82.5,4.5,24.5,87.5,71.98,56.04
2016,10,18,8,0,33.0,104.0,4.8,25.0,114.0,92.28,69.02
2016,10,18,8,15,23.5,120.0,4.8,25.5,127.5,108.98,82.22
2016,10,18,8,30,14.0,136.0,4.8,26.0,141.0,127.99,97.47
2016,10,18,8,45,90.0,169.0,4.85,26.5,210.5,169.99,127.51
2016,10,18,9,0,166.0,202.0,4.9,27.0,280.0,220.34,164.57
2016,10,18,9,15,222.5,218.0,4.85,27.5,333.5,262.44,196.24
2016,10,18,9,30,279.0,234.0,4.8,28.0,387.0,306.69,229.84
2016,10,18,9,45,315.5,246.5,4.8,28.5,430.5,348.25,261.71
2016,10,18,10,0,352.0,259.0,4.8,29.0,474.0,392.61,295.39
2016,10,18,10,15,584.5,189.0,4.7,29.5,570.0,459.35,346.18
2016,10,18,10,30,817.0,119.0,4.6,30.0,666.0,544.92,411.06
2016,10,18,10,45,828.0,120.0,4.55,30.5,692.5,584.46,440.42
2016,10,18,11,0,839.0,121.0,4.5,31.0,719.0,622.53,468.19
2016,10,18,11,15,844.5,122.0,4.4,31.0,736.5,655.4,492.49
2016,10,18,11,30,850.0,123.0,4.3,31.0,754.0,686.04,514.75
2016,10,18,11,45,870.5,113.5,4.25,31.5,767.5,714.07,534.31
2016,10,18,12,0,891.0,104.0,4.2,32.0,781.0,739.96,550.71
2016,10,18,12,15,657.0,211.5,4.1,32.0,710.5,694.83,515.74
2016,10,18,12,30,423.0,319.0,4.0,32.0,640.0,637.4,470.43
2016,10,18,12,45,486.0,291.0,3.95,32.0,656.5,666.06,492.51
2016,10,18,13,0,549.0,263.0,3.9,32.0,673.0,693.52,513.27
2016,10,18,13,15,412.5,301.0,3.8,32.0,605.0,627.41,464.38
2016,10,18,13,30,276.0,339.0,3.7,32.0,537.0,564.24,417.17
2016,10,18,13,45,307.5,319.0,3.6,32.0,533.0,570.01,422.79
2016,10,18,14,0,339.0,299.0,3.5,32.0,529.0,573.96,426.83
2016,10,18,14,15,346.5,281.5,3.4,31.5,507.0,560.37,418.84
2016,10,18,14,30,354.0,264.0,3.3,31.0,485.0,545.06,409.66
2016,10,18,14,45,353.0,245.5,3.25,31.0,454.0,520.77,393.12
2016,10,18,15,0,352.0,227.0,3.2,31.0,423.0,495.02,375.41
2016,10,18,15,15,272.5,218.0,3.0,30.5,362.5,425.28,324.2
2016,10,18,15,30,193.0,209.0,2.8,30.0,302.0,351.72,269.41
2016,10,18,15,45,186.5,187.0,2.65,30.0,269.0,319.8,245.96
2016,10,18,16,0,180.0,165.0,2.5,30.0,236.0,287.56,221.71
2016,10,18,16,15,171.0,141.5,2.15,29.5,201.0,251.91,194.59
2016,10,18,16,30,162.0,118.0,1.8,29.0,166.0,216.23,166.76
2016,10,18,16,45,142.5,95.5,1.5,28.5,131.5,176.91,135.3
2016,10,18,17,0,123.0,73.0,1.2,28.0,97.0,138.6,103.9
2016,10,18,17,15,88.0,51.5,1.2,27.5,66.0,96.78,69.35
2016,10,18,17,30,53.0,30.0,1.2,27.0,35.0,56.8,33.43
2016,10,18,17,45,26.5,15.0,1.2,26.5,17.5,22.27,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,17.0,12.0,2.05,22.5,13.0,11.8,0.0
2016,10,19,7,0,34.0,24.0,2.2,23.0,26.0,21.17,5.52
2016,10,19,7,15,92.0,44.5,2.4,23.5,58.5,38.09,25.89
2016,10,19,7,30,150.0,65.0,2.6,24.0,91.0,51.87,38.46
2016,10,19,7,45,193.5,85.0,2.85,24.5,130.5,66.49,51.33
2016,10,19,8,0,237.0,105.0,3.1,25.0,170.0,92.09,64.19
2016,10,19,8,15,260.5,124.0,3.3,25.0,209.5,125.54,86.36
2016,10,19,8,30,284.0,143.0,3.5,25.0,249.0,161.48,113.17
2016,10,19,8,45,340.5,156.0,3.7,25.5,300.5,201.45,143.17
2016,10,19,9,0,397.0,169.0,3.9,26.0,352.0,243.46,175.84
2016,10,19,9,15,402.5,187.5,3.95,26.5,389.5,283.79,208.94
2016,10,19,9,30,408.0,206.0,4.0,27.0,427.0,324.22,241.63
2016,10,19,9,45,395.5,227.5,4.05,27.5,454.5,362.55,272.18
2016,10,19,10,0,383.0,249.0,4.1,28.0,482.0,396.39,298.51
2016,10,19,10,15,602.5,178.5,4.1,28.0,569.0,456.51,345.32
2016,10,19,10,30,822.0,108.0,4.1,28.0,656.0,534.53,405.95
2016,10,19,10,45,630.0,197.0,4.1,28.5,626.5,540.84,409.12
2016,10,19,11,0,438.0,286.0,4.1,29.0,597.0,532.79,400.61
2016,10,19,11,15,460.5,284.0,4.1,29.0,618.0,562.32,422.84
2016,10,19,11,30,483.0,282.0,4.1,29.0,639.0,591.78,444.68
2016,10,19,11,45,672.5,196.5,4.1,29.5,700.5,656.01,493.83
2016,10,19,12,0,862.0,111.0,4.1,30.0,762.0,723.03,543.47
