Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,16,0,0.0,31.0,3.7,19.0,31.0,29.92,19.55
2016,11,8,16,15,0.0,25.5,3.6,18.5,25.5,24.6,15.1
2016,11,8,16,30,0.0,20.0,3.5,18.0,20.0,19.29,10.59
2016,11,8,16,45,0.0,14.5,3.4,18.0,14.5,13.98,5.99
2016,11,8,17,0,0.0,9.0,3.3,18.0,9.0,8.67,1.37
2016,11,8,17,15,0.0,5.0,3.3,17.5,5.0,4.82,0.0
2016,11,8,17,30,0.0,1.0,3.3,17.0,1.0,0.98,0.0
2016,11,8,17,45,0.0,0.5,3.35,17.0,0.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.44,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.89,0.0
2016,11,9,7,45,0.0,5.0,3.45,14.5,5.0,4.82,0.0
2016,11,9,8,0,0.0,7.0,3.5,15.0,7.0,6.75,0.35
2016,11,9,8,15,0.0,9.5,3.6,15.0,9.5,9.16,2.17
2016,11,9,8,30,0.0,12.0,3.7,15.0,12.0,11.57,4.25
2016,11,9,8,45,0.0,12.5,3.8,15.0,12.5,12.06,4.66
2016,11,9,9,0,0.0,13.0,3.9,15.0,13.0,12.54,5.05
2016,11,9,9,15,0.0,18.5,3.95,15.0,18.5,17.85,9.54
2016,11,9,9,30,0.0,24.0,4.0,15.0,24.0,23.17,14.01
2016,11,9,9,45,0.0,34.0,4.05,15.5,34.0,32.84,22.07
2016,11,9,10,0,0.0,44.0,4.1,16.0,44.0,42.52,30.06
2016,11,9,10,15,0.0,27.5,4.1,16.0,27.5,26.57,16.64
2016,11,9,10,30,0.0,11.0,4.1,16.0,11.0,10.62,3.25
2016,11,9,10,45,0.0,12.0,4.15,16.5,12.0,11.59,4.03
2016,11,9,11,0,0.0,13.0,4.2,17.0,13.0,12.56,4.81
2016,11,9,11,15,0.0,50.5,4.2,17.0,50.5,48.84,34.86
2016,11,9,11,30,0.0,88.0,4.2,17.0,88.0,85.17,64.67
2016,11,9,11,45,0.0,111.0,4.25,17.0,111.0,107.41,82.74
2016,11,9,12,0,0.0,134.0,4.3,17.0,134.0,129.68,100.76
2016,11,9,12,15,0.0,117.5,4.2,17.0,117.5,113.77,87.81
2016,11,9,12,30,0.0,101.0,4.1,17.0,101.0,97.79,74.84
2016,11,9,12,45,0.0,120.5,4.1,17.5,120.5,116.78,90.14
2016,11,9,13,0,0.0,140.0,4.1,18.0,140.0,135.88,105.43
2016,11,9,13,15,0.0,141.5,4.05,18.0,141.5,137.47,106.77
2016,11,9,13,30,0.0,143.0,4.0,18.0,143.0,139.08,108.19
2016,11,9,13,45,0.0,101.0,4.0,18.5,101.0,97.85,74.74
2016,11,9,14,0,0.0,59.0,4.0,19.0,59.0,57.05,41.43
2016,11,9,14,15,0.0,40.0,4.0,19.0,40.0,38.65,26.38
2016,11,9,14,30,0.0,21.0,4.0,19.0,21.0,20.28,11.22
2016,11,9,14,45,0.0,41.0,4.0,19.0,41.0,39.61,27.33
2016,11,9,15,0,0.0,61.0,4.0,19.0,61.0,58.96,43.45
2016,11,9,15,15,0.0,37.0,3.9,18.5,37.0,35.73,24.3
2016,11,9,15,30,0.0,13.0,3.8,18.0,13.0,12.54,4.93
2016,11,9,15,45,0.0,11.5,3.7,18.0,11.5,11.09,3.73
2016,11,9,16,0,0.0,10.0,3.6,18.0,10.0,9.64,2.51
2016,11,9,16,15,0.0,8.0,3.3,17.5,8.0,7.71,0.88
2016,11,9,16,30,0.0,6.0,3.0,17.0,6.0,5.78,0.0
2016,11,9,16,45,0.0,4.0,2.7,17.0,4.0,3.85,0.0
2016,11,9,17,0,0.0,2.0,2.4,17.0,2.0,1.93,0.0
2016,11,9,17,15,0.0,1.0,2.35,16.5,1.0,0.96,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,14.5,2.3,13.0,14.5,14.0,0.0
2016,11,10,7,30,0.0,29.0,2.3,13.0,29.0,27.75,17.81
2016,11,10,7,45,0.0,49.5,2.35,13.5,49.5,46.16,34.96
2016,11,10,8,0,0.0,70.0,2.4,14.0,70.0,64.26,51.46
2016,11,10,8,15,6.0,89.5,2.35,14.0,91.0,82.15,64.15
2016,11,10,8,30,12.0,109.0,2.3,14.0,112.0,101.27,80.0
2016,11,10,8,45,42.0,134.5,2.25,14.5,150.0,125.9,98.95
2016,11,10,9,0,72.0,160.0,2.2,15.0,188.0,156.94,123.04
2016,11,10,9,15,78.0,179.5,2.2,15.0,213.5,180.69,142.34
2016,11,10,9,30,84.0,199.0,2.2,15.0,239.0,205.01,162.06
2016,11,10,9,45,186.5,213.0,2.25,15.5,309.5,254.29,199.47
2016,11,10,10,0,289.0,227.0,2.3,16.0,380.0,312.94,244.85
2016,11,10,10,15,161.0,231.0,2.25,16.5,317.5,280.23,220.56
2016,11,10,10,30,33.0,235.0,2.2,17.0,255.0,235.86,185.74
2016,11,10,10,45,148.0,261.0,2.2,17.5,353.0,317.47,249.69
2016,11,10,11,0,263.0,287.0,2.2,18.0,451.0,408.05,319.16
2016,11,10,11,15,233.0,299.5,2.2,18.0,448.0,414.01,323.33
2016,11,10,11,30,203.0,312.0,2.2,18.0,445.0,417.26,325.63
2016,11,10,11,45,115.5,288.0,2.2,18.5,364.0,349.0,272.35
2016,11,10,12,0,28.0,264.0,2.2,19.0,283.0,273.95,213.01
2016,11,10,12,15,51.0,285.5,2.3,19.0,320.0,311.57,242.84
2016,11,10,12,30,74.0,307.0,2.4,19.0,357.0,350.23,272.9
2016,11,10,12,45,215.0,296.5,2.5,19.5,438.0,440.16,343.71
2016,11,10,13,0,356.0,286.0,2.6,20.0,519.0,532.95,414.88
2016,11,10,13,15,248.0,292.0,2.7,20.0,453.0,465.13,362.64
2016,11,10,13,30,140.0,298.0,2.8,20.0,387.0,399.96,312.09
2016,11,10,13,45,151.0,286.5,2.9,20.0,379.0,397.49,311.4
2016,11,10,14,0,162.0,275.0,3.0,20.0,371.0,394.27,309.86
2016,11,10,14,15,113.5,253.5,2.95,20.0,319.0,334.31,263.36
2016,11,10,14,30,65.0,232.0,2.9,20.0,267.0,280.21,220.89
2016,11,10,14,45,197.0,210.0,2.9,20.0,305.0,347.05,276.49
2016,11,10,15,0,329.0,188.0,2.9,20.0,343.0,408.53,326.44
2016,11,10,15,15,338.5,167.5,2.75,19.5,313.5,385.95,309.59
2016,11,10,15,30,348.0,147.0,2.6,19.0,284.0,361.52,291.23
2016,11,10,15,45,328.0,131.0,2.5,19.0,247.5,324.64,261.7
2016,11,10,16,0,308.0,115.0,2.4,19.0,211.0,287.95,231.72
2016,11,10,16,15,281.5,97.0,2.05,18.5,172.5,246.27,197.18
2016,11,10,16,30,255.0,79.0,1.7,18.0,134.0,205.66,162.62
2016,11,10,16,45,211.5,60.5,1.4,17.5,98.0,159.12,122.64
2016,11,10,17,0,168.0,42.0,1.1,17.0,62.0,121.64,88.94
2016,11,10,17,15,84.0,21.0,1.05,16.0,31.0,54.91,22.72
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,4.5,1.75,11.5,4.5,4.33,0.0
2016,11,11,7,30,0.0,9.0,2.0,12.0,9.0,8.67,1.67
2016,11,11,7,45,0.0,15.5,2.25,13.0,15.5,14.95,7.55
2016,11,11,8,0,0.0,22.0,2.5,14.0,22.0,21.22,13.29
2016,11,11,8,15,0.0,29.0,2.35,14.5,29.0,27.98,18.29
2016,11,11,8,30,0.0,36.0,2.2,15.0,36.0,34.75,24.06
2016,11,11,8,45,76.5,98.5,2.05,15.5,128.0,97.92,73.86
2016,11,11,9,0,153.0,161.0,1.9,16.0,220.0,168.93,129.06
2016,11,11,9,15,76.5,98.5,1.95,16.5,128.0,108.26,82.24
2016,11,11,9,30,0.0,36.0,2.0,17.0,36.0,34.77,23.6
2016,11,11,9,45,0.0,39.0,2.05,18.0,39.0,37.67,25.88
2016,11,11,10,0,0.0,42.0,2.1,19.0,42.0,40.58,28.1
2016,11,11,10,15,0.0,44.0,2.1,19.0,44.0,42.52,29.63
2016,11,11,10,30,0.0,46.0,2.1,19.0,46.0,44.46,31.16
2016,11,11,10,45,57.5,169.0,2.15,19.5,204.5,189.22,148.08
2016,11,11,11,0,115.0,292.0,2.2,20.0,363.0,335.99,261.52
2016,11,11,11,15,144.5,302.0,2.2,20.0,394.0,366.89,284.76
2016,11,11,11,30,174.0,312.0,2.2,20.0,425.0,399.76,309.91
2016,11,11,11,45,244.0,306.5,2.2,20.5,467.5,443.41,343.06
2016,11,11,12,0,314.0,301.0,2.2,21.0,510.0,490.96,378.72
2016,11,11,12,15,364.5,288.5,2.2,21.0,531.0,519.63,400.81
2016,11,11,12,30,415.0,276.0,2.2,21.0,552.0,548.43,423.04
2016,11,11,12,45,651.0,181.0,2.25,21.5,608.5,623.55,481.96
2016,11,11,13,0,887.0,86.0,2.3,22.0,665.0,690.85,533.99
2016,11,11,13,15,882.0,85.0,2.3,22.0,649.0,691.2,534.14
2016,11,11,13,30,877.0,84.0,2.3,22.0,633.0,688.39,532.7
2016,11,11,13,45,869.5,82.5,2.3,22.5,609.5,680.24,526.56
2016,11,11,14,0,862.0,81.0,2.3,23.0,586.0,669.07,518.42
2016,11,11,14,15,618.0,147.0,2.25,22.5,499.0,575.03,447.63
2016,11,11,14,30,374.0,213.0,2.2,22.0,412.0,471.57,368.56
2016,11,11,14,45,257.0,210.0,2.2,22.0,342.0,390.51,306.74
2016,11,11,15,0,140.0,207.0,2.2,22.0,272.0,306.88,241.45
2016,11,11,15,15,135.0,187.5,2.05,22.0,246.0,281.58,222.32
2016,11,11,15,30,130.0,168.0,1.9,22.0,220.0,255.94,202.44
2016,11,11,15,45,125.0,147.0,1.8,22.0,191.5,228.28,180.69
2016,11,11,16,0,120.0,126.0,1.7,22.0,163.0,200.39,158.32
2016,11,11,16,15,107.0,104.5,1.45,21.5,133.0,167.97,131.96
2016,11,11,16,30,94.0,83.0,1.2,21.0,103.0,135.94,105.33
2016,11,11,16,45,73.5,62.0,0.95,20.5,75.0,102.07,76.75
2016,11,11,17,0,53.0,41.0,0.7,20.0,47.0,69.05,48.32
2016,11,11,17,15,26.5,20.5,0.7,19.5,23.5,32.83,10.11
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,175.0,15.5,3.2,12.0,33.0,11.84,0.0
2016,11,12,7,30,350.0,31.0,3.3,12.0,66.0,24.06,14.47
2016,11,12,7,45,448.0,40.0,3.45,12.5,112.5,29.46,20.33
2016,11,12,8,0,546.0,49.0,3.6,13.0,159.0,34.63,25.29
2016,11,12,8,15,604.0,55.0,3.6,13.5,207.5,53.06,29.34
2016,11,12,8,30,662.0,61.0,3.6,14.0,256.0,96.02,50.88
2016,11,12,8,45,699.0,66.0,3.65,15.0,303.0,143.63,84.98
2016,11,12,9,0,736.0,71.0,3.7,16.0,350.0,191.19,123.57
2016,11,12,9,15,762.5,74.5,3.65,16.5,393.5,237.67,164.11
2016,11,12,9,30,789.0,78.0,3.6,17.0,437.0,285.51,206.44
2016,11,12,9,45,805.5,81.0,3.55,17.5,475.0,330.73,246.71
2016,11,12,10,0,822.0,84.0,3.5,18.0,513.0,375.83,286.13
2016,11,12,10,15,835.0,86.0,3.4,18.0,545.0,418.19,323.06
2016,11,12,10,30,848.0,88.0,3.3,18.0,577.0,459.63,358.36
2016,11,12,10,45,854.5,90.5,3.2,18.5,601.0,497.27,389.15
2016,11,12,11,0,861.0,93.0,3.1,19.0,625.0,533.09,417.63
2016,11,12,11,15,866.5,94.0,3.0,19.0,642.0,565.89,443.87
2016,11,12,11,30,872.0,95.0,2.9,19.0,659.0,595.1,466.86
2016,11,12,11,45,878.5,93.5,2.85,19.5,668.5,620.06,485.55
2016,11,12,12,0,885.0,92.0,2.8,20.0,678.0,642.46,501.98
2016,11,12,12,15,885.0,92.0,2.7,20.0,678.5,659.53,514.89
2016,11,12,12,30,885.0,92.0,2.6,20.0,679.0,673.63,525.43
2016,11,12,12,45,881.5,92.0,2.55,20.5,670.5,682.36,531.15
2016,11,12,13,0,878.0,92.0,2.5,21.0,662.0,687.95,534.53
2016,11,12,13,15,872.5,91.5,2.45,21.0,646.0,688.55,535.25
2016,11,12,13,30,867.0,91.0,2.4,21.0,630.0,686.04,533.74
2016,11,12,13,45,558.0,177.5,2.4,21.0,519.5,567.92,443.25
2016,11,12,14,0,249.0,264.0,2.4,21.0,409.0,439.68,343.03
2016,11,12,14,15,124.5,208.5,2.4,21.0,281.0,298.54,234.68
2016,11,12,14,30,0.0,153.0,2.4,21.0,153.0,150.22,116.19
2016,11,12,14,45,176.0,167.5,2.4,21.0,249.0,286.48,228.41
2016,11,12,15,0,352.0,182.0,2.4,21.0,345.0,413.88,329.11
2016,11,12,15,15,333.5,168.5,2.3,20.5,311.5,382.15,304.55
2016,11,12,15,30,315.0,155.0,2.2,20.0,278.0,350.23,280.16
2016,11,12,15,45,298.0,136.5,2.1,20.0,241.0,313.37,250.92
2016,11,12,16,0,281.0,118.0,2.0,20.0,204.0,276.52,221.05
2016,11,12,16,15,252.5,99.0,1.75,19.5,166.0,233.99,186.11
2016,11,12,16,30,224.0,80.0,1.5,19.0,128.0,192.7,151.32
2016,11,12,16,45,182.0,60.5,1.3,18.5,92.5,147.09,112.43
2016,11,12,17,0,140.0,41.0,1.1,18.0,57.0,104.18,74.78
2016,11,12,17,15,70.0,20.5,1.1,17.5,28.5,49.44,15.55
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,131.5,17.0,1.2,11.5,30.0,13.31,0.0
2016,11,13,7,30,263.0,34.0,1.4,12.0,60.0,26.37,16.23
2016,11,13,7,45,363.5,46.0,1.65,12.5,105.0,35.35,25.49
2016,11,13,8,0,464.0,58.0,1.9,13.0,150.0,43.01,32.75
2016,11,13,8,15,526.5,66.0,1.8,13.5,197.5,59.24,36.88
2016,11,13,8,30,589.0,74.0,1.7,14.0,245.0,99.95,57.34
2016,11,13,8,45,546.0,93.0,1.6,14.5,273.5,143.44,91.49
2016,11,13,9,0,503.0,112.0,1.5,15.0,302.0,181.69,125.18
2016,11,13,9,15,620.0,103.0,1.4,15.5,364.5,226.23,159.2
2016,11,13,9,30,737.0,94.0,1.3,16.0,427.0,280.86,202.8
2016,11,13,9,45,758.0,97.0,1.25,17.0,465.5,325.39,240.87
2016,11,13,10,0,779.0,100.0,1.2,18.0,504.0,372.55,280.03
2016,11,13,10,15,601.0,161.5,1.1,18.5,484.5,389.69,297.17
2016,11,13,10,30,423.0,223.0,1.0,19.0,465.0,392.49,301.06
2016,11,13,10,45,395.0,241.5,0.95,20.0,475.0,414.82,317.53
2016,11,13,11,0,367.0,260.0,0.9,21.0,485.0,433.34,330.29
2016,11,13,11,15,604.5,185.5,0.9,21.0,569.0,506.85,386.63
2016,11,13,11,30,842.0,111.0,0.9,21.0,653.0,590.07,449.1
2016,11,13,11,45,842.0,113.5,0.95,21.5,661.5,614.85,466.58
2016,11,13,12,0,842.0,116.0,1.0,22.0,670.0,636.97,482.44
2016,11,13,12,15,842.5,116.0,1.05,22.0,670.5,654.18,495.64
2016,11,13,12,30,843.0,116.0,1.1,22.0,671.0,668.55,506.77
2016,11,13,12,45,841.5,114.5,1.15,22.5,663.5,677.19,512.89
2016,11,13,13,0,840.0,113.0,1.2,23.0,656.0,682.83,516.9
2016,11,13,13,15,730.5,146.5,1.2,23.0,610.0,649.8,492.69
2016,11,13,13,30,621.0,180.0,1.2,23.0,564.0,612.85,465.74
2016,11,13,13,45,386.5,225.0,1.3,23.0,461.0,494.88,379.25
2016,11,13,14,0,152.0,270.0,1.4,23.0,358.0,380.8,292.46
2016,11,13,14,15,468.0,186.0,1.4,23.0,436.0,511.03,395.88
2016,11,13,14,30,784.0,102.0,1.4,23.0,514.0,621.19,479.65
2016,11,13,14,45,743.5,105.0,1.4,23.0,473.5,589.07,455.42
2016,11,13,15,0,703.0,108.0,1.4,23.0,433.0,554.4,430.27
2016,11,13,15,15,673.5,103.0,1.35,22.5,390.5,516.73,403.22
2016,11,13,15,30,644.0,98.0,1.3,22.0,348.0,478.25,374.86
2016,11,13,15,45,594.5,93.0,1.3,22.0,300.5,428.75,336.84
2016,11,13,16,0,545.0,88.0,1.3,22.0,253.0,380.29,298.62
2016,11,13,16,15,485.0,78.5,1.2,21.0,205.5,323.8,253.86
2016,11,13,16,30,425.0,69.0,1.1,20.0,158.0,269.72,209.54
2016,11,13,16,45,332.0,55.5,1.0,19.5,113.5,203.64,154.49
2016,11,13,17,0,239.0,42.0,0.9,19.0,69.0,144.92,103.85
2016,11,13,17,15,119.5,21.0,0.95,18.5,34.5,69.26,20.11
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,128.0,17.5,2.1,12.5,29.5,13.79,0.0
2016,11,14,7,30,256.0,35.0,2.4,13.0,59.0,27.3,16.65
2016,11,14,7,45,358.0,47.0,2.7,14.0,103.5,36.61,26.34
2016,11,14,8,0,460.0,59.0,3.0,15.0,148.0,44.24,33.5
2016,11,14,8,15,523.0,67.5,3.05,15.5,196.5,59.0,37.39
2016,11,14,8,30,586.0,76.0,3.1,16.0,245.0,99.76,57.31
2016,11,14,8,45,633.0,81.5,3.2,17.0,292.5,141.97,85.9
2016,11,14,9,0,680.0,87.0,3.3,18.0,340.0,188.32,122.2
2016,11,14,9,15,709.0,91.0,3.3,18.5,383.5,233.13,160.41
2016,11,14,9,30,738.0,95.0,3.3,19.0,427.0,279.63,200.79
2016,11,14,9,45,762.5,97.5,3.3,19.5,466.0,324.75,240.13
2016,11,14,10,0,787.0,100.0,3.3,20.0,505.0,372.83,281.18
2016,11,14,10,15,801.5,102.0,3.25,20.5,537.0,414.29,316.36
2016,11,14,10,30,816.0,104.0,3.2,21.0,569.0,455.05,350.08
2016,11,14,10,45,828.5,105.0,3.2,22.0,594.0,492.97,380.12
2016,11,14,11,0,841.0,106.0,3.2,23.0,619.0,529.55,408.24
2016,11,14,11,15,847.0,107.0,3.15,23.0,636.0,561.08,433.35
2016,11,14,11,30,853.0,108.0,3.1,23.0,653.0,590.46,456.36
2016,11,14,11,45,872.5,100.5,3.05,23.5,665.0,617.12,476.29
2016,11,14,12,0,892.0,93.0,3.0,24.0,677.0,641.64,494.28
2016,11,14,12,15,892.0,93.0,2.9,24.0,677.5,658.87,507.21
2016,11,14,12,30,892.0,93.0,2.8,24.0,678.0,673.11,517.79
2016,11,14,12,45,890.5,92.5,2.75,24.5,670.5,682.79,524.18
2016,11,14,13,0,889.0,92.0,2.7,25.0,663.0,689.35,528.24
2016,11,14,13,15,883.5,91.0,2.65,25.0,647.0,689.57,528.77
2016,11,14,13,30,878.0,90.0,2.6,25.0,631.0,686.64,527.05
2016,11,14,13,45,870.5,88.0,2.55,25.5,607.0,678.21,520.38
2016,11,14,14,0,863.0,86.0,2.5,26.0,583.0,666.75,511.56
2016,11,14,14,15,851.0,84.0,2.4,25.5,552.0,652.08,502.01
2016,11,14,14,30,839.0,82.0,2.3,25.0,521.0,632.23,488.66
2016,11,14,14,45,822.0,79.5,2.25,25.0,483.5,606.17,469.88
2016,11,14,15,0,805.0,77.0,2.2,25.0,446.0,577.94,449.22
2016,11,14,15,15,780.5,73.5,2.0,25.0,403.5,542.3,422.08
2016,11,14,15,30,756.0,70.0,1.8,25.0,361.0,505.34,393.46
2016,11,14,15,45,723.5,65.5,1.65,25.0,314.5,462.05,359.62
2016,11,14,16,0,691.0,61.0,1.5,25.0,268.0,418.56,324.69
2016,11,14,16,15,637.0,55.0,1.35,24.0,219.0,366.02,282.93
2016,11,14,16,30,583.0,49.0,1.2,23.0,170.0,313.78,239.83
2016,11,14,16,45,497.0,40.5,1.05,22.0,123.5,249.29,186.07
2016,11,14,17,0,411.0,32.0,0.9,21.0,77.0,190.95,134.41
2016,11,14,17,15,205.5,16.0,0.95,20.5,38.5,89.03,21.77
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,222.5,12.5,2.5,12.5,33.0,12.29,0.0
2016,11,15,7,30,445.0,25.0,2.8,13.0,66.0,20.57,10.94
2016,11,15,7,45,542.5,32.0,3.15,14.0,113.5,24.87,16.07
2016,11,15,8,0,640.0,39.0,3.5,15.0,161.0,29.08,20.1
2016,11,15,8,15,696.0,43.5,3.3,15.5,211.5,42.02,22.23
2016,11,15,8,30,752.0,48.0,3.1,16.0,262.0,87.47,41.57
2016,11,15,8,45,787.5,51.5,2.95,17.0,310.5,134.69,73.31
2016,11,15,9,0,823.0,55.0,2.8,18.0,359.0,187.97,115.75
2016,11,15,9,15,847.5,57.0,2.6,18.5,403.5,236.4,157.54
2016,11,15,9,30,872.0,59.0,2.4,19.0,448.0,285.72,200.88
2016,11,15,9,45,889.0,61.0,2.25,20.0,487.0,333.33,242.34
2016,11,15,10,0,906.0,63.0,2.1,21.0,526.0,380.63,282.48
2016,11,15,10,15,917.5,64.5,2.0,22.0,558.5,424.72,319.01
2016,11,15,10,30,929.0,66.0,1.9,23.0,591.0,467.53,353.23
2016,11,15,10,45,937.0,66.5,1.85,24.0,616.5,506.25,383.32
2016,11,15,11,0,945.0,67.0,1.8,25.0,642.0,542.99,410.85
2016,11,15,11,15,950.0,68.0,1.75,25.0,659.0,576.44,436.73
2016,11,15,11,30,955.0,69.0,1.7,25.0,676.0,607.38,460.17
2016,11,15,11,45,953.5,71.5,1.65,25.5,685.0,633.32,478.55
2016,11,15,12,0,952.0,74.0,1.6,26.0,694.0,656.21,494.29
2016,11,15,12,15,952.0,74.0,1.55,26.0,694.5,674.36,507.44
2016,11,15,12,30,952.0,74.0,1.5,26.0,695.0,689.32,518.18
2016,11,15,12,45,949.0,74.0,1.5,26.5,687.0,699.06,524.54
2016,11,15,13,0,946.0,74.0,1.5,27.0,679.0,705.46,528.31
2016,11,15,13,15,941.0,73.0,1.45,27.0,662.5,706.13,528.71
2016,11,15,13,30,936.0,72.0,1.4,27.0,646.0,703.45,527.0
2016,11,15,13,45,927.5,71.5,1.35,27.0,621.5,695.68,521.94
2016,11,15,14,0,919.0,71.0,1.3,27.0,597.0,684.73,514.85
2016,11,15,14,15,907.5,69.5,1.25,27.0,565.5,667.67,503.18
2016,11,15,14,30,896.0,68.0,1.2,27.0,534.0,647.74,489.39
2016,11,15,14,45,879.0,66.0,1.15,27.0,496.0,621.14,470.72
2016,11,15,15,0,862.0,64.0,1.1,27.0,458.0,592.25,450.14
2016,11,15,15,15,839.0,61.5,1.0,26.5,414.0,557.29,425.25
2016,11,15,15,30,816.0,59.0,0.9,26.0,370.0,523.79,400.69
2016,11,15,15,45,781.5,55.5,0.85,26.0,322.5,479.0,366.76
2016,11,15,16,0,747.0,52.0,0.8,26.0,275.0,434.01,331.66
2016,11,15,16,15,694.0,47.5,0.75,25.5,225.0,379.68,288.94
2016,11,15,16,30,641.0,43.0,0.7,25.0,175.0,327.28,246.01
2016,11,15,16,45,551.0,36.0,0.65,24.5,126.5,260.6,191.03
2016,11,15,17,0,461.0,29.0,0.6,24.0,78.0,199.87,137.6
2016,11,15,17,15,230.5,14.5,0.7,23.5,39.0,93.65,17.33
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,207.0,13.0,2.05,13.5,31.0,12.78,0.0
2016,11,16,7,30,414.0,26.0,2.3,14.0,62.0,21.83,11.61
2016,11,16,7,45,514.0,34.0,2.55,15.0,109.5,27.02,17.81
2016,11,16,8,0,614.0,42.0,2.8,16.0,157.0,32.05,22.61
2016,11,16,8,15,672.0,47.0,2.75,16.5,207.0,42.79,24.5
2016,11,16,8,30,730.0,52.0,2.7,17.0,257.0,87.32,42.66
2016,11,16,8,45,766.0,56.0,2.7,18.0,305.5,133.75,73.28
2016,11,16,9,0,802.0,60.0,2.7,19.0,354.0,182.96,111.92
2016,11,16,9,15,827.5,63.0,2.55,19.5,398.5,231.47,153.39
2016,11,16,9,30,853.0,66.0,2.4,20.0,443.0,284.2,199.09
2016,11,16,9,45,869.5,68.5,2.25,21.0,482.0,331.26,239.83
2016,11,16,10,0,886.0,71.0,2.1,22.0,521.0,378.01,279.3
2016,11,16,10,15,898.5,72.5,2.5,23.0,553.5,421.7,316.33
2016,11,16,10,30,911.0,74.0,2.9,24.0,586.0,464.24,351.51
2016,11,16,10,45,918.0,76.0,3.3,25.0,611.5,503.31,383.16
2016,11,16,11,0,925.0,78.0,3.7,26.0,637.0,540.41,412.46
2016,11,16,11,15,930.0,79.0,3.8,26.0,654.5,573.33,439.04
2016,11,16,11,30,935.0,80.0,3.9,26.0,672.0,603.8,463.31
2016,11,16,11,45,939.5,79.5,4.05,26.5,681.5,629.9,483.21
2016,11,16,12,0,944.0,79.0,4.2,27.0,691.0,653.19,500.72
2016,11,16,12,15,944.5,79.0,4.25,27.0,691.5,671.58,515.13
2016,11,16,12,30,945.0,79.0,4.3,27.0,692.0,686.82,527.1
2016,11,16,12,45,942.0,79.0,4.35,27.0,684.0,696.57,535.01
2016,11,16,13,0,939.0,79.0,4.4,27.0,676.0,703.01,540.46
2016,11,16,13,15,934.0,78.0,4.4,27.0,660.0,703.76,541.57
2016,11,16,13,30,929.0,77.0,4.4,27.0,644.0,701.18,540.28
2016,11,16,13,45,920.5,76.0,4.45,27.0,619.5,693.02,535.25
2016,11,16,14,0,912.0,75.0,4.5,27.0,595.0,681.69,527.75
2016,11,16,14,15,900.0,73.5,4.4,26.5,563.5,664.52,516.46
2016,11,16,14,30,888.0,72.0,4.3,26.0,532.0,644.51,502.93
2016,11,16,14,45,870.5,70.5,4.25,26.0,494.0,618.46,483.8
2016,11,16,15,0,853.0,69.0,4.2,26.0,456.0,593.04,464.73
2016,11,16,15,15,829.0,66.0,3.9,25.5,412.0,557.37,438.01
2016,11,16,15,30,805.0,63.0,3.6,25.0,368.0,520.22,409.53
2016,11,16,15,45,769.5,59.5,3.3,24.5,320.5,475.39,374.36
2016,11,16,16,0,734.0,56.0,3.0,24.0,273.0,430.42,338.02
2016,11,16,16,15,680.0,50.5,2.75,23.0,223.0,375.1,293.12
2016,11,16,16,30,626.0,45.0,2.5,22.0,173.0,321.78,248.13
2016,11,16,16,45,534.5,37.5,2.3,21.0,125.0,254.74,191.28
2016,11,16,17,0,443.0,30.0,2.1,20.0,77.0,197.66,139.02
2016,11,16,17,15,221.5,15.0,2.1,19.5,38.5,91.01,11.77
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,37.5,15.0,2.45,13.5,18.0,14.74,0.0
2016,11,17,7,30,75.0,30.0,2.8,14.0,36.0,24.92,13.65
2016,11,17,7,45,104.0,50.0,3.2,15.0,65.5,40.53,29.42
2016,11,17,8,0,133.0,70.0,3.6,16.0,95.0,55.56,43.16
2016,11,17,8,15,149.0,91.0,3.95,16.5,126.0,76.42,57.71
2016,11,17,8,30,165.0,112.0,4.3,17.0,157.0,104.76,76.92
2016,11,17,8,45,172.5,132.5,4.65,18.0,187.5,133.49,98.6
2016,11,17,9,0,180.0,153.0,5.0,19.0,218.0,162.96,121.96
2016,11,17,9,15,185.5,171.5,5.15,19.5,246.0,191.07,144.95
2016,11,17,9,30,191.0,190.0,5.3,20.0,274.0,219.52,168.32
2016,11,17,9,45,190.0,209.0,5.5,20.5,298.5,246.73,190.73
2016,11,17,10,0,189.0,228.0,5.7,21.0,323.0,273.64,212.62
2016,11,17,10,15,172.0,243.5,5.75,21.5,334.5,290.98,226.73
2016,11,17,10,30,155.0,259.0,5.8,22.0,346.0,306.68,239.14
2016,11,17,10,45,537.5,169.0,5.9,22.5,488.5,407.82,318.3
2016,11,17,11,0,920.0,79.0,6.0,23.0,631.0,535.8,418.67
2016,11,17,11,15,924.5,79.5,6.05,23.0,648.0,567.82,445.16
2016,11,17,11,30,929.0,80.0,6.1,23.0,665.0,597.36,469.56
2016,11,17,11,45,926.5,82.5,6.15,23.5,672.5,622.2,488.96
2016,11,17,12,0,924.0,85.0,6.2,24.0,680.0,644.02,505.69
2016,11,17,12,15,922.5,85.0,6.15,24.0,679.5,660.88,519.24
2016,11,17,12,30,921.0,85.0,6.1,24.0,679.0,674.6,530.25
2016,11,17,12,45,918.0,84.0,6.1,24.5,670.5,683.15,536.39
2016,11,17,13,0,915.0,83.0,6.1,25.0,662.0,688.46,540.02
2016,11,17,13,15,908.0,82.0,6.0,25.0,645.0,687.88,539.96
2016,11,17,13,30,901.0,81.0,5.9,25.0,628.0,684.06,537.45
2016,11,17,13,45,891.5,79.5,5.85,25.0,603.5,674.89,531.07
2016,11,17,14,0,882.0,78.0,5.8,25.0,579.0,662.67,522.34
2016,11,17,14,15,665.0,133.5,5.65,25.0,499.0,579.3,456.62
2016,11,17,14,30,448.0,189.0,5.5,25.0,419.0,491.57,387.07
2016,11,17,14,45,460.5,170.5,5.4,25.0,392.5,474.16,374.66
2016,11,17,15,0,473.0,152.0,5.3,25.0,366.0,454.41,359.99
2016,11,17,15,15,614.5,109.0,5.05,24.5,358.5,481.96,383.21
2016,11,17,15,30,756.0,66.0,4.8,24.0,351.0,494.88,394.13
2016,11,17,15,45,713.5,62.5,4.6,24.0,303.5,448.0,356.0
2016,11,17,16,0,671.0,59.0,4.4,24.0,256.0,401.53,317.5
2016,11,17,16,15,612.5,53.5,4.05,23.5,208.0,348.74,273.53
2016,11,17,16,30,554.0,48.0,3.7,23.0,160.0,296.69,228.95
2016,11,17,16,45,449.0,40.0,3.4,22.5,114.0,227.58,170.44
2016,11,17,17,0,344.0,32.0,3.1,22.0,68.0,166.13,115.73
2016,11,17,17,15,172.0,16.0,3.2,21.5,34.0,77.31,4.11
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,48.5,16.5,2.2,19.0,20.5,16.22,0.0
2016,11,18,7,30,97.0,33.0,2.5,19.0,41.0,27.22,14.53
2016,11,18,7,45,218.5,48.5,2.9,19.0,83.0,37.28,26.08
2016,11,18,8,0,340.0,64.0,3.3,19.0,125.0,48.12,36.15
2016,11,18,8,15,409.5,74.5,3.7,19.0,171.0,57.45,44.69
2016,11,18,8,30,479.0,85.0,4.1,19.0,217.0,93.99,57.35
2016,11,18,8,45,239.5,48.5,4.55,19.0,114.5,64.71,38.42
2016,11,18,9,0,0.0,12.0,5.0,19.0,12.0,11.57,4.08
2016,11,18,9,15,187.5,87.5,5.25,18.5,169.5,116.74,84.64
2016,11,18,9,30,375.0,163.0,5.5,18.0,327.0,240.32,180.91
2016,11,18,9,45,187.5,85.5,5.75,18.0,167.5,134.45,101.53
2016,11,18,10,0,0.0,8.0,6.0,18.0,8.0,7.72,0.8
2016,11,18,10,15,0.0,15.5,6.0,18.0,15.5,14.97,6.84
2016,11,18,10,30,0.0,23.0,6.0,18.0,23.0,22.22,12.86
2016,11,18,10,45,0.0,24.5,6.0,18.0,24.5,23.67,14.03
2016,11,18,11,0,0.0,26.0,6.0,18.0,26.0,25.12,15.21
2016,11,18,11,15,58.5,161.0,5.95,18.0,197.5,185.66,147.03
2016,11,18,11,30,117.0,296.0,5.9,18.0,369.0,348.2,276.51
2016,11,18,11,45,58.5,193.5,5.85,18.5,230.0,221.07,174.78
2016,11,18,12,0,0.0,91.0,5.8,19.0,91.0,88.08,66.52
2016,11,18,12,15,72.0,199.5,5.85,19.0,246.0,239.04,189.53
2016,11,18,12,30,144.0,308.0,5.9,19.0,401.0,395.9,313.62
2016,11,18,12,45,515.0,201.5,5.95,19.5,527.5,539.18,431.13
2016,11,18,13,0,886.0,95.0,6.0,20.0,654.0,679.08,543.24
2016,11,18,13,15,573.5,185.5,6.05,19.5,544.0,572.32,457.97
2016,11,18,13,30,261.0,276.0,6.1,19.0,434.0,457.74,364.95
2016,11,18,13,45,262.5,264.5,6.2,19.0,418.0,448.71,358.94
2016,11,18,14,0,264.0,253.0,6.3,19.0,402.0,438.57,351.76
2016,11,18,14,15,156.5,233.5,6.3,19.0,321.0,343.47,275.58
2016,11,18,14,30,49.0,214.0,6.3,19.0,240.0,249.66,199.17
2016,11,18,14,45,30.5,188.0,6.35,19.0,204.0,211.31,168.45
2016,11,18,15,0,12.0,162.0,6.4,19.0,168.0,168.42,133.67
2016,11,18,15,15,374.5,120.0,6.3,18.5,261.0,353.0,289.57
2016,11,18,15,30,737.0,78.0,6.2,18.0,354.0,497.88,408.04
2016,11,18,15,45,711.5,71.0,6.15,17.5,309.0,456.71,373.95
2016,11,18,16,0,686.0,64.0,6.1,17.0,264.0,414.96,338.74
2016,11,18,16,15,628.5,57.5,5.85,16.5,214.5,359.23,290.78
2016,11,18,16,30,571.0,51.0,5.6,16.0,165.0,305.94,243.48
2016,11,18,16,45,492.0,41.0,5.45,15.5,119.0,243.76,188.04
2016,11,18,17,0,413.0,31.0,5.3,15.0,73.0,187.16,133.81
2016,11,18,17,15,206.5,15.5,5.2,14.5,36.5,86.07,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
