Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,238.0,11.5,3.5,3.5,30.5,11.3,0.0
2016,11,19,7,30,476.0,23.0,3.6,4.0,61.0,19.2,8.94
2016,11,19,7,45,582.0,30.5,3.75,4.5,111.0,24.08,15.91
2016,11,19,8,0,688.0,38.0,3.9,5.0,161.0,28.81,20.69
2016,11,19,8,15,746.0,43.0,4.1,5.5,213.0,33.58,25.3
2016,11,19,8,30,804.0,48.0,4.3,6.0,265.0,81.34,39.1
2016,11,19,8,45,840.5,51.0,4.5,7.0,315.5,133.58,73.73
2016,11,19,9,0,877.0,54.0,4.7,8.0,366.0,185.27,115.31
2016,11,19,9,15,901.0,56.5,4.7,8.5,412.5,236.22,160.8
2016,11,19,9,30,925.0,59.0,4.7,9.0,459.0,287.94,208.44
2016,11,19,9,45,941.0,61.0,4.7,10.0,499.0,337.33,254.05
2016,11,19,10,0,957.0,63.0,4.7,11.0,539.0,386.23,298.43
2016,11,19,10,15,968.5,64.5,4.6,11.5,573.0,432.19,339.85
2016,11,19,10,30,980.0,66.0,4.5,12.0,607.0,476.77,378.98
2016,11,19,10,45,987.5,67.0,4.45,12.5,633.0,517.44,414.0
2016,11,19,11,0,995.0,68.0,4.4,13.0,659.0,555.99,446.32
2016,11,19,11,15,999.5,68.5,4.3,13.0,677.0,590.18,475.06
2016,11,19,11,30,1004.0,69.0,4.2,13.0,695.0,621.69,501.03
2016,11,19,11,45,1005.0,70.5,4.15,13.5,704.5,649.36,522.64
2016,11,19,12,0,1006.0,72.0,4.1,14.0,714.0,673.91,541.48
2016,11,19,12,15,1005.5,72.0,4.05,14.0,714.5,692.82,556.74
2016,11,19,12,30,1005.0,72.0,4.0,14.0,715.0,708.35,569.25
2016,11,19,12,45,1002.5,71.5,3.95,14.5,706.5,718.67,576.61
2016,11,19,13,0,1000.0,71.0,3.9,15.0,698.0,725.47,581.22
2016,11,19,13,15,995.0,70.5,3.8,15.0,681.5,727.12,582.76
2016,11,19,13,30,990.0,70.0,3.7,15.0,665.0,725.26,581.59
2016,11,19,13,45,981.5,69.0,3.65,15.0,640.0,717.12,576.05
2016,11,19,14,0,973.0,68.0,3.6,15.0,615.0,705.6,567.82
2016,11,19,14,15,961.5,66.5,3.5,15.0,582.5,688.38,555.01
2016,11,19,14,30,950.0,65.0,3.4,15.0,550.0,668.11,539.75
2016,11,19,14,45,928.5,65.0,3.35,15.0,510.5,640.57,518.83
2016,11,19,15,0,907.0,65.0,3.3,15.0,471.0,610.79,495.82
2016,11,19,15,15,883.5,62.5,3.15,14.5,426.0,575.06,468.37
2016,11,19,15,30,860.0,60.0,3.0,14.0,381.0,540.58,441.06
2016,11,19,15,45,825.0,56.5,2.9,14.0,331.5,494.88,403.47
2016,11,19,16,0,790.0,53.0,2.8,14.0,282.0,448.86,364.49
2016,11,19,16,15,735.5,48.0,2.4,13.0,230.0,392.54,316.68
2016,11,19,16,30,681.0,43.0,2.0,12.0,178.0,338.1,268.64
2016,11,19,16,45,586.0,36.0,1.6,11.0,128.0,268.92,207.6
2016,11,19,17,0,491.0,29.0,1.2,10.0,78.0,205.83,147.32
2016,11,19,17,15,245.5,14.5,1.2,9.0,39.0,93.89,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,221.0,11.5,1.1,3.0,28.5,11.3,0.0
2016,11,20,7,30,442.0,23.0,1.2,4.0,57.0,19.38,8.56
2016,11,20,7,45,551.0,30.5,1.35,5.0,105.5,24.23,16.0
2016,11,20,8,0,660.0,38.0,1.5,6.0,154.0,28.96,20.76
2016,11,20,8,15,719.5,43.0,1.6,6.5,205.5,31.37,23.2
2016,11,20,8,30,779.0,48.0,1.7,7.0,257.0,77.61,37.38
2016,11,20,8,45,813.0,52.5,1.8,8.0,306.5,126.19,68.39
2016,11,20,9,0,847.0,57.0,1.9,9.0,356.0,177.27,108.84
2016,11,20,9,15,872.0,59.5,2.1,9.5,401.5,230.16,155.08
2016,11,20,9,30,897.0,62.0,2.3,10.0,447.0,280.72,200.86
2016,11,20,9,45,914.0,64.0,2.55,11.0,487.0,329.11,244.92
2016,11,20,10,0,931.0,66.0,2.8,12.0,527.0,377.14,288.02
2016,11,20,10,15,942.5,67.5,2.75,12.5,560.0,422.02,327.84
2016,11,20,10,30,954.0,69.0,2.7,13.0,593.0,465.58,365.47
2016,11,20,10,45,961.0,70.5,2.7,13.5,618.5,505.56,399.34
2016,11,20,11,0,968.0,72.0,2.7,14.0,644.0,543.48,430.62
2016,11,20,11,15,973.0,72.5,2.7,14.5,661.5,577.13,457.8
2016,11,20,11,30,978.0,73.0,2.7,15.0,679.0,608.21,482.33
2016,11,20,11,45,981.0,73.0,2.7,15.5,688.5,634.94,503.0
2016,11,20,12,0,984.0,73.0,2.7,16.0,698.0,658.7,521.01
2016,11,20,12,15,984.0,73.0,2.7,16.0,698.5,677.55,536.02
2016,11,20,12,30,984.0,73.0,2.7,16.0,699.0,693.13,548.42
2016,11,20,12,45,980.5,73.0,2.75,16.5,691.0,703.14,555.78
2016,11,20,13,0,977.0,73.0,2.8,17.0,683.0,709.71,560.53
2016,11,20,13,15,971.5,72.5,2.8,17.0,666.5,711.02,562.17
2016,11,20,13,30,966.0,72.0,2.8,17.0,650.0,708.9,561.26
2016,11,20,13,45,957.5,71.0,2.85,17.0,625.5,700.92,556.25
2016,11,20,14,0,949.0,70.0,2.9,17.0,601.0,689.66,548.74
2016,11,20,14,15,937.0,68.5,2.9,17.0,569.0,672.46,536.48
2016,11,20,14,30,925.0,67.0,2.9,17.0,537.0,652.32,521.85
2016,11,20,14,45,906.5,65.5,2.9,17.5,498.0,625.47,500.95
2016,11,20,15,0,888.0,64.0,2.9,18.0,459.0,596.31,477.98
2016,11,20,15,15,864.5,61.5,2.75,17.5,415.0,561.13,451.24
2016,11,20,15,30,841.0,59.0,2.6,17.0,371.0,527.26,424.7
2016,11,20,15,45,805.0,56.0,2.5,16.5,322.5,482.32,388.89
2016,11,20,16,0,769.0,53.0,2.4,16.0,274.0,437.18,351.69
2016,11,20,16,15,714.0,48.0,2.15,15.0,223.5,381.53,305.11
2016,11,20,16,30,659.0,43.0,1.9,14.0,173.0,327.85,258.35
2016,11,20,16,45,564.5,35.5,1.65,13.0,124.0,259.42,198.65
2016,11,20,17,0,470.0,28.0,1.4,12.0,75.0,197.24,139.61
2016,11,20,17,15,235.0,14.0,1.45,11.5,37.5,89.8,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,186.0,11.5,2.3,6.0,25.5,11.3,0.0
2016,11,21,7,30,372.0,23.0,2.6,7.0,51.0,19.56,7.83
2016,11,21,7,45,482.0,32.0,2.9,8.0,96.5,25.92,17.16
2016,11,21,8,0,592.0,41.0,3.2,9.0,142.0,32.01,23.16
2016,11,21,8,15,654.5,46.5,3.1,9.5,191.5,34.54,25.71
2016,11,21,8,30,717.0,52.0,3.0,10.0,241.0,75.79,38.12
2016,11,21,8,45,754.5,56.0,2.9,11.0,289.0,120.94,65.98
2016,11,21,9,0,792.0,60.0,2.8,12.0,337.0,169.06,103.26
2016,11,21,9,15,817.5,63.0,3.25,13.0,381.0,216.51,144.14
2016,11,21,9,30,843.0,66.0,3.7,14.0,425.0,265.12,187.45
2016,11,21,9,45,859.5,68.5,4.15,15.5,463.0,314.4,231.33
2016,11,21,10,0,876.0,71.0,4.6,17.0,501.0,360.36,271.98
2016,11,21,10,15,888.0,72.5,4.7,17.5,533.5,403.17,310.06
2016,11,21,10,30,900.0,74.0,4.8,18.0,566.0,444.85,346.34
2016,11,21,10,45,907.0,76.0,4.9,18.5,590.5,483.38,379.31
2016,11,21,11,0,914.0,78.0,5.0,19.0,615.0,520.0,409.95
2016,11,21,11,15,919.0,78.5,5.0,19.5,632.0,552.04,436.15
2016,11,21,11,30,924.0,79.0,5.0,20.0,649.0,581.68,459.86
2016,11,21,11,45,927.5,79.0,5.0,20.5,658.0,607.42,480.07
2016,11,21,12,0,931.0,79.0,5.0,21.0,667.0,630.4,497.77
2016,11,21,12,15,930.0,79.0,5.0,21.0,667.0,647.76,511.9
2016,11,21,12,30,929.0,79.0,5.0,21.0,667.0,662.0,523.51
2016,11,21,12,45,924.0,79.0,5.0,21.5,659.0,670.54,529.67
2016,11,21,13,0,919.0,79.0,5.0,22.0,651.0,675.8,533.27
2016,11,21,13,15,912.5,78.5,5.0,22.0,634.5,676.32,534.33
2016,11,21,13,30,906.0,78.0,5.0,22.0,618.0,673.61,532.93
2016,11,21,13,45,894.5,77.5,5.0,22.0,593.5,664.52,526.67
2016,11,21,14,0,883.0,77.0,5.0,22.0,569.0,652.4,518.08
2016,11,21,14,15,869.5,75.5,4.95,22.0,537.5,635.05,505.29
2016,11,21,14,30,856.0,74.0,4.9,22.0,506.0,615.02,490.31
2016,11,21,14,45,831.5,73.5,4.85,22.0,468.0,589.68,470.92
2016,11,21,15,0,807.0,73.0,4.8,22.0,430.0,559.85,447.85
2016,11,21,15,15,780.5,69.5,4.6,21.5,387.5,523.92,420.17
2016,11,21,15,30,754.0,66.0,4.4,21.0,345.0,486.76,390.89
2016,11,21,15,45,713.0,62.5,4.2,21.0,298.0,441.34,353.67
2016,11,21,16,0,672.0,59.0,4.0,21.0,251.0,396.2,315.85
2016,11,21,16,15,613.5,53.5,3.6,20.0,203.5,344.19,272.43
2016,11,21,16,30,555.0,48.0,3.2,19.0,156.0,292.77,228.12
2016,11,21,16,45,455.0,39.5,2.8,18.5,110.5,225.87,170.42
2016,11,21,17,0,355.0,31.0,2.4,18.0,65.0,166.17,115.17
2016,11,21,17,15,177.5,15.5,2.45,17.5,32.5,76.26,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,2.5,4.05,17.0,2.5,2.46,0.0
2016,11,22,7,30,0.0,5.0,4.0,17.0,5.0,4.82,0.0
2016,11,22,7,45,0.0,11.5,4.0,17.0,11.5,11.08,3.76
2016,11,22,8,0,0.0,18.0,4.0,17.0,18.0,17.36,9.52
2016,11,22,8,15,0.0,24.5,4.05,17.5,24.5,23.64,15.21
2016,11,22,8,30,0.0,31.0,4.1,18.0,31.0,29.92,19.61
2016,11,22,8,45,0.0,38.0,4.15,18.5,38.0,36.69,25.28
2016,11,22,9,0,0.0,45.0,4.2,19.0,45.0,43.46,30.87
2016,11,22,9,15,0.0,62.5,4.5,19.0,62.5,60.4,44.94
2016,11,22,9,30,0.0,80.0,4.8,19.0,80.0,77.28,58.81
2016,11,22,9,45,0.0,88.0,5.1,19.5,88.0,84.92,64.84
2016,11,22,10,0,0.0,96.0,5.4,20.0,96.0,92.58,70.83
2016,11,22,10,15,0.0,102.5,5.5,20.5,102.5,98.85,75.62
2016,11,22,10,30,0.0,109.0,5.6,21.0,109.0,105.12,80.41
2016,11,22,10,45,0.0,117.0,5.7,21.5,117.0,112.83,86.33
2016,11,22,11,0,0.0,125.0,5.8,22.0,125.0,120.56,92.24
2016,11,22,11,15,2.5,157.0,5.7,22.0,159.0,152.5,117.68
2016,11,22,11,30,5.0,189.0,5.6,22.0,193.0,184.72,143.15
2016,11,22,11,45,5.5,191.0,5.6,22.0,195.0,187.4,145.16
2016,11,22,12,0,6.0,193.0,5.6,22.0,197.0,190.08,147.24
2016,11,22,12,15,3.0,161.5,5.45,22.0,163.5,158.19,121.87
2016,11,22,12,30,0.0,130.0,5.3,22.0,130.0,125.93,96.14
2016,11,22,12,45,0.0,112.5,5.2,22.0,112.5,108.97,82.61
2016,11,22,13,0,0.0,95.0,5.1,22.0,95.0,91.96,69.0
2016,11,22,13,15,0.0,63.5,4.95,22.0,63.5,61.41,44.39
2016,11,22,13,30,0.0,32.0,4.8,22.0,32.0,30.92,19.65
2016,11,22,13,45,0.0,42.5,4.65,22.5,42.5,41.08,27.91
2016,11,22,14,0,0.0,53.0,4.5,23.0,53.0,51.23,36.16
2016,11,22,14,15,0.0,31.5,4.35,23.0,31.5,30.43,19.27
2016,11,22,14,30,0.0,10.0,4.2,23.0,10.0,9.65,2.28
2016,11,22,14,45,0.0,9.0,4.05,23.0,9.0,8.69,1.5
2016,11,22,15,0,0.0,8.0,3.9,23.0,8.0,7.72,0.72
2016,11,22,15,15,0.0,7.5,3.65,22.5,7.5,7.23,0.34
2016,11,22,15,30,0.0,7.0,3.4,22.0,7.0,6.75,0.0
2016,11,22,15,45,0.0,6.0,3.2,22.0,6.0,5.78,0.0
2016,11,22,16,0,0.0,5.0,3.0,22.0,5.0,4.82,0.0
2016,11,22,16,15,0.0,4.0,2.7,21.5,4.0,3.85,0.0
2016,11,22,16,30,0.0,3.0,2.4,21.0,3.0,2.89,0.0
2016,11,22,16,45,0.0,2.0,2.1,20.5,2.0,1.93,0.0
2016,11,22,17,0,0.0,1.0,1.8,20.0,1.0,0.96,0.0
2016,11,22,17,15,0.0,0.5,1.75,19.5,0.5,0.48,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,167.5,11.0,3.25,9.0,22.5,10.81,0.0
2016,11,23,7,30,335.0,22.0,3.4,9.0,45.0,17.26,4.51
2016,11,23,7,45,457.5,31.0,3.55,9.5,90.5,25.26,16.31
2016,11,23,8,0,580.0,40.0,3.7,10.0,136.0,31.39,22.44
2016,11,23,8,15,645.5,46.0,3.85,10.5,185.5,34.41,25.45
2016,11,23,8,30,711.0,52.0,4.0,11.0,235.0,71.31,36.02
2016,11,23,8,45,754.0,55.5,4.2,12.0,284.0,115.93,62.12
2016,11,23,9,0,797.0,59.0,4.4,13.0,333.0,164.07,98.56
2016,11,23,9,15,824.5,62.0,4.4,13.5,377.5,211.94,139.6
2016,11,23,9,30,852.0,65.0,4.4,14.0,422.0,261.15,183.53
2016,11,23,9,45,871.5,67.0,4.45,15.0,462.0,311.09,228.27
2016,11,23,10,0,891.0,69.0,4.5,16.0,502.0,357.95,269.96
2016,11,23,10,15,904.5,71.0,4.4,16.5,535.0,402.3,309.22
2016,11,23,10,30,918.0,73.0,4.3,17.0,568.0,445.6,346.6
2016,11,23,10,45,927.5,74.0,4.2,17.5,594.0,484.9,379.84
2016,11,23,11,0,937.0,75.0,4.1,18.0,620.0,522.4,410.79
2016,11,23,11,15,942.5,75.5,4.0,18.0,637.5,555.38,438.29
2016,11,23,11,30,948.0,76.0,3.9,18.0,655.0,585.92,463.28
2016,11,23,11,45,953.0,75.5,3.85,18.5,665.0,612.61,484.07
2016,11,23,12,0,958.0,75.0,3.8,19.0,675.0,636.52,502.29
2016,11,23,12,15,958.0,75.0,3.7,19.0,676.0,655.03,516.91
2016,11,23,12,30,958.0,75.0,3.6,19.0,677.0,670.36,528.92
2016,11,23,12,45,956.0,74.5,3.55,19.5,669.5,680.69,536.22
2016,11,23,13,0,954.0,74.0,3.5,20.0,662.0,687.7,540.93
2016,11,23,13,15,948.5,73.5,3.4,20.0,646.5,689.13,542.29
2016,11,23,13,30,943.0,73.0,3.3,20.0,631.0,687.22,541.14
2016,11,23,13,45,935.0,72.0,3.2,20.0,607.0,679.89,535.95
2016,11,23,14,0,927.0,71.0,3.1,20.0,583.0,669.36,528.34
2016,11,23,14,15,915.0,69.5,3.0,20.0,552.0,652.7,516.09
2016,11,23,14,30,903.0,68.0,2.9,20.0,521.0,633.16,501.56
2016,11,23,14,45,885.0,66.0,2.8,20.0,483.0,606.78,481.7
2016,11,23,15,0,867.0,64.0,2.7,20.0,445.0,578.13,459.79
2016,11,23,15,15,842.5,61.5,2.5,19.5,401.5,543.26,433.22
2016,11,23,15,30,818.0,59.0,2.3,19.0,358.0,509.75,406.91
2016,11,23,15,45,782.5,55.5,2.1,19.0,310.5,465.6,370.93
2016,11,23,16,0,747.0,52.0,1.9,19.0,263.0,421.26,333.83
2016,11,23,16,15,691.0,47.0,1.65,18.0,213.5,366.45,288.48
2016,11,23,16,30,635.0,42.0,1.4,17.0,164.0,313.71,243.12
2016,11,23,16,45,539.0,34.5,1.2,16.5,116.5,246.35,184.95
2016,11,23,17,0,443.0,27.0,1.0,16.0,69.0,185.4,127.2
2016,11,23,17,15,221.5,13.5,1.0,15.5,34.5,84.02,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,150.5,11.0,1.1,8.5,20.5,10.81,0.0
2016,11,24,7,30,301.0,22.0,1.2,9.0,41.0,17.42,3.52
2016,11,24,7,45,408.5,32.5,1.35,10.0,84.0,24.69,15.73
2016,11,24,8,0,516.0,43.0,1.5,11.0,127.0,31.54,22.48
2016,11,24,8,15,583.5,50.0,1.5,11.5,175.0,34.96,25.86
2016,11,24,8,30,651.0,57.0,1.5,12.0,223.0,68.14,35.67
2016,11,24,8,45,686.0,63.5,1.55,13.0,269.0,111.73,61.34
2016,11,24,9,0,721.0,70.0,1.6,14.0,315.0,160.97,98.49
2016,11,24,9,15,750.5,74.0,1.85,14.5,358.5,206.33,136.48
2016,11,24,9,30,780.0,78.0,2.1,15.0,402.0,253.4,177.58
2016,11,24,9,45,795.5,82.0,2.4,16.0,439.5,297.91,217.16
2016,11,24,10,0,811.0,86.0,2.7,17.0,477.0,342.29,256.19
2016,11,24,10,15,826.0,88.5,2.7,17.5,509.5,384.69,293.07
2016,11,24,10,30,841.0,91.0,2.7,18.0,542.0,426.42,328.52
2016,11,24,10,45,847.0,94.0,2.75,19.0,566.5,463.73,359.13
2016,11,24,11,0,853.0,97.0,2.8,20.0,591.0,499.27,387.44
2016,11,24,11,15,859.5,98.0,2.8,20.0,608.5,531.19,413.65
2016,11,24,11,30,866.0,99.0,2.8,20.0,626.0,561.01,437.74
2016,11,24,11,45,875.5,97.0,2.8,20.5,636.5,587.28,457.94
2016,11,24,12,0,885.0,95.0,2.8,21.0,647.0,611.21,475.99
2016,11,24,12,15,885.5,95.0,2.8,21.0,648.0,628.9,490.0
2016,11,24,12,30,886.0,95.0,2.8,21.0,649.0,643.68,501.7
2016,11,24,12,45,880.5,95.5,2.85,21.5,641.5,652.24,507.92
2016,11,24,13,0,875.0,96.0,2.9,22.0,634.0,659.06,512.73
2016,11,24,13,15,869.0,95.5,2.9,22.0,618.5,660.37,514.3
2016,11,24,13,30,863.0,95.0,2.9,22.0,603.0,658.59,513.58
2016,11,24,13,45,850.0,94.5,2.9,22.5,579.0,649.31,506.33
2016,11,24,14,0,837.0,94.0,2.9,23.0,555.0,637.13,496.94
2016,11,24,14,15,823.0,92.0,2.85,23.0,524.5,619.98,484.61
2016,11,24,14,30,809.0,90.0,2.8,23.0,494.0,600.24,470.24
2016,11,24,14,45,786.5,88.0,2.75,23.0,457.0,573.04,450.07
2016,11,24,15,0,764.0,86.0,2.7,23.0,420.0,543.93,428.16
2016,11,24,15,15,736.0,82.0,2.45,22.5,378.0,509.74,402.16
2016,11,24,15,30,708.0,78.0,2.2,22.0,336.0,472.98,373.64
2016,11,24,15,45,661.5,74.0,1.95,22.0,289.5,426.25,336.05
2016,11,24,16,0,615.0,70.0,1.7,22.0,243.0,380.27,298.21
2016,11,24,16,15,552.5,62.5,1.5,21.0,196.0,324.62,253.13
2016,11,24,16,30,490.0,55.0,1.3,20.0,149.0,271.78,208.87
2016,11,24,16,45,384.0,44.5,1.15,19.0,104.5,203.43,151.86
2016,11,24,17,0,278.0,34.0,1.0,18.0,60.0,142.64,97.25
2016,11,24,17,15,139.0,17.0,1.0,17.5,30.0,65.16,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,0.5,1.1,14.5,0.5,0.49,0.0
2016,11,25,7,30,0.0,1.0,1.4,15.0,1.0,0.96,0.0
2016,11,25,7,45,0.0,2.5,1.75,15.5,2.5,2.41,0.0
2016,11,25,8,0,0.0,4.0,2.1,16.0,4.0,3.85,0.0
2016,11,25,8,15,0.0,5.5,2.35,16.0,5.5,5.3,0.0
2016,11,25,8,30,0.0,7.0,2.6,16.0,7.0,6.75,0.09
2016,11,25,8,45,0.0,8.5,2.85,16.0,8.5,8.19,1.34
2016,11,25,9,0,0.0,10.0,3.1,16.0,10.0,9.64,2.57
2016,11,25,9,15,0.0,41.5,3.2,16.0,41.5,40.08,28.39
2016,11,25,9,30,0.0,73.0,3.3,16.0,73.0,70.58,53.96
2016,11,25,9,45,0.0,80.0,3.45,16.0,80.0,77.37,59.47
2016,11,25,10,0,0.0,87.0,3.6,16.0,87.0,84.07,64.89
2016,11,25,10,15,0.0,54.5,3.65,16.0,54.5,52.67,38.6
2016,11,25,10,30,0.0,22.0,3.7,16.0,22.0,21.25,12.22
2016,11,25,10,45,0.0,52.0,3.8,16.0,52.0,50.26,36.46
2016,11,25,11,0,0.0,82.0,3.9,16.0,82.0,79.33,60.5
2016,11,25,11,15,0.0,54.0,3.9,16.0,54.0,52.21,37.94
2016,11,25,11,30,0.0,26.0,3.9,16.0,26.0,25.12,15.36
2016,11,25,11,45,0.0,77.0,3.9,16.0,77.0,74.49,56.34
2016,11,25,12,0,0.0,128.0,3.9,16.0,128.0,123.82,96.75
2016,11,25,12,15,0.0,115.5,3.85,16.0,115.5,111.8,86.85
2016,11,25,12,30,0.0,103.0,3.8,16.0,103.0,99.71,76.97
2016,11,25,12,45,0.0,122.0,3.75,16.5,122.0,118.22,91.97
2016,11,25,13,0,0.0,141.0,3.7,17.0,141.0,136.86,106.97
2016,11,25,13,15,0.0,139.5,3.65,16.5,139.5,135.52,106.14
2016,11,25,13,30,0.0,138.0,3.6,16.0,138.0,134.19,105.38
2016,11,25,13,45,0.0,104.0,3.55,16.0,104.0,100.81,78.17
2016,11,25,14,0,0.0,70.0,3.5,16.0,70.0,67.69,50.94
2016,11,25,14,15,68.0,147.0,3.45,16.0,181.0,189.46,152.72
2016,11,25,14,30,136.0,224.0,3.4,16.0,292.0,318.38,257.19
2016,11,25,14,45,92.0,201.0,3.35,16.0,245.5,261.84,211.33
2016,11,25,15,0,48.0,178.0,3.3,16.0,199.0,211.66,170.54
2016,11,25,15,15,38.0,162.5,3.15,15.5,178.0,190.12,153.5
2016,11,25,15,30,28.0,147.0,3.0,15.0,157.0,168.94,136.46
2016,11,25,15,45,23.0,127.5,2.95,15.0,135.0,141.11,113.51
2016,11,25,16,0,18.0,108.0,2.9,15.0,113.0,118.71,94.78
2016,11,25,16,15,9.5,87.0,2.7,14.5,90.0,93.21,73.29
2016,11,25,16,30,1.0,66.0,2.5,14.0,67.0,68.02,51.79
2016,11,25,16,45,0.5,45.5,2.35,14.0,46.0,46.51,33.06
2016,11,25,17,0,0.0,25.0,2.2,14.0,25.0,24.33,13.31
2016,11,25,17,15,0.0,12.5,2.1,13.5,12.5,12.06,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,40.0,11.5,2.05,9.5,14.0,11.3,0.0
2016,11,26,7,30,80.0,23.0,2.2,10.0,28.0,19.26,1.06
2016,11,26,7,45,173.5,42.5,2.4,10.5,66.0,33.14,22.67
2016,11,26,8,0,267.0,62.0,2.6,11.0,104.0,47.55,36.53
2016,11,26,8,15,336.5,76.0,2.55,11.5,147.5,56.83,45.32
2016,11,26,8,30,406.0,90.0,2.5,12.0,191.0,83.53,56.33
2016,11,26,8,45,460.5,99.0,2.45,12.5,235.5,118.87,77.25
2016,11,26,9,0,515.0,108.0,2.4,13.0,280.0,159.1,106.47
2016,11,26,9,15,307.5,145.0,2.35,13.5,251.5,182.46,135.22
2016,11,26,9,30,100.0,182.0,2.3,14.0,223.0,187.68,147.92
2016,11,26,9,45,110.5,196.5,2.25,15.0,246.0,207.58,163.56
2016,11,26,10,0,121.0,211.0,2.2,16.0,269.0,230.79,181.7
2016,11,26,10,15,236.0,214.5,2.15,16.0,336.5,281.04,220.41
2016,11,26,10,30,351.0,218.0,2.1,16.0,404.0,341.73,267.82
2016,11,26,10,45,309.0,237.5,2.05,16.5,407.0,356.28,279.67
2016,11,26,11,0,267.0,257.0,2.0,17.0,410.0,367.38,288.37
2016,11,26,11,15,238.0,269.5,1.95,17.5,409.0,375.33,294.23
2016,11,26,11,30,209.0,282.0,1.9,18.0,408.0,380.58,297.71
2016,11,26,11,45,316.0,265.5,1.85,18.5,459.5,432.54,337.81
2016,11,26,12,0,423.0,249.0,1.8,19.0,511.0,489.08,380.63
2016,11,26,12,15,337.5,268.5,1.75,19.0,478.0,465.96,362.37
2016,11,26,12,30,252.0,288.0,1.7,19.0,445.0,438.2,340.76
2016,11,26,12,45,163.0,282.0,1.65,19.5,383.0,382.15,297.16
2016,11,26,13,0,74.0,276.0,1.6,20.0,321.0,320.19,248.54
2016,11,26,13,15,109.5,275.0,1.55,20.0,340.0,343.74,267.63
2016,11,26,13,30,145.0,274.0,1.5,20.0,359.0,371.49,289.36
2016,11,26,13,45,72.5,193.5,1.5,20.0,236.0,239.38,187.44
2016,11,26,14,0,0.0,113.0,1.5,20.0,113.0,109.76,83.95
2016,11,26,14,15,0.0,131.5,1.5,20.0,131.5,128.34,99.32
2016,11,26,14,30,0.0,150.0,1.5,20.0,150.0,147.42,114.81
2016,11,26,14,45,0.0,107.0,1.5,20.0,107.0,104.27,80.2
2016,11,26,15,0,0.0,64.0,1.5,20.0,64.0,61.86,45.74
2016,11,26,15,15,0.0,57.5,1.45,19.5,57.5,55.56,40.78
2016,11,26,15,30,0.0,51.0,1.4,19.0,51.0,49.27,35.71
2016,11,26,15,45,0.0,43.5,1.4,19.0,43.5,42.01,29.7
2016,11,26,16,0,0.0,36.0,1.4,19.0,36.0,34.75,23.62
2016,11,26,16,15,0.0,29.0,1.25,18.5,29.0,27.98,17.92
2016,11,26,16,30,0.0,22.0,1.1,18.0,22.0,21.22,12.14
2016,11,26,16,45,0.0,15.0,0.95,17.5,15.0,14.46,6.3
2016,11,26,17,0,0.0,8.0,0.8,17.0,8.0,7.71,0.29
2016,11,26,17,15,0.0,4.0,0.85,16.5,4.0,3.85,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,5.0,3.3,12.5,5.0,4.91,0.0
2016,11,27,7,30,0.0,10.0,3.5,13.0,10.0,9.64,0.0
2016,11,27,7,45,0.0,23.5,3.75,13.5,23.5,22.69,13.43
2016,11,27,8,0,0.0,37.0,4.0,14.0,37.0,35.6,25.58
2016,11,27,8,15,0.0,53.0,4.3,14.5,53.0,50.27,38.95
2016,11,27,8,30,0.0,69.0,4.6,15.0,69.0,65.02,49.58
2016,11,27,8,45,0.0,84.0,4.9,15.5,84.0,79.14,61.51
2016,11,27,9,0,0.0,99.0,5.2,16.0,99.0,93.33,73.29
2016,11,27,9,15,0.0,90.0,5.4,16.5,90.0,86.09,66.97
2016,11,27,9,30,0.0,81.0,5.6,17.0,81.0,78.14,60.06
2016,11,27,9,45,0.0,78.5,5.85,18.0,78.5,75.91,57.83
2016,11,27,10,0,0.0,76.0,6.1,19.0,76.0,73.49,55.46
2016,11,27,10,15,0.0,90.0,6.2,19.0,90.0,86.97,66.44
2016,11,27,10,30,0.0,104.0,6.3,19.0,104.0,100.33,77.25
2016,11,27,10,45,0.0,115.5,6.45,19.5,115.5,111.36,85.95
2016,11,27,11,0,0.0,127.0,6.6,20.0,127.0,122.42,94.62
2016,11,27,11,15,0.0,131.0,6.65,20.5,131.0,126.37,97.51
2016,11,27,11,30,0.0,135.0,6.7,21.0,135.0,130.33,100.41
2016,11,27,11,45,0.0,134.0,6.75,21.5,134.0,129.5,99.46
2016,11,27,12,0,0.0,133.0,6.8,22.0,133.0,128.64,98.53
2016,11,27,12,15,16.0,192.0,6.8,22.0,202.5,195.34,151.98
2016,11,27,12,30,32.0,251.0,6.8,22.0,272.0,265.25,207.34
2016,11,27,12,45,131.0,267.5,6.8,22.5,348.0,347.47,273.07
2016,11,27,13,0,230.0,284.0,6.8,23.0,424.0,429.23,337.46
2016,11,27,13,15,132.5,261.0,6.75,23.0,341.5,347.57,272.91
2016,11,27,13,30,35.0,238.0,6.7,23.0,259.0,260.1,203.02
2016,11,27,13,45,17.5,200.0,6.65,23.0,210.5,207.39,161.49
2016,11,27,14,0,0.0,162.0,6.6,23.0,162.0,158.61,122.59
2016,11,27,14,15,0.0,127.0,6.5,23.0,127.0,123.85,94.97
2016,11,27,14,30,0.0,92.0,6.4,23.0,92.0,89.15,67.15
2016,11,27,14,45,46.0,139.5,6.3,23.0,159.5,168.09,132.0
2016,11,27,15,0,92.0,187.0,6.2,23.0,227.0,246.72,195.66
2016,11,27,15,15,85.5,169.0,6.0,23.0,203.5,223.53,177.18
2016,11,27,15,30,79.0,151.0,5.8,23.0,180.0,200.31,158.61
2016,11,27,15,45,289.0,117.0,5.6,23.0,201.0,277.12,221.53
2016,11,27,16,0,499.0,83.0,5.4,23.0,222.0,337.31,268.14
2016,11,27,16,15,435.5,73.0,5.05,22.5,178.0,281.48,221.36
2016,11,27,16,30,372.0,63.0,4.7,22.0,134.0,230.96,178.21
2016,11,27,16,45,276.5,49.0,4.4,21.5,93.0,168.29,125.29
2016,11,27,17,0,181.0,35.0,4.1,21.0,52.0,113.11,75.73
2016,11,27,17,15,90.5,17.5,4.0,20.5,26.0,51.83,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,71.5,10.5,5.1,18.0,14.0,10.32,0.0
2016,11,28,7,30,143.0,21.0,5.1,18.0,28.0,16.56,0.0
2016,11,28,7,45,256.5,34.5,5.1,18.5,66.0,26.65,16.18
2016,11,28,8,0,370.0,48.0,5.1,19.0,104.0,37.11,26.25
2016,11,28,8,15,434.0,59.5,5.2,19.0,147.5,44.36,33.05
2016,11,28,8,30,498.0,71.0,5.3,19.0,191.0,68.59,41.68
2016,11,28,8,45,565.5,72.5,5.45,19.5,236.0,101.86,57.72
2016,11,28,9,0,633.0,74.0,5.6,20.0,281.0,141.57,84.62
2016,11,28,9,15,717.5,73.5,5.85,20.5,339.0,191.1,122.58
2016,11,28,9,30,802.0,73.0,6.1,21.0,397.0,244.44,166.05
2016,11,28,9,45,830.5,74.5,6.35,21.5,438.0,290.9,207.04
2016,11,28,10,0,859.0,76.0,6.6,22.0,479.0,338.29,248.82
2016,11,28,10,15,875.5,78.0,6.7,22.0,513.5,382.49,288.34
2016,11,28,10,30,892.0,80.0,6.8,22.0,548.0,428.14,328.34
2016,11,28,10,45,909.5,79.5,6.95,22.0,576.0,468.53,363.65
2016,11,28,11,0,927.0,79.0,7.1,22.0,604.0,507.72,397.42
2016,11,28,11,15,708.0,149.5,6.95,22.0,558.0,494.52,388.92
2016,11,28,11,30,489.0,220.0,6.8,22.0,512.0,468.26,368.59
2016,11,28,11,45,722.5,149.0,6.65,22.0,588.0,543.72,429.82
2016,11,28,12,0,956.0,78.0,6.5,22.0,664.0,624.91,494.99
2016,11,28,12,15,956.5,78.0,6.45,22.0,665.5,643.94,510.44
2016,11,28,12,30,957.0,78.0,6.4,22.0,667.0,659.86,523.46
2016,11,28,12,45,954.5,77.5,6.35,22.5,660.0,670.22,531.07
2016,11,28,13,0,952.0,77.0,6.3,23.0,653.0,677.28,536.04
2016,11,28,13,15,946.5,76.5,6.25,22.5,637.5,679.14,539.08
2016,11,28,13,30,941.0,76.0,6.2,22.0,622.0,677.69,539.55
2016,11,28,13,45,930.0,75.5,6.2,22.0,598.0,669.52,533.91
2016,11,28,14,0,919.0,75.0,6.2,22.0,574.0,658.21,525.8
2016,11,28,14,15,906.0,73.5,6.05,22.0,543.0,641.58,513.15
2016,11,28,14,30,893.0,72.0,5.9,22.0,512.0,622.14,498.18
2016,11,28,14,45,873.5,70.0,5.75,22.0,474.0,595.68,477.61
2016,11,28,15,0,854.0,68.0,5.6,22.0,436.0,569.7,456.99
2016,11,28,15,15,828.0,65.5,5.2,21.5,393.0,535.01,429.58
2016,11,28,15,30,802.0,63.0,4.8,21.0,350.0,498.92,400.44
2016,11,28,15,45,763.0,59.0,4.4,21.0,303.0,453.6,362.64
2016,11,28,16,0,724.0,55.0,4.0,21.0,256.0,408.29,324.15
2016,11,28,16,15,663.5,49.5,3.45,19.5,206.5,352.47,277.98
2016,11,28,16,30,603.0,44.0,2.9,18.0,157.0,298.98,232.04
2016,11,28,16,45,496.5,36.0,2.4,17.0,110.5,232.46,174.56
2016,11,28,17,0,390.0,28.0,1.9,16.0,64.0,171.02,116.03
2016,11,28,17,15,195.0,14.0,1.8,15.5,32.0,77.11,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
