Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,101.0,10.0,2.5,9.5,15.0,9.83,0.0
2016,11,29,7,30,202.0,20.0,2.9,10.0,30.0,16.25,0.0
2016,11,29,7,45,340.0,31.0,3.3,11.0,71.5,24.14,14.54
2016,11,29,8,0,478.0,42.0,3.7,12.0,113.0,31.55,22.17
2016,11,29,8,15,555.5,49.0,3.6,12.5,160.5,34.96,25.61
2016,11,29,8,30,633.0,56.0,3.5,13.0,208.0,57.37,31.36
2016,11,29,8,45,683.5,61.0,3.45,14.0,256.0,99.34,52.64
2016,11,29,9,0,734.0,66.0,3.4,15.0,304.0,148.42,87.47
2016,11,29,9,15,766.0,69.5,3.35,16.0,348.5,193.87,124.39
2016,11,29,9,30,798.0,73.0,3.3,17.0,393.0,241.24,164.97
2016,11,29,9,45,820.0,75.5,3.25,18.0,432.0,286.62,204.85
2016,11,29,10,0,842.0,78.0,3.2,19.0,471.0,332.39,244.7
2016,11,29,10,15,857.5,80.0,3.25,19.5,504.5,375.52,282.43
2016,11,29,10,30,873.0,82.0,3.3,20.0,538.0,417.95,318.78
2016,11,29,10,45,883.5,83.5,3.4,21.0,564.0,458.62,352.31
2016,11,29,11,0,894.0,85.0,3.5,22.0,590.0,495.64,382.1
2016,11,29,11,15,901.0,86.0,3.2,22.0,608.0,528.68,408.79
2016,11,29,11,30,908.0,87.0,2.9,22.0,626.0,559.54,433.02
2016,11,29,11,45,914.5,86.0,2.65,22.5,637.0,585.82,452.45
2016,11,29,12,0,921.0,85.0,2.4,23.0,648.0,609.53,469.31
2016,11,29,12,15,921.5,85.5,2.35,23.0,649.5,628.54,483.96
2016,11,29,12,30,922.0,86.0,2.3,23.0,651.0,644.55,496.21
2016,11,29,12,45,921.0,85.0,2.25,23.5,644.5,655.05,503.37
2016,11,29,13,0,920.0,84.0,2.2,24.0,638.0,662.39,508.13
2016,11,29,13,15,914.5,83.0,2.25,24.0,623.0,663.72,510.02
2016,11,29,13,30,909.0,82.0,2.3,24.0,608.0,661.84,509.56
2016,11,29,13,45,900.5,80.5,2.4,24.0,585.0,654.39,505.28
2016,11,29,14,0,892.0,79.0,2.5,24.0,562.0,643.87,498.67
2016,11,29,14,15,879.0,77.5,2.55,23.5,531.5,627.62,488.47
2016,11,29,14,30,866.0,76.0,2.6,23.0,501.0,611.14,477.76
2016,11,29,14,45,850.0,73.0,2.7,23.0,464.5,586.31,459.96
2016,11,29,15,0,834.0,70.0,2.8,23.0,428.0,559.18,440.01
2016,11,29,15,15,807.5,67.0,2.55,22.5,385.5,524.23,413.4
2016,11,29,15,30,781.0,64.0,2.3,22.0,343.0,487.94,385.1
2016,11,29,15,45,743.0,60.0,2.05,22.0,297.0,443.83,349.35
2016,11,29,16,0,705.0,56.0,1.8,22.0,251.0,399.71,312.66
2016,11,29,16,15,644.0,50.5,1.7,20.5,202.5,344.43,268.29
2016,11,29,16,30,583.0,45.0,1.6,19.0,154.0,294.26,226.11
2016,11,29,16,45,477.5,36.5,1.5,18.0,108.0,225.83,168.23
2016,11,29,17,0,372.0,28.0,1.4,17.0,62.0,165.02,111.08
2016,11,29,17,15,186.0,14.0,1.45,16.5,31.0,74.45,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,15.24,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,26.69,0.0
2016,11,30,7,45,289.0,33.0,4.1,7.5,75.0,26.33,16.44
2016,11,30,8,0,578.0,35.0,4.2,8.0,119.0,27.66,19.05
2016,11,30,8,15,652.0,40.5,4.4,8.5,169.0,30.4,21.9
2016,11,30,8,30,726.0,46.0,4.6,9.0,219.0,52.05,26.65
2016,11,30,8,45,776.0,49.5,4.85,10.0,269.0,96.93,48.34
2016,11,30,9,0,826.0,53.0,5.1,11.0,319.0,146.01,82.91
2016,11,30,9,15,856.5,55.5,5.0,11.5,365.0,197.79,126.15
2016,11,30,9,30,887.0,58.0,4.9,12.0,411.0,247.92,170.65
2016,11,30,9,45,911.0,59.0,4.8,12.5,452.5,296.18,214.75
2016,11,30,10,0,935.0,60.0,4.7,13.0,494.0,344.72,258.96
2016,11,30,10,15,949.5,61.5,4.5,13.5,528.5,390.41,300.23
2016,11,30,10,30,964.0,63.0,4.3,14.0,563.0,435.08,339.57
2016,11,30,10,45,975.0,63.5,4.1,14.5,590.5,476.03,374.82
2016,11,30,11,0,986.0,64.0,3.9,15.0,618.0,515.19,407.74
2016,11,30,11,15,992.0,64.5,3.75,15.0,637.0,549.91,437.13
2016,11,30,11,30,998.0,65.0,3.6,15.0,656.0,582.14,463.83
2016,11,30,11,45,1001.5,65.5,3.5,15.5,666.5,610.34,486.05
2016,11,30,12,0,1005.0,66.0,3.4,16.0,677.0,635.6,505.45
2016,11,30,12,15,1005.5,66.0,3.35,16.0,679.0,655.56,521.55
2016,11,30,12,30,1006.0,66.0,3.3,16.0,681.0,672.23,534.94
2016,11,30,12,45,1004.0,65.5,3.25,16.5,674.0,683.52,543.09
2016,11,30,13,0,1002.0,65.0,3.2,17.0,667.0,691.36,548.52
2016,11,30,13,15,997.0,64.5,3.15,17.0,651.5,693.86,550.9
2016,11,30,13,30,992.0,64.0,3.1,17.0,636.0,692.88,550.63
2016,11,30,13,45,984.0,63.0,3.1,17.0,612.5,686.05,546.17
2016,11,30,14,0,976.0,62.0,3.1,17.0,589.0,675.87,539.14
2016,11,30,14,15,964.5,61.0,3.1,17.0,558.0,660.3,527.94
2016,11,30,14,30,953.0,60.0,3.1,17.0,527.0,641.71,514.27
2016,11,30,14,45,933.5,59.5,3.1,17.0,489.0,616.13,495.0
2016,11,30,15,0,914.0,59.0,3.1,17.0,451.0,588.19,473.55
2016,11,30,15,15,890.5,56.5,2.9,16.5,407.0,553.68,446.81
2016,11,30,15,30,867.0,54.0,2.7,16.0,363.0,517.54,418.07
2016,11,30,15,45,831.5,51.0,2.5,16.0,315.0,473.58,381.59
2016,11,30,16,0,796.0,48.0,2.3,16.0,267.0,431.95,345.82
2016,11,30,16,15,740.5,43.5,2.0,14.5,217.0,377.37,300.25
2016,11,30,16,30,685.0,39.0,1.7,13.0,167.0,324.67,254.34
2016,11,30,16,45,587.5,32.0,1.4,12.0,118.5,256.7,194.62
2016,11,30,17,0,490.0,25.0,1.1,11.0,70.0,195.17,133.45
2016,11,30,17,15,245.0,12.5,1.1,10.5,35.0,87.49,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,124.0,8.5,1.3,4.0,14.0,8.36,0.0
2016,12,1,7,30,248.0,17.0,1.5,5.0,28.0,13.52,0.0
2016,12,1,7,45,376.0,28.0,1.7,6.0,69.5,21.57,12.4
2016,12,1,8,0,504.0,39.0,1.9,7.0,111.0,29.11,20.43
2016,12,1,8,15,579.0,46.0,1.95,7.5,159.0,32.66,24.07
2016,12,1,8,30,654.0,53.0,2.0,8.0,207.0,54.99,31.72
2016,12,1,8,45,697.5,58.5,2.1,9.0,254.0,97.3,52.29
2016,12,1,9,0,741.0,64.0,2.2,10.0,301.0,143.33,84.56
2016,12,1,9,15,772.0,68.0,2.45,10.5,345.0,189.2,122.35
2016,12,1,9,30,803.0,72.0,2.7,11.0,389.0,236.91,164.2
2016,12,1,9,45,824.0,75.0,2.95,12.0,428.0,282.58,205.3
2016,12,1,10,0,845.0,78.0,3.2,13.0,467.0,328.58,246.48
2016,12,1,10,15,860.0,80.0,3.35,13.5,500.5,371.58,285.18
2016,12,1,10,30,875.0,82.0,3.5,14.0,534.0,413.87,322.5
2016,12,1,10,45,885.0,83.5,3.65,15.0,559.5,452.58,355.56
2016,12,1,11,0,895.0,85.0,3.8,16.0,585.0,491.25,387.59
2016,12,1,11,15,901.5,86.0,3.75,16.5,603.5,524.11,414.71
2016,12,1,11,30,908.0,87.0,3.7,17.0,622.0,554.77,439.43
2016,12,1,11,45,913.5,86.5,3.65,17.5,632.5,581.07,460.25
2016,12,1,12,0,919.0,86.0,3.6,18.0,643.0,604.78,478.62
2016,12,1,12,15,919.5,86.0,3.6,18.0,645.0,623.37,493.8
2016,12,1,12,30,920.0,86.0,3.6,18.0,647.0,638.98,506.52
2016,12,1,12,45,918.0,85.5,3.6,18.0,640.5,649.5,515.28
2016,12,1,13,0,916.0,85.0,3.6,18.0,634.0,656.86,521.58
2016,12,1,13,15,910.5,84.5,3.6,18.0,619.0,658.88,523.77
2016,12,1,13,30,905.0,84.0,3.6,18.0,604.0,657.72,523.54
2016,12,1,13,45,895.5,83.0,3.6,18.5,581.0,650.4,517.64
2016,12,1,14,0,886.0,82.0,3.6,19.0,558.0,640.05,509.42
2016,12,1,14,15,873.5,80.0,3.6,19.0,528.5,626.19,499.36
2016,12,1,14,30,861.0,78.0,3.6,19.0,499.0,607.42,485.49
2016,12,1,14,45,843.5,75.5,3.6,19.0,462.5,582.6,466.76
2016,12,1,15,0,826.0,73.0,3.6,19.0,426.0,555.53,445.95
2016,12,1,15,15,799.5,70.0,3.3,18.5,384.0,521.0,419.03
2016,12,1,15,30,773.0,67.0,3.0,18.0,342.0,485.14,390.41
2016,12,1,15,45,734.5,62.5,2.75,17.5,295.5,440.69,354.38
2016,12,1,16,0,696.0,58.0,2.5,17.0,249.0,396.25,317.27
2016,12,1,16,15,636.0,52.0,2.2,16.0,201.0,341.38,271.21
2016,12,1,16,30,576.0,46.0,1.9,15.0,153.0,291.68,227.81
2016,12,1,16,45,472.0,37.5,1.6,14.0,107.5,224.3,169.6
2016,12,1,17,0,368.0,29.0,1.3,13.0,62.0,164.31,112.0
2016,12,1,17,15,184.0,14.5,1.3,12.5,31.0,74.24,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.4,9.0,6.5,6.39,0.0
2016,12,2,7,30,0.0,13.0,2.6,9.0,13.0,12.55,0.0
2016,12,2,7,45,19.5,32.0,2.85,9.5,34.5,29.15,18.11
2016,12,2,8,0,39.0,51.0,3.1,10.0,56.0,45.32,34.36
2016,12,2,8,15,56.0,71.5,3.15,10.0,82.5,62.21,50.19
2016,12,2,8,30,73.0,92.0,3.2,10.0,109.0,80.96,63.09
2016,12,2,8,45,88.5,111.0,3.25,10.5,136.0,100.62,77.74
2016,12,2,9,0,104.0,130.0,3.3,11.0,163.0,125.06,97.01
2016,12,2,9,15,52.0,100.5,3.3,11.5,117.0,102.28,79.76
2016,12,2,9,30,0.0,71.0,3.3,12.0,71.0,68.64,53.2
2016,12,2,9,45,13.0,124.5,3.35,12.5,131.0,121.76,97.38
2016,12,2,10,0,26.0,178.0,3.4,13.0,191.0,175.32,141.11
2016,12,2,10,15,50.0,202.0,3.45,13.5,227.5,205.0,164.54
2016,12,2,10,30,74.0,226.0,3.5,14.0,264.0,239.21,191.65
2016,12,2,10,45,50.5,223.0,3.6,14.5,249.5,231.14,184.94
2016,12,2,11,0,27.0,220.0,3.7,15.0,235.0,222.03,177.26
2016,12,2,11,15,34.0,233.0,3.75,15.0,252.5,238.57,190.5
2016,12,2,11,30,41.0,246.0,3.8,15.0,270.0,256.65,204.93
2016,12,2,11,45,25.0,223.5,3.85,15.5,238.5,228.64,181.96
2016,12,2,12,0,9.0,201.0,3.9,16.0,207.0,199.17,157.82
2016,12,2,12,15,48.0,240.5,3.9,16.0,270.0,261.97,208.69
2016,12,2,12,30,87.0,280.0,3.9,16.0,333.0,325.92,259.72
2016,12,2,12,45,43.5,160.5,3.9,16.0,187.0,183.76,146.13
2016,12,2,13,0,0.0,41.0,3.9,16.0,41.0,39.63,27.42
2016,12,2,13,15,10.0,128.5,3.9,16.0,134.0,130.93,103.11
2016,12,2,13,30,20.0,216.0,3.9,16.0,227.0,224.23,178.83
2016,12,2,13,45,11.5,193.5,3.9,16.0,199.5,196.95,156.73
2016,12,2,14,0,3.0,171.0,3.9,16.0,172.0,169.54,134.61
2016,12,2,14,15,133.5,190.5,3.9,15.5,255.5,278.77,226.27
2016,12,2,14,30,264.0,210.0,3.9,15.0,339.0,383.33,312.06
2016,12,2,14,45,132.0,144.0,3.95,15.0,208.5,227.61,185.56
2016,12,2,15,0,0.0,78.0,4.0,15.0,78.0,75.42,58.05
2016,12,2,15,15,0.0,70.0,3.95,14.5,70.0,67.67,51.87
2016,12,2,15,30,0.0,62.0,3.9,14.0,62.0,59.92,45.52
2016,12,2,15,45,0.0,53.5,3.85,14.0,53.5,51.69,38.58
2016,12,2,16,0,0.0,45.0,3.8,14.0,45.0,43.46,31.55
2016,12,2,16,15,0.0,36.0,3.75,13.5,36.0,34.75,24.09
2016,12,2,16,30,0.0,27.0,3.7,13.0,27.0,26.05,16.52
2016,12,2,16,45,0.0,18.5,3.7,13.0,18.5,17.84,9.27
2016,12,2,17,0,0.0,10.0,3.7,13.0,10.0,9.64,1.8
2016,12,2,17,15,0.0,5.0,3.7,12.5,5.0,4.82,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.2,8.0,1.0,0.98,0.0
2016,12,3,7,30,0.0,2.0,4.1,8.0,2.0,1.97,0.0
2016,12,3,7,45,0.0,7.5,4.1,8.0,7.5,7.23,0.18
2016,12,3,8,0,0.0,13.0,4.1,8.0,13.0,12.53,5.5
2016,12,3,8,15,0.0,19.5,4.0,8.0,19.5,18.81,11.41
2016,12,3,8,30,0.0,26.0,3.9,8.0,26.0,25.09,16.25
2016,12,3,8,45,0.0,32.5,3.8,8.0,32.5,31.37,21.82
2016,12,3,9,0,0.0,39.0,3.7,8.0,39.0,37.65,27.32
2016,12,3,9,15,0.0,62.5,3.75,8.0,62.5,60.4,47.07
2016,12,3,9,30,0.0,86.0,3.8,8.0,86.0,82.67,66.19
2016,12,3,9,45,0.0,57.5,3.85,8.5,57.5,55.56,42.57
2016,12,3,10,0,0.0,29.0,3.9,9.0,29.0,28.0,18.62
2016,12,3,10,15,0.0,20.0,4.05,9.0,20.0,19.31,11.07
2016,12,3,10,30,0.0,11.0,4.2,9.0,11.0,10.62,3.52
2016,12,3,10,45,0.0,64.5,4.35,9.0,64.5,62.36,47.95
2016,12,3,11,0,0.0,118.0,4.5,9.0,118.0,113.81,91.48
2016,12,3,11,15,0.0,140.0,4.6,9.0,140.0,134.9,109.05
2016,12,3,11,30,0.0,162.0,4.7,9.0,162.0,156.09,126.65
2016,12,3,11,45,1.0,169.5,4.85,9.0,170.0,164.07,133.22
2016,12,3,12,0,2.0,177.0,5.0,9.0,178.0,172.13,139.89
2016,12,3,12,15,1.0,106.5,4.9,9.0,107.0,103.64,82.51
2016,12,3,12,30,0.0,36.0,4.8,9.0,36.0,34.79,24.14
2016,12,3,12,45,0.0,40.0,4.75,9.5,40.0,38.66,27.41
2016,12,3,13,0,0.0,44.0,4.7,10.0,44.0,42.53,30.66
2016,12,3,13,15,0.0,53.5,4.45,10.0,53.5,51.72,38.51
2016,12,3,13,30,0.0,63.0,4.2,10.0,63.0,60.92,46.36
2016,12,3,13,45,0.0,59.5,3.95,10.0,59.5,57.52,43.54
2016,12,3,14,0,0.0,56.0,3.7,10.0,56.0,54.13,40.72
2016,12,3,14,15,0.0,38.5,3.75,10.0,38.5,37.19,26.32
2016,12,3,14,30,0.0,21.0,3.8,10.0,21.0,20.27,11.84
2016,12,3,14,45,0.0,73.0,3.9,10.0,73.0,70.58,55.08
2016,12,3,15,0,0.0,125.0,4.0,10.0,125.0,123.06,99.85
2016,12,3,15,15,0.0,112.5,3.75,9.5,112.5,110.82,89.77
2016,12,3,15,30,0.0,100.0,3.5,9.0,100.0,98.55,79.63
2016,12,3,15,45,0.0,86.0,3.25,9.0,86.0,84.69,67.83
2016,12,3,16,0,0.0,72.0,3.0,9.0,72.0,70.78,55.83
2016,12,3,16,15,0.0,58.0,2.7,9.0,58.0,56.8,43.62
2016,12,3,16,30,0.0,44.0,2.4,9.0,44.0,42.74,31.19
2016,12,3,16,45,0.0,30.5,2.15,9.0,30.5,29.45,19.32
2016,12,3,17,0,0.0,17.0,1.9,9.0,17.0,16.4,7.24
2016,12,3,17,15,0.0,8.5,1.85,9.0,8.5,8.2,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,3.3,9.0,0.5,0.0,0.0
2016,12,4,7,30,0.0,1.0,3.4,9.0,1.0,0.98,0.0
2016,12,4,7,45,0.0,3.5,3.5,9.0,3.5,3.37,0.0
2016,12,4,8,0,0.0,6.0,3.6,9.0,6.0,5.78,0.0
2016,12,4,8,15,0.0,9.0,3.75,9.0,9.0,8.67,2.18
2016,12,4,8,30,0.0,12.0,3.9,9.0,12.0,11.57,4.42
2016,12,4,8,45,0.0,15.0,4.1,9.5,15.0,14.46,6.96
2016,12,4,9,0,0.0,18.0,4.3,10.0,18.0,17.36,9.47
2016,12,4,9,15,0.0,25.5,4.55,10.0,25.5,24.61,15.74
2016,12,4,9,30,0.0,33.0,4.8,10.0,33.0,31.86,21.98
2016,12,4,9,45,0.0,59.5,5.1,10.0,59.5,57.5,44.0
2016,12,4,10,0,0.0,86.0,5.4,10.0,86.0,83.05,65.73
2016,12,4,10,15,0.0,52.0,5.25,10.0,52.0,50.25,37.56
2016,12,4,10,30,0.0,18.0,5.1,10.0,18.0,17.38,9.3
2016,12,4,10,45,0.0,48.0,4.95,10.5,48.0,46.39,34.06
2016,12,4,11,0,0.0,78.0,4.8,11.0,78.0,75.44,58.54
2016,12,4,11,15,0.0,108.5,4.6,11.0,108.5,104.82,83.15
2016,12,4,11,30,0.0,139.0,4.4,11.0,139.0,134.11,107.48
2016,12,4,11,45,0.0,90.0,4.2,11.0,90.0,87.09,68.07
2016,12,4,12,0,0.0,41.0,4.0,11.0,41.0,39.63,28.05
2016,12,4,12,15,0.5,106.0,4.15,11.0,106.5,102.87,81.32
2016,12,4,12,30,1.0,171.0,4.3,11.0,172.0,166.32,133.99
2016,12,4,12,45,0.5,152.5,4.45,11.0,153.0,148.22,118.99
2016,12,4,13,0,0.0,134.0,4.6,11.0,134.0,130.0,103.93
2016,12,4,13,15,0.0,96.0,4.8,11.0,96.0,92.93,73.05
2016,12,4,13,30,0.0,58.0,5.0,11.0,58.0,56.08,42.06
2016,12,4,13,45,0.0,59.5,5.2,11.5,59.5,57.52,43.27
2016,12,4,14,0,0.0,61.0,5.4,12.0,61.0,58.97,44.48
2016,12,4,14,15,4.0,115.0,5.3,12.0,117.0,114.31,91.31
2016,12,4,14,30,8.0,169.0,5.2,12.0,173.0,171.68,139.45
2016,12,4,14,45,136.0,173.0,5.15,12.0,231.0,260.91,215.93
2016,12,4,15,0,264.0,177.0,5.1,12.0,289.0,342.5,284.55
2016,12,4,15,15,254.0,160.5,4.85,11.5,260.0,315.5,262.54
2016,12,4,15,30,244.0,144.0,4.6,11.0,231.0,287.99,239.98
2016,12,4,15,45,228.5,126.0,4.35,11.0,198.5,255.71,212.55
2016,12,4,16,0,213.0,108.0,4.1,11.0,166.0,223.48,184.69
2016,12,4,16,15,190.5,89.0,3.85,10.5,133.5,187.29,153.26
2016,12,4,16,30,168.0,70.0,3.6,10.0,101.0,151.91,121.9
2016,12,4,16,45,125.5,51.0,3.4,10.0,70.5,110.42,85.0
2016,12,4,17,0,83.0,32.0,3.2,10.0,40.0,71.39,48.31
2016,12,4,17,15,41.5,16.0,3.15,10.0,20.0,32.62,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.55,7.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.6,7.0,1.0,0.98,0.0
2016,12,5,7,45,0.0,5.0,2.7,7.5,5.0,4.82,0.0
2016,12,5,8,0,0.0,9.0,2.8,8.0,9.0,8.67,2.04
2016,12,5,8,15,0.0,14.0,2.65,8.0,14.0,13.5,6.59
2016,12,5,8,30,0.0,19.0,2.5,8.0,19.0,18.32,10.36
2016,12,5,8,45,0.0,24.0,2.35,8.5,24.0,23.15,14.62
2016,12,5,9,0,0.0,29.0,2.2,9.0,29.0,27.99,18.82
2016,12,5,9,15,0.0,52.5,2.0,9.0,52.5,50.72,38.54
2016,12,5,9,30,0.0,76.0,1.8,9.0,76.0,73.37,57.97
2016,12,5,9,45,0.0,72.5,1.65,9.0,72.5,70.09,55.0
2016,12,5,10,0,0.0,69.0,1.5,9.0,69.0,66.7,51.97
2016,12,5,10,15,0.0,71.5,1.45,9.0,71.5,69.13,53.93
2016,12,5,10,30,0.0,74.0,1.4,9.0,74.0,71.56,55.87
2016,12,5,10,45,0.0,61.5,1.35,9.5,61.5,59.45,45.37
2016,12,5,11,0,0.0,49.0,1.3,10.0,49.0,47.36,34.94
2016,12,5,11,15,0.0,66.5,1.35,10.0,66.5,64.31,49.28
2016,12,5,11,30,0.0,84.0,1.4,10.0,84.0,81.27,63.51
2016,12,5,11,45,0.0,55.5,1.5,10.0,55.5,53.66,40.13
2016,12,5,12,0,0.0,27.0,1.6,10.0,27.0,26.09,16.68
2016,12,5,12,15,3.5,110.5,1.7,10.0,112.5,108.94,86.73
2016,12,5,12,30,7.0,194.0,1.8,10.0,198.0,192.21,155.36
2016,12,5,12,45,64.5,236.5,1.9,10.5,274.5,271.25,219.9
2016,12,5,13,0,122.0,279.0,2.0,11.0,351.0,353.99,285.98
2016,12,5,13,15,69.0,243.5,2.1,11.0,284.0,284.51,230.09
2016,12,5,13,30,16.0,208.0,2.2,11.0,217.0,213.63,172.49
2016,12,5,13,45,117.5,225.5,2.35,11.0,288.5,303.26,247.55
2016,12,5,14,0,219.0,243.0,2.5,11.0,360.0,385.17,314.63
2016,12,5,14,15,109.5,154.5,2.55,11.0,213.0,225.66,185.16
2016,12,5,14,30,0.0,66.0,2.6,11.0,66.0,63.8,48.83
2016,12,5,14,45,0.0,68.5,2.7,11.0,68.5,66.22,51.13
2016,12,5,15,0,0.0,71.0,2.8,11.0,71.0,68.64,53.32
2016,12,5,15,15,0.0,63.5,2.75,11.0,63.5,61.37,47.23
2016,12,5,15,30,0.0,56.0,2.7,11.0,56.0,54.11,41.09
2016,12,5,15,45,310.5,61.5,2.7,11.0,146.5,227.61,189.99
2016,12,5,16,0,621.0,67.0,2.7,11.0,237.0,372.03,305.98
2016,12,5,16,15,558.5,60.0,2.35,10.5,191.0,318.15,258.41
2016,12,5,16,30,496.0,53.0,2.0,10.0,145.0,266.93,212.79
2016,12,5,16,45,410.0,41.5,1.7,10.0,102.0,205.91,158.29
2016,12,5,17,0,324.0,30.0,1.4,10.0,59.0,150.98,104.24
2016,12,5,17,15,162.0,15.0,1.35,9.5,29.5,68.69,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,98.5,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,197.0,14.0,4.3,6.0,20.0,13.76,0.0
2016,12,6,7,45,349.0,24.5,4.5,6.5,60.0,18.94,8.84
2016,12,6,8,0,501.0,35.0,4.7,7.0,100.0,26.18,17.57
2016,12,6,8,15,582.0,41.5,5.05,7.0,147.5,32.23,23.57
2016,12,6,8,30,663.0,48.0,5.4,7.0,195.0,41.83,32.63
2016,12,6,8,45,714.5,52.0,5.75,7.5,243.0,83.11,42.42
2016,12,6,9,0,766.0,56.0,6.1,8.0,291.0,128.88,72.6
2016,12,6,9,15,509.0,106.0,6.1,8.5,271.5,168.69,117.44
2016,12,6,9,30,252.0,156.0,6.1,9.0,252.0,187.83,145.59
2016,12,6,9,45,251.0,174.5,6.2,9.5,278.5,217.33,171.5
2016,12,6,10,0,250.0,193.0,6.3,10.0,305.0,246.5,196.95
2016,12,6,10,15,125.0,125.5,6.2,10.5,181.5,159.33,127.56
2016,12,6,10,30,0.0,58.0,6.1,11.0,58.0,56.06,42.26
2016,12,6,10,45,0.0,90.0,6.05,11.5,90.0,87.04,68.34
2016,12,6,11,0,0.0,122.0,6.0,12.0,122.0,117.59,93.7
2016,12,6,11,15,0.0,116.0,5.9,12.0,116.0,111.98,88.87
2016,12,6,11,30,0.0,110.0,5.8,12.0,110.0,106.31,84.03
2016,12,6,11,45,3.5,151.5,5.7,12.5,153.5,148.09,118.55
2016,12,6,12,0,7.0,193.0,5.6,13.0,197.0,190.23,152.91
2016,12,6,12,15,3.5,147.5,5.5,13.0,149.5,144.73,115.37
2016,12,6,12,30,0.0,102.0,5.4,13.0,102.0,98.73,77.23
2016,12,6,12,45,0.0,111.5,5.35,13.0,111.5,107.98,84.97
2016,12,6,13,0,0.0,121.0,5.3,13.0,121.0,117.29,92.73
2016,12,6,13,15,0.0,116.0,5.2,13.0,116.0,112.47,88.79
2016,12,6,13,30,0.0,111.0,5.1,13.0,111.0,107.63,84.85
2016,12,6,13,45,0.0,106.5,5.05,13.0,106.5,103.27,81.33
2016,12,6,14,0,0.0,102.0,5.0,13.0,102.0,98.9,77.8
2016,12,6,14,15,0.0,101.0,4.9,13.0,101.0,97.99,77.18
2016,12,6,14,30,0.0,100.0,4.8,13.0,100.0,97.11,76.59
2016,12,6,14,45,0.0,97.5,4.75,13.0,97.5,94.77,74.79
2016,12,6,15,0,0.0,95.0,4.7,13.0,95.0,92.47,73.03
2016,12,6,15,15,0.0,85.5,4.55,12.5,85.5,83.14,65.43
2016,12,6,15,30,0.0,76.0,4.4,12.0,76.0,73.79,57.73
2016,12,6,15,45,265.5,81.5,4.3,12.0,154.0,228.87,190.37
2016,12,6,16,0,531.0,87.0,4.2,12.0,232.0,351.69,289.72
2016,12,6,16,15,466.0,76.5,3.85,11.5,186.0,295.3,240.55
2016,12,6,16,30,401.0,66.0,3.5,11.0,140.0,243.4,194.73
2016,12,6,16,45,296.5,51.5,3.2,10.5,97.5,176.83,136.74
2016,12,6,17,0,192.0,37.0,2.9,10.0,55.0,118.22,82.31
2016,12,6,17,15,96.0,18.5,2.8,9.5,27.5,54.23,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,64.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,129.0,13.0,1.4,3.0,17.0,12.78,0.0
2016,12,7,7,45,264.5,26.0,1.65,4.0,53.5,20.54,9.82
2016,12,7,8,0,400.0,39.0,1.9,5.0,90.0,30.13,21.24
2016,12,7,8,15,482.5,48.0,1.85,5.5,135.0,35.41,26.64
2016,12,7,8,30,565.0,57.0,1.8,6.0,180.0,44.29,35.05
2016,12,7,8,45,613.5,63.5,1.75,6.5,225.5,82.8,46.29
2016,12,7,9,0,662.0,70.0,1.7,7.0,271.0,125.6,74.53
2016,12,7,9,15,697.0,74.5,1.65,7.5,314.0,168.5,108.67
2016,12,7,9,30,732.0,79.0,1.6,8.0,357.0,213.74,147.57
2016,12,7,9,45,754.5,83.0,1.6,9.0,395.5,259.96,188.54
2016,12,7,10,0,777.0,87.0,1.6,10.0,434.0,304.11,227.69
2016,12,7,10,15,390.0,126.5,1.55,10.5,301.0,243.63,190.46
2016,12,7,10,30,3.0,166.0,1.5,11.0,168.0,159.23,128.18
2016,12,7,10,45,4.5,174.0,1.5,11.5,177.0,167.97,135.13
2016,12,7,11,0,6.0,182.0,1.5,12.0,186.0,176.81,141.87
2016,12,7,11,15,170.5,215.5,1.5,12.0,314.5,285.95,230.04
2016,12,7,11,30,335.0,249.0,1.5,12.0,443.0,406.54,324.85
2016,12,7,11,45,350.0,251.0,1.5,12.5,456.5,427.31,340.24
2016,12,7,12,0,365.0,253.0,1.5,13.0,470.0,447.72,355.81
2016,12,7,12,15,363.5,254.5,1.5,13.0,471.5,457.74,363.88
2016,12,7,12,30,362.0,256.0,1.5,13.0,473.0,466.55,371.0
2016,12,7,12,45,365.5,252.5,1.55,13.5,470.0,472.14,375.29
2016,12,7,13,0,369.0,249.0,1.6,14.0,467.0,476.5,378.62
2016,12,7,13,15,364.0,243.5,1.55,14.0,454.5,472.36,375.73
2016,12,7,13,30,359.0,238.0,1.5,14.0,442.0,466.83,371.82
2016,12,7,13,45,585.5,168.5,1.5,14.5,486.5,540.85,431.08
2016,12,7,14,0,812.0,99.0,1.5,15.0,531.0,607.17,482.65
2016,12,7,14,15,438.5,153.5,1.35,15.0,385.0,433.19,346.78
2016,12,7,14,30,65.0,208.0,1.2,15.0,239.0,251.15,200.31
2016,12,7,14,45,315.0,165.0,1.05,15.5,300.0,360.54,290.56
2016,12,7,15,0,565.0,122.0,0.9,16.0,361.0,458.6,366.26
2016,12,7,15,15,530.0,118.0,0.75,15.5,324.5,422.57,337.32
2016,12,7,15,30,495.0,114.0,0.6,15.0,288.0,389.02,310.87
2016,12,7,15,45,466.0,101.5,0.45,15.0,248.5,349.2,278.56
2016,12,7,16,0,437.0,89.0,0.3,15.0,209.0,309.58,245.71
2016,12,7,16,15,391.0,76.0,0.45,14.0,168.0,262.69,208.29
2016,12,7,16,30,345.0,63.0,0.6,13.0,127.0,217.91,170.9
2016,12,7,16,45,268.5,48.0,0.8,12.5,89.0,162.58,123.75
2016,12,7,17,0,192.0,33.0,1.0,12.0,51.0,112.87,77.52
2016,12,7,17,15,96.0,16.5,1.2,11.5,25.5,51.61,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,6.88,0.0
2016,12,8,7,45,5.5,25.0,6.95,2.0,25.5,23.61,11.62
2016,12,8,8,0,11.0,43.0,7.1,2.0,44.0,39.77,30.02
2016,12,8,8,15,25.0,63.0,7.2,2.0,68.0,55.44,45.3
2016,12,8,8,30,39.0,83.0,7.3,2.0,92.0,72.03,61.18
2016,12,8,8,45,54.5,102.0,7.45,2.5,117.0,92.61,74.66
2016,12,8,9,0,70.0,121.0,7.6,3.0,142.0,114.85,92.86
2016,12,8,9,15,97.0,140.5,7.6,3.0,175.0,138.04,111.78
2016,12,8,9,30,124.0,160.0,7.6,3.0,208.0,166.78,135.89
2016,12,8,9,45,62.0,148.0,7.6,3.0,172.0,151.97,125.7
2016,12,8,10,0,0.0,136.0,7.6,3.0,136.0,129.28,107.86
2016,12,8,10,15,18.0,169.5,7.55,3.0,178.5,166.43,139.45
2016,12,8,10,30,36.0,203.0,7.5,3.0,221.0,203.18,170.6
2016,12,8,10,45,34.5,211.5,7.45,3.0,229.5,213.1,178.97
2016,12,8,11,0,33.0,220.0,7.4,3.0,238.0,222.83,187.15
2016,12,8,11,15,46.0,236.0,7.3,3.0,262.0,246.16,206.89
2016,12,8,11,30,59.0,252.0,7.2,3.0,286.0,270.36,227.35
2016,12,8,11,45,82.5,264.0,7.1,3.0,312.5,297.05,250.03
2016,12,8,12,0,106.0,276.0,7.0,3.0,339.0,324.8,273.63
2016,12,8,12,15,192.0,273.5,6.9,3.0,388.0,376.48,318.17
2016,12,8,12,30,278.0,271.0,6.8,3.0,437.0,431.63,365.44
2016,12,8,12,45,221.5,274.0,6.75,3.0,405.5,404.23,342.11
2016,12,8,13,0,165.0,277.0,6.7,3.0,374.0,377.23,319.0
2016,12,8,13,15,151.5,270.5,6.6,3.0,358.0,365.55,309.35
2016,12,8,13,30,138.0,264.0,6.5,3.0,342.0,353.15,299.06
2016,12,8,13,45,125.0,252.5,6.45,3.0,321.5,335.3,284.27
2016,12,8,14,0,112.0,241.0,6.4,3.0,301.0,312.3,265.11
2016,12,8,14,15,70.5,215.5,6.35,3.0,252.5,261.28,221.59
2016,12,8,14,30,29.0,190.0,6.3,3.0,204.0,210.47,177.86
2016,12,8,14,45,75.5,187.0,6.25,3.5,219.5,235.38,200.11
2016,12,8,15,0,122.0,184.0,6.2,4.0,235.0,264.28,225.37
2016,12,8,15,15,115.0,167.5,6.0,3.5,212.0,242.08,206.8
2016,12,8,15,30,108.0,151.0,5.8,3.0,189.0,219.74,187.92
2016,12,8,15,45,102.5,131.0,5.65,3.0,163.5,194.0,165.49
2016,12,8,16,0,97.0,111.0,5.5,3.0,138.0,168.07,142.51
2016,12,8,16,15,85.0,91.0,5.15,2.5,111.5,139.23,116.76
2016,12,8,16,30,73.0,71.0,4.8,2.0,85.0,110.68,90.84
2016,12,8,16,45,52.5,51.5,4.45,2.0,60.0,80.07,62.8
2016,12,8,17,0,32.0,32.0,4.1,2.0,35.0,45.77,30.66
2016,12,8,17,15,16.0,16.0,3.85,1.5,17.5,20.96,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,75.0,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,150.0,12.0,2.6,-2.0,16.0,11.8,0.0
2016,12,9,7,45,305.5,24.0,2.85,-1.5,54.0,18.85,7.82
2016,12,9,8,0,461.0,36.0,3.1,-1.0,92.0,27.56,19.33
2016,12,9,8,15,546.0,43.5,3.2,-0.5,139.0,31.63,23.73
2016,12,9,8,30,631.0,51.0,3.3,0.0,186.0,36.36,28.44
