Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,8,45,339.5,84.0,3.45,0.5,159.0,83.08,57.57
2016,12,9,9,0,48.0,117.0,3.6,1.0,132.0,109.2,89.42
2016,12,9,9,15,50.5,135.5,3.45,1.5,153.0,129.48,106.73
2016,12,9,9,30,53.0,154.0,3.3,2.0,174.0,150.06,124.29
2016,12,9,9,45,30.0,155.0,3.2,2.5,167.0,149.98,124.84
2016,12,9,10,0,7.0,156.0,3.1,3.0,160.0,149.31,124.61
2016,12,9,10,15,9.0,167.0,2.95,3.5,172.0,161.14,134.2
2016,12,9,10,30,11.0,178.0,2.8,4.0,184.0,173.1,143.83
2016,12,9,10,45,78.0,214.0,2.65,4.5,256.5,232.73,192.87
2016,12,9,11,0,145.0,250.0,2.5,5.0,329.0,298.25,246.22
2016,12,9,11,15,143.5,259.5,2.3,5.0,340.0,313.08,258.16
2016,12,9,11,30,142.0,269.0,2.1,5.0,351.0,327.49,269.77
2016,12,9,11,45,169.5,273.5,1.95,5.5,372.5,351.96,289.15
2016,12,9,12,0,197.0,278.0,1.8,6.0,394.0,377.26,308.94
2016,12,9,12,15,244.5,273.0,1.65,6.0,418.0,405.25,331.55
2016,12,9,12,30,292.0,268.0,1.5,6.0,442.0,436.29,356.3
2016,12,9,12,45,410.0,234.5,1.4,6.5,476.5,479.38,390.91
2016,12,9,13,0,528.0,201.0,1.3,7.0,511.0,526.6,427.96
2016,12,9,13,15,353.0,232.0,1.2,7.0,437.5,452.83,368.31
2016,12,9,13,30,178.0,263.0,1.1,7.0,364.0,376.41,306.26
2016,12,9,13,45,154.0,253.0,1.05,7.5,338.0,353.38,288.01
2016,12,9,14,0,130.0,243.0,1.0,8.0,312.0,329.84,268.89
2016,12,9,14,15,87.0,221.0,1.0,8.0,266.0,276.95,226.55
2016,12,9,14,30,44.0,199.0,1.0,8.0,220.0,228.92,187.54
2016,12,9,14,45,94.0,191.5,1.0,8.0,232.5,250.86,206.93
2016,12,9,15,0,144.0,184.0,1.0,8.0,245.0,276.44,228.61
2016,12,9,15,15,137.5,167.5,1.05,7.5,221.0,254.07,210.85
2016,12,9,15,30,131.0,151.0,1.1,7.0,197.0,231.47,192.78
2016,12,9,15,45,412.5,105.5,1.15,7.0,223.5,327.28,272.85
2016,12,9,16,0,694.0,60.0,1.2,7.0,250.0,394.47,324.7
2016,12,9,16,15,633.5,54.0,1.1,6.0,202.0,342.69,279.64
2016,12,9,16,30,573.0,48.0,1.0,5.0,154.0,291.19,234.13
2016,12,9,16,45,472.0,39.0,0.9,4.5,109.0,225.01,175.38
2016,12,9,17,0,371.0,30.0,0.8,4.0,64.0,165.77,117.56
2016,12,9,17,15,185.5,15.0,0.85,3.5,32.0,75.52,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,38.5,6.0,1.15,1.5,6.5,0.0,0.0
2016,12,10,7,30,77.0,12.0,1.4,2.0,13.0,11.8,0.0
2016,12,10,7,45,216.5,26.5,1.7,2.5,48.0,21.53,8.84
2016,12,10,8,0,356.0,41.0,2.0,3.0,83.0,32.69,23.52
2016,12,10,8,15,443.5,51.0,2.1,3.5,128.0,38.78,29.85
2016,12,10,8,30,531.0,61.0,2.2,4.0,173.0,44.65,35.61
2016,12,10,8,45,265.5,51.0,2.3,4.5,107.0,51.95,32.02
2016,12,10,9,0,0.0,41.0,2.4,5.0,41.0,39.59,29.39
2016,12,10,9,15,357.5,63.0,2.5,5.5,196.5,103.23,68.67
2016,12,10,9,30,715.0,85.0,2.6,6.0,352.0,210.54,146.67
2016,12,10,9,45,740.0,89.0,2.75,6.5,391.0,254.04,185.92
2016,12,10,10,0,765.0,93.0,2.9,7.0,430.0,298.44,226.4
2016,12,10,10,15,382.5,104.0,2.95,7.0,272.5,218.08,172.57
2016,12,10,10,30,0.0,115.0,3.0,7.0,115.0,110.58,89.57
2016,12,10,10,45,0.0,139.5,3.15,7.5,139.5,133.85,109.08
2016,12,10,11,0,0.0,164.0,3.3,8.0,164.0,157.21,128.29
2016,12,10,11,15,24.5,204.5,3.35,8.5,218.5,207.18,169.44
2016,12,10,11,30,49.0,245.0,3.4,9.0,273.0,258.51,211.15
2016,12,10,11,45,36.5,237.5,3.5,9.5,258.5,247.56,201.63
2016,12,10,12,0,24.0,230.0,3.6,10.0,244.0,234.89,190.84
2016,12,10,12,15,16.5,215.0,3.65,10.0,225.0,217.26,176.37
2016,12,10,12,30,9.0,200.0,3.7,10.0,206.0,199.09,161.43
2016,12,10,12,45,8.5,198.5,3.75,10.5,204.0,197.86,160.2
2016,12,10,13,0,8.0,197.0,3.8,11.0,202.0,196.58,158.95
2016,12,10,13,15,11.5,201.5,3.8,11.0,208.0,203.67,164.95
2016,12,10,13,30,15.0,206.0,3.8,11.0,214.0,210.87,171.07
2016,12,10,13,45,20.0,206.0,3.85,11.0,217.0,214.56,174.43
2016,12,10,14,0,25.0,206.0,3.9,11.0,220.0,218.29,177.85
2016,12,10,14,15,12.5,162.5,3.9,11.0,169.5,167.09,135.63
2016,12,10,14,30,0.0,119.0,3.9,11.0,119.0,116.1,93.08
2016,12,10,14,45,0.0,93.0,3.9,11.0,93.0,90.27,71.52
2016,12,10,15,0,0.0,67.0,3.9,11.0,67.0,64.76,50.0
2016,12,10,15,15,0.0,60.0,3.8,10.5,60.0,57.98,44.41
2016,12,10,15,30,0.0,53.0,3.7,10.0,53.0,51.2,38.75
2016,12,10,15,45,309.0,61.5,3.6,10.0,146.0,226.18,189.7
2016,12,10,16,0,618.0,70.0,3.5,10.0,239.0,373.04,308.68
2016,12,10,16,15,554.5,62.5,3.1,9.5,193.0,318.63,260.52
2016,12,10,16,30,491.0,55.0,2.7,9.0,147.0,266.85,214.22
2016,12,10,16,45,396.5,44.0,2.35,8.5,104.0,203.71,158.16
2016,12,10,17,0,302.0,33.0,2.0,8.0,61.0,147.03,103.74
2016,12,10,17,15,151.0,16.5,2.0,7.5,30.5,67.9,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,48.0,5.5,3.75,8.5,6.5,0.0,0.0
2016,12,11,7,30,96.0,11.0,3.9,9.0,13.0,10.81,0.0
2016,12,11,7,45,244.5,23.5,4.1,9.5,47.5,18.63,5.87
2016,12,11,8,0,393.0,36.0,4.3,10.0,82.0,27.85,18.51
2016,12,11,8,15,480.0,44.5,4.6,10.5,126.5,32.79,23.6
2016,12,11,8,30,567.0,53.0,4.9,11.0,171.0,37.57,28.2
2016,12,11,8,45,283.5,31.0,5.2,11.5,90.0,34.53,15.81
2016,12,11,9,0,0.0,9.0,5.5,12.0,9.0,8.68,1.84
2016,12,11,9,15,0.0,64.5,5.55,12.5,64.5,62.34,47.92
2016,12,11,9,30,0.0,120.0,5.6,13.0,120.0,113.08,90.74
2016,12,11,9,45,0.5,133.0,5.65,14.0,133.5,125.76,100.78
2016,12,11,10,0,1.0,146.0,5.7,15.0,147.0,138.5,110.75
2016,12,11,10,15,84.5,185.0,5.75,15.5,227.0,199.34,158.71
2016,12,11,10,30,168.0,224.0,5.8,16.0,307.0,267.51,212.77
2016,12,11,10,45,275.0,221.0,5.85,16.5,365.5,314.89,250.11
2016,12,11,11,0,382.0,218.0,5.9,17.0,424.0,370.24,294.26
2016,12,11,11,15,288.0,242.5,5.9,17.0,401.0,363.64,290.02
2016,12,11,11,30,194.0,267.0,5.9,17.0,378.0,350.59,279.91
2016,12,11,11,45,184.5,273.0,5.95,17.5,380.0,358.52,285.99
2016,12,11,12,0,175.0,279.0,6.0,18.0,382.0,365.47,291.14
2016,12,11,12,15,209.5,277.5,5.95,18.0,401.5,389.02,310.31
2016,12,11,12,30,244.0,276.0,5.9,18.0,421.0,413.07,329.86
2016,12,11,12,45,181.0,275.5,5.85,18.5,383.0,380.62,303.22
2016,12,11,13,0,118.0,275.0,5.8,19.0,345.0,343.05,272.48
2016,12,11,13,15,280.5,246.0,5.7,19.0,406.0,422.01,337.48
2016,12,11,13,30,443.0,217.0,5.6,19.0,467.0,498.74,399.68
2016,12,11,13,45,345.0,227.0,5.5,19.0,417.5,447.0,358.23
2016,12,11,14,0,247.0,237.0,5.4,19.0,368.0,394.14,315.83
2016,12,11,14,15,143.0,217.0,5.15,18.5,292.0,310.93,249.46
2016,12,11,14,30,39.0,197.0,4.9,18.0,216.0,223.71,178.67
2016,12,11,14,45,111.5,190.0,4.65,18.0,238.5,264.34,212.98
2016,12,11,15,0,184.0,183.0,4.4,18.0,261.0,297.4,240.51
2016,12,11,15,15,176.0,167.0,4.25,17.5,235.5,273.99,222.05
2016,12,11,15,30,168.0,151.0,4.1,17.0,210.0,250.3,203.18
2016,12,11,15,45,417.5,106.5,3.95,17.0,227.0,330.65,268.9
2016,12,11,16,0,667.0,62.0,3.8,17.0,244.0,386.46,311.36
2016,12,11,16,15,607.0,55.5,3.65,16.5,198.0,333.2,265.71
2016,12,11,16,30,547.0,49.0,3.5,16.0,152.0,282.32,221.1
2016,12,11,16,45,446.0,40.0,3.35,15.5,107.5,217.12,164.48
2016,12,11,17,0,345.0,31.0,3.2,15.0,63.0,158.81,109.58
2016,12,11,17,15,172.5,15.5,3.1,14.5,31.5,72.87,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,7,45,208.0,16.5,3.55,5.5,40.5,12.11,1.46
2016,12,12,8,0,416.0,33.0,3.7,6.0,81.0,25.1,16.39
2016,12,12,8,15,503.0,41.0,3.7,6.5,126.0,29.75,21.26
2016,12,12,8,30,590.0,49.0,3.7,7.0,171.0,34.22,25.63
2016,12,12,8,45,644.0,54.5,3.7,7.5,217.5,69.02,36.04
2016,12,12,9,0,698.0,60.0,3.7,8.0,264.0,115.17,64.8
2016,12,12,9,15,733.0,63.5,3.55,8.5,307.5,158.25,98.06
2016,12,12,9,30,768.0,67.0,3.4,9.0,351.0,203.67,136.92
2016,12,12,9,45,792.5,70.0,3.25,9.5,390.5,248.16,177.03
2016,12,12,10,0,817.0,73.0,3.1,10.0,430.0,293.41,218.11
2016,12,12,10,15,833.5,75.0,2.95,10.5,463.0,335.62,256.52
2016,12,12,10,30,850.0,77.0,2.8,11.0,496.0,377.35,293.74
2016,12,12,10,45,861.5,79.0,2.65,12.0,523.0,416.36,327.27
2016,12,12,11,0,873.0,81.0,2.5,13.0,550.0,455.69,359.86
2016,12,12,11,15,880.0,82.0,2.3,13.5,569.0,488.49,386.88
2016,12,12,11,30,887.0,83.0,2.1,14.0,588.0,519.24,411.4
2016,12,12,11,45,894.5,82.0,1.95,14.5,599.5,546.08,432.33
2016,12,12,12,0,902.0,81.0,1.8,15.0,611.0,570.54,450.8
2016,12,12,12,15,902.5,81.5,1.55,15.0,614.5,590.05,465.2
2016,12,12,12,30,903.0,82.0,1.3,15.0,618.0,606.69,476.82
2016,12,12,12,45,900.5,81.5,1.05,15.5,612.5,617.59,482.74
2016,12,12,13,0,898.0,81.0,0.8,16.0,607.0,625.42,485.82
2016,12,12,13,15,893.0,80.5,0.75,16.0,593.5,628.65,488.26
2016,12,12,13,30,888.0,80.0,0.7,16.0,580.0,628.78,488.4
2016,12,12,13,45,879.0,79.0,0.7,16.5,559.0,622.89,483.83
2016,12,12,14,0,870.0,78.0,0.7,17.0,538.0,614.02,477.08
2016,12,12,14,15,857.0,76.5,0.75,17.0,509.5,601.5,468.97
2016,12,12,14,30,844.0,75.0,0.8,17.0,481.0,584.32,457.33
2016,12,12,14,45,821.5,74.0,0.9,17.0,446.0,559.7,440.33
2016,12,12,15,0,799.0,73.0,1.0,17.0,411.0,533.05,421.32
2016,12,12,15,15,773.0,70.0,0.95,16.5,370.5,500.54,397.08
2016,12,12,15,30,747.0,67.0,0.9,16.0,330.0,466.68,371.13
2016,12,12,15,45,708.0,63.0,0.85,16.0,286.0,424.35,337.23
2016,12,12,16,0,669.0,59.0,0.8,16.0,242.0,384.0,303.87
2016,12,12,16,15,610.0,53.0,0.8,15.0,196.0,331.73,261.41
2016,12,12,16,30,551.0,47.0,0.8,14.0,150.0,281.79,219.18
2016,12,12,16,45,452.5,38.0,0.85,13.5,106.5,217.39,164.24
2016,12,12,17,0,354.0,29.0,0.9,13.0,63.0,159.78,110.65
2016,12,12,17,15,177.0,14.5,0.95,12.5,31.5,73.17,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,162.5,19.5,3.0,10.0,38.0,14.94,2.27
2016,12,13,8,0,325.0,39.0,3.3,11.0,76.0,31.19,21.16
2016,12,13,8,15,414.5,49.5,3.3,11.5,119.5,37.83,27.93
2016,12,13,8,30,504.0,60.0,3.3,12.0,163.0,44.22,34.01
2016,12,13,8,45,571.0,65.5,3.3,12.5,209.5,74.07,42.2
2016,12,13,9,0,638.0,71.0,3.3,13.0,256.0,114.92,66.02
2016,12,13,9,15,676.0,76.0,3.45,13.5,299.5,157.1,97.73
2016,12,13,9,30,714.0,81.0,3.6,14.0,343.0,201.99,135.07
2016,12,13,9,45,748.0,82.5,3.8,14.5,383.5,245.19,172.85
2016,12,13,10,0,782.0,84.0,4.0,15.0,424.0,292.32,214.41
2016,12,13,10,15,800.0,86.5,4.05,15.5,457.5,334.08,251.84
2016,12,13,10,30,818.0,89.0,4.1,16.0,491.0,375.6,288.47
2016,12,13,10,45,837.5,88.0,4.15,16.5,519.0,413.85,321.83
2016,12,13,11,0,857.0,87.0,4.2,17.0,547.0,451.38,353.89
2016,12,13,11,15,864.5,88.0,4.2,17.0,566.0,484.31,382.31
2016,12,13,11,30,872.0,89.0,4.2,17.0,585.0,515.29,408.62
2016,12,13,11,45,890.0,84.5,4.2,17.5,599.0,544.81,432.56
2016,12,13,12,0,908.0,80.0,4.2,18.0,613.0,571.46,453.86
2016,12,13,12,15,909.0,80.0,4.25,18.0,616.0,590.94,470.19
2016,12,13,12,30,910.0,80.0,4.3,18.0,619.0,607.54,484.14
2016,12,13,12,45,909.5,79.0,4.35,18.0,614.0,619.28,494.24
2016,12,13,13,0,909.0,78.0,4.4,18.0,609.0,627.95,501.89
2016,12,13,13,15,904.5,77.5,4.35,18.0,596.0,631.63,505.23
2016,12,13,13,30,900.0,77.0,4.3,18.0,583.0,632.17,506.1
2016,12,13,13,45,892.5,75.5,4.25,18.0,562.5,626.73,502.38
2016,12,13,14,0,885.0,74.0,4.2,18.0,542.0,618.25,496.32
2016,12,13,14,15,873.0,72.5,4.15,17.5,513.5,604.13,486.75
2016,12,13,14,30,861.0,71.0,4.1,17.0,485.0,587.26,474.85
2016,12,13,14,45,837.0,70.5,4.05,17.0,449.5,564.47,457.1
2016,12,13,15,0,813.0,70.0,4.0,17.0,414.0,537.37,435.73
2016,12,13,15,15,787.5,67.5,3.85,16.5,374.0,505.48,410.84
2016,12,13,15,30,762.0,65.0,3.7,16.0,334.0,472.19,384.16
2016,12,13,15,45,722.0,61.0,3.6,16.0,289.5,429.06,348.32
2016,12,13,16,0,682.0,57.0,3.5,16.0,245.0,385.95,311.55
2016,12,13,16,15,624.0,51.5,3.1,15.0,199.0,336.13,269.13
2016,12,13,16,30,566.0,46.0,2.7,14.0,153.0,286.74,225.76
2016,12,13,16,45,463.5,38.0,2.35,13.0,108.5,221.5,169.09
2016,12,13,17,0,361.0,30.0,2.0,12.0,64.0,163.24,114.45
2016,12,13,17,15,180.5,15.0,2.05,11.5,32.0,75.01,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,183.5,17.5,2.25,4.5,38.0,13.16,0.8
2016,12,14,8,0,367.0,35.0,2.5,5.0,76.0,27.31,18.27
2016,12,14,8,15,457.5,44.5,2.35,5.5,120.5,33.2,24.46
2016,12,14,8,30,548.0,54.0,2.2,6.0,165.0,38.86,29.98
2016,12,14,8,45,601.5,61.0,2.05,6.5,211.0,70.09,39.48
2016,12,14,9,0,655.0,68.0,1.9,7.0,257.0,112.45,64.87
2016,12,14,9,15,384.5,111.5,1.8,7.5,226.5,146.23,103.52
2016,12,14,9,30,114.0,155.0,1.7,8.0,196.0,158.42,125.78
2016,12,14,9,45,102.0,171.0,1.65,9.0,211.5,179.26,143.52
2016,12,14,10,0,90.0,187.0,1.6,10.0,227.0,196.3,157.72
2016,12,14,10,15,89.0,203.5,1.6,10.5,245.0,216.12,173.91
2016,12,14,10,30,88.0,220.0,1.6,11.0,263.0,235.78,189.72
2016,12,14,10,45,89.0,232.0,1.65,12.0,277.5,252.08,202.26
2016,12,14,11,0,90.0,244.0,1.7,13.0,292.0,268.27,214.53
2016,12,14,11,15,47.0,212.0,1.65,13.0,237.5,223.55,178.83
2016,12,14,11,30,4.0,180.0,1.6,13.0,183.0,175.01,139.55
2016,12,14,11,45,4.0,182.5,1.6,13.5,185.5,177.88,141.65
2016,12,14,12,0,4.0,185.0,1.6,14.0,188.0,180.73,143.59
2016,12,14,12,15,12.5,205.5,1.55,14.5,213.5,205.69,163.39
2016,12,14,12,30,21.0,226.0,1.5,15.0,239.0,231.16,183.33
2016,12,14,12,45,21.0,224.5,1.5,15.5,237.5,230.56,182.47
2016,12,14,13,0,21.0,223.0,1.5,16.0,236.0,229.89,181.7
2016,12,14,13,15,10.5,192.0,1.5,16.0,198.5,193.57,152.83
2016,12,14,13,30,0.0,161.0,1.5,16.0,161.0,156.89,123.46
2016,12,14,13,45,34.0,196.5,1.55,16.0,214.5,216.88,172.56
2016,12,14,14,0,68.0,232.0,1.6,16.0,268.0,275.49,219.6
2016,12,14,14,15,79.5,222.5,1.65,16.0,262.5,273.62,218.51
2016,12,14,14,30,91.0,213.0,1.7,16.0,257.0,271.31,217.32
2016,12,14,14,45,46.0,177.5,1.75,16.0,200.0,207.77,166.34
2016,12,14,15,0,1.0,142.0,1.8,16.0,143.0,141.17,112.03
2016,12,14,15,15,0.5,128.5,1.75,15.5,129.0,127.72,101.54
2016,12,14,15,30,0.0,115.0,1.7,15.0,115.0,114.28,90.78
2016,12,14,15,45,301.5,94.0,1.7,15.0,177.5,260.16,212.51
2016,12,14,16,0,603.0,73.0,1.7,15.0,240.0,369.86,297.96
2016,12,14,16,15,541.5,65.5,1.6,14.0,194.0,316.92,253.22
2016,12,14,16,30,480.0,58.0,1.5,13.0,148.0,266.4,209.95
2016,12,14,16,45,384.5,46.0,1.45,12.0,105.0,202.23,154.99
2016,12,14,17,0,289.0,34.0,1.4,11.0,62.0,144.59,102.2
2016,12,14,17,15,144.5,17.0,1.55,10.5,31.0,67.67,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,5.0,2.95,2.5,5.0,4.82,0.0
2016,12,15,8,0,0.0,10.0,3.1,3.0,10.0,9.64,2.83
2016,12,15,8,15,0.0,16.0,3.15,3.5,16.0,15.43,8.44
2016,12,15,8,30,0.0,22.0,3.2,4.0,22.0,21.22,13.96
2016,12,15,8,45,0.0,28.5,3.25,4.5,28.5,27.5,18.7
2016,12,15,9,0,0.0,35.0,3.3,5.0,35.0,33.79,24.26
2016,12,15,9,15,0.0,41.5,3.15,5.5,41.5,40.07,29.74
2016,12,15,9,30,0.0,48.0,3.0,6.0,48.0,46.36,35.15
2016,12,15,9,45,0.0,60.5,2.95,6.5,60.5,58.47,45.54
2016,12,15,10,0,0.0,73.0,2.9,7.0,73.0,70.58,55.82
2016,12,15,10,15,0.0,79.0,2.8,7.0,79.0,76.4,60.69
2016,12,15,10,30,0.0,85.0,2.7,7.0,85.0,82.21,65.54
2016,12,15,10,45,0.0,91.0,2.6,7.5,91.0,87.96,70.2
2016,12,15,11,0,0.0,97.0,2.5,8.0,97.0,93.73,74.84
2016,12,15,11,15,0.0,94.5,2.4,8.5,94.5,91.38,72.59
2016,12,15,11,30,0.0,92.0,2.3,9.0,92.0,89.01,70.36
2016,12,15,11,45,1.5,136.5,2.2,9.5,137.5,132.56,106.66
2016,12,15,12,0,3.0,181.0,2.1,10.0,183.0,176.33,142.47
2016,12,15,12,15,1.5,164.0,2.05,10.0,165.0,159.46,128.41
2016,12,15,12,30,0.0,147.0,2.0,10.0,147.0,142.35,114.27
2016,12,15,12,45,0.0,153.5,1.95,10.5,153.5,148.84,119.46
2016,12,15,13,0,0.0,160.0,1.9,11.0,160.0,155.4,124.65
2016,12,15,13,15,0.0,144.5,1.9,11.0,144.5,140.39,112.35
2016,12,15,13,30,0.0,129.0,1.9,11.0,129.0,125.3,100.0
2016,12,15,13,45,0.0,123.0,1.9,11.5,123.0,119.52,95.16
2016,12,15,14,0,0.0,117.0,1.9,12.0,117.0,113.71,90.3
2016,12,15,14,15,0.0,115.0,1.9,12.0,115.0,111.87,88.94
2016,12,15,14,30,0.0,113.0,1.9,12.0,113.0,110.07,87.6
2016,12,15,14,45,0.0,115.5,1.9,12.0,115.5,112.85,90.12
2016,12,15,15,0,0.0,118.0,1.9,12.0,118.0,115.81,92.8
2016,12,15,15,15,0.0,106.0,1.85,11.5,106.0,104.03,83.25
2016,12,15,15,30,0.0,94.0,1.8,11.0,94.0,92.23,73.58
2016,12,15,15,45,243.5,95.5,1.75,11.0,162.5,226.96,188.26
2016,12,15,16,0,487.0,97.0,1.7,11.0,231.0,341.6,279.86
2016,12,15,16,15,425.0,85.0,1.5,10.0,186.5,287.85,233.92
2016,12,15,16,30,363.0,73.0,1.3,9.0,142.0,237.13,190.21
2016,12,15,16,45,274.5,56.5,1.1,8.5,100.0,175.41,136.7
2016,12,15,17,0,186.0,40.0,0.9,8.0,58.0,120.05,86.44
2016,12,15,17,15,93.0,20.0,0.95,7.5,29.0,56.55,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,153.5,19.0,3.6,8.5,35.0,14.77,0.0
2016,12,16,8,0,307.0,38.0,3.8,9.0,70.0,30.66,20.63
2016,12,16,8,15,399.0,48.5,3.95,9.5,113.5,37.32,27.63
2016,12,16,8,30,491.0,59.0,4.1,10.0,157.0,43.74,33.81
2016,12,16,8,45,558.0,65.0,4.35,11.0,203.0,69.56,40.52
2016,12,16,9,0,625.0,71.0,4.6,12.0,249.0,109.83,63.15
2016,12,16,9,15,663.5,76.0,4.7,12.5,292.0,151.26,93.86
2016,12,16,9,30,702.0,81.0,4.8,13.0,335.0,195.5,130.57
2016,12,16,9,45,734.5,83.0,4.95,14.0,375.0,238.16,167.76
2016,12,16,10,0,767.0,85.0,5.1,15.0,415.0,284.74,208.73
2016,12,16,10,15,391.5,132.5,5.2,15.5,301.5,241.83,186.5
2016,12,16,10,30,16.0,180.0,5.3,16.0,188.0,176.27,140.55
2016,12,16,10,45,23.0,196.0,5.4,17.0,208.5,195.13,155.21
2016,12,16,11,0,30.0,212.0,5.5,18.0,229.0,213.3,169.1
2016,12,16,11,15,19.0,201.5,5.55,18.5,212.5,201.46,159.15
2016,12,16,11,30,8.0,191.0,5.6,19.0,196.0,187.33,147.38
2016,12,16,11,45,25.0,218.5,5.7,19.5,233.5,222.89,175.59
2016,12,16,12,0,42.0,246.0,5.8,20.0,271.0,260.15,204.91
2016,12,16,12,15,28.0,229.5,5.85,20.0,246.5,238.55,187.63
2016,12,16,12,30,14.0,213.0,5.9,20.0,222.0,214.44,168.33
2016,12,16,12,45,63.5,243.0,5.95,20.5,280.5,275.77,217.5
2016,12,16,13,0,113.0,273.0,6.0,21.0,339.0,337.26,266.13
2016,12,16,13,15,96.0,263.5,6.0,21.0,318.5,319.83,252.38
2016,12,16,13,30,79.0,254.0,6.0,21.0,298.0,301.78,238.22
2016,12,16,13,45,458.5,171.5,6.0,21.0,415.0,461.97,370.48
2016,12,16,14,0,838.0,89.0,6.0,21.0,532.0,606.77,487.05
2016,12,16,14,15,826.0,87.0,5.9,21.0,505.0,593.06,476.12
2016,12,16,14,30,814.0,85.0,5.8,21.0,478.0,576.71,463.53
2016,12,16,14,45,802.0,80.5,5.7,21.0,445.0,555.14,446.77
2016,12,16,15,0,790.0,76.0,5.6,21.0,412.0,531.21,427.88
2016,12,16,15,15,765.0,73.0,5.35,20.5,372.5,499.77,403.14
2016,12,16,15,30,740.0,70.0,5.1,20.0,333.0,466.91,376.72
2016,12,16,15,45,700.5,66.0,4.85,20.0,289.0,424.77,341.59
2016,12,16,16,0,661.0,62.0,4.6,20.0,245.0,384.78,307.34
2016,12,16,16,15,604.0,56.0,4.25,19.0,199.5,333.76,264.48
2016,12,16,16,30,547.0,50.0,3.9,18.0,154.0,284.84,222.15
2016,12,16,16,45,446.0,41.0,3.6,17.5,110.0,219.56,165.9
2016,12,16,17,0,345.0,32.0,3.3,17.0,66.0,161.03,112.48
2016,12,16,17,15,172.5,16.0,3.4,16.5,33.0,74.96,0.57
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,183.5,16.0,3.25,15.5,35.5,12.01,0.0
2016,12,17,8,0,367.0,32.0,3.5,16.0,71.0,24.76,14.97
2016,12,17,8,15,458.5,41.0,3.6,16.5,115.0,30.31,20.7
2016,12,17,8,30,550.0,50.0,3.7,17.0,159.0,35.65,25.72
2016,12,17,8,45,605.0,56.5,3.8,17.5,204.0,62.55,33.01
2016,12,17,9,0,660.0,63.0,3.9,18.0,249.0,104.5,56.05
2016,12,17,9,15,697.5,67.5,4.15,18.5,292.5,147.0,86.68
2016,12,17,9,30,735.0,72.0,4.4,19.0,336.0,194.7,125.43
2016,12,17,9,45,758.5,75.5,4.7,20.0,375.0,237.86,162.64
2016,12,17,10,0,782.0,79.0,5.0,21.0,414.0,281.81,201.02
2016,12,17,10,15,512.5,146.0,5.05,21.5,372.5,290.95,218.32
2016,12,17,10,30,243.0,213.0,5.1,22.0,331.0,280.39,216.36
2016,12,17,10,45,288.5,219.0,5.15,22.5,366.5,314.99,243.64
2016,12,17,11,0,334.0,225.0,5.2,23.0,402.0,352.13,272.78
2016,12,17,11,15,602.0,156.5,5.1,23.0,490.5,423.88,329.06
2016,12,17,11,30,870.0,88.0,5.0,23.0,579.0,508.36,395.64
2016,12,17,11,45,874.0,89.5,4.95,23.5,591.0,536.15,417.6
2016,12,17,12,0,878.0,91.0,4.9,24.0,603.0,561.52,437.39
2016,12,17,12,15,880.5,91.0,4.8,24.0,607.5,582.03,453.86
2016,12,17,12,30,883.0,91.0,4.7,24.0,612.0,599.8,467.98
2016,12,17,12,45,888.5,88.5,4.6,24.5,609.5,613.31,477.83
2016,12,17,13,0,894.0,86.0,4.5,25.0,607.0,624.29,485.58
2016,12,17,13,15,890.5,85.5,4.4,25.0,595.5,628.95,489.42
2016,12,17,13,30,887.0,85.0,4.3,25.0,584.0,630.54,491.0
2016,12,17,13,45,884.5,82.0,4.2,25.0,565.0,627.05,488.83
2016,12,17,14,0,882.0,79.0,4.1,25.0,546.0,620.49,484.31
2016,12,17,14,15,870.5,77.5,3.85,24.5,518.5,609.28,476.64
2016,12,17,14,30,859.0,76.0,3.6,24.0,491.0,593.35,465.33
2016,12,17,14,45,834.5,71.0,3.35,24.0,450.5,563.45,442.55
2016,12,17,15,0,810.0,66.0,3.1,24.0,410.0,531.45,417.92
2016,12,17,15,15,773.5,67.5,2.65,23.5,371.0,498.51,392.21
2016,12,17,15,30,737.0,69.0,2.2,23.0,332.0,464.6,365.15
2016,12,17,15,45,701.0,65.0,1.8,22.5,289.0,424.32,332.79
2016,12,17,16,0,665.0,61.0,1.4,22.0,246.0,385.88,300.89
2016,12,17,16,15,608.0,55.0,1.3,21.0,200.5,334.76,259.67
2016,12,17,16,30,551.0,49.0,1.2,20.0,155.0,285.74,218.69
2016,12,17,16,45,463.5,39.5,1.2,19.5,111.0,224.55,167.07
2016,12,17,17,0,376.0,30.0,1.2,19.0,67.0,169.17,116.99
2016,12,17,17,15,188.0,15.0,1.15,18.5,33.5,78.44,5.55
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,16.5,6.7,-5.0,16.5,15.93,0.0
2016,12,18,8,0,0.0,33.0,6.7,-5.0,33.0,31.0,21.98
2016,12,18,8,15,8.5,52.0,6.7,-4.5,54.0,47.91,39.02
2016,12,18,8,30,17.0,71.0,6.7,-4.0,75.0,64.6,55.32
2016,12,18,8,45,25.0,90.0,6.75,-4.0,96.5,80.03,66.24
2016,12,18,9,0,33.0,109.0,6.8,-4.0,118.0,99.66,83.32
2016,12,18,9,15,37.5,127.0,6.75,-3.5,139.0,118.97,100.13
2016,12,18,9,30,42.0,145.0,6.7,-3.0,160.0,138.77,117.36
2016,12,18,9,45,46.0,160.5,6.7,-2.5,179.0,156.86,133.02
2016,12,18,10,0,50.0,176.0,6.7,-2.0,198.0,175.26,148.89
2016,12,18,10,15,25.0,164.5,6.65,-1.5,175.5,163.31,138.79
2016,12,18,10,30,0.0,153.0,6.6,-1.0,153.0,145.82,123.55
2016,12,18,10,45,22.5,187.5,6.6,-1.0,199.5,186.99,159.0
2016,12,18,11,0,45.0,222.0,6.6,-1.0,246.0,228.55,194.69
2016,12,18,11,15,298.5,202.0,6.6,-0.5,369.5,327.22,279.01
2016,12,18,11,30,552.0,182.0,6.6,0.0,493.0,441.95,376.92
2016,12,18,11,45,440.5,217.5,6.6,0.0,469.0,435.77,372.13
2016,12,18,12,0,329.0,253.0,6.6,0.0,445.0,421.91,360.31
2016,12,18,12,15,257.0,265.5,6.55,0.0,416.0,403.23,344.36
2016,12,18,12,30,185.0,278.0,6.5,0.0,387.0,379.07,323.42
2016,12,18,12,45,244.5,268.0,6.5,0.0,411.0,408.68,349.69
2016,12,18,13,0,304.0,258.0,6.5,0.0,435.0,441.81,378.79
2016,12,18,13,15,465.5,207.5,6.4,0.0,472.5,496.36,427.61
2016,12,18,13,30,627.0,157.0,6.3,0.0,510.0,549.07,474.54
2016,12,18,13,45,643.5,145.5,6.25,0.0,496.5,549.48,475.59
2016,12,18,14,0,660.0,134.0,6.2,0.0,483.0,547.35,474.6
2016,12,18,14,15,676.0,121.5,6.1,0.0,463.0,541.18,470.06
2016,12,18,14,30,692.0,109.0,6.0,0.0,443.0,532.14,462.97
2016,12,18,14,45,763.5,92.0,5.95,0.0,437.0,547.03,476.23
2016,12,18,15,0,835.0,75.0,5.9,0.0,431.0,555.69,483.81
2016,12,18,15,15,809.5,72.0,5.75,0.0,390.0,523.24,455.48
2016,12,18,15,30,784.0,69.0,5.6,0.0,349.0,489.26,425.39
2016,12,18,15,45,750.5,64.0,5.5,0.0,304.5,447.95,388.45
2016,12,18,16,0,717.0,59.0,5.4,0.0,260.0,406.17,350.12
2016,12,18,16,15,660.0,53.5,5.15,0.0,212.5,353.65,301.43
2016,12,18,16,30,603.0,48.0,4.9,0.0,165.0,305.7,255.55
2016,12,18,16,45,514.0,39.5,4.65,-0.5,119.0,243.17,197.07
2016,12,18,17,0,425.0,31.0,4.4,-1.0,73.0,186.38,140.59
2016,12,18,17,15,212.5,15.5,4.2,-1.0,36.5,86.46,14.09
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,219.0,14.5,3.9,-4.0,36.5,10.78,0.0
2016,12,19,8,0,438.0,29.0,4.0,-4.0,73.0,24.15,15.75
2016,12,19,8,15,530.5,36.5,4.0,-3.5,119.0,28.9,21.25
2016,12,19,8,30,623.0,44.0,4.0,-3.0,165.0,33.54,25.99
2016,12,19,8,45,677.0,49.5,4.0,-3.0,212.0,59.43,32.6
2016,12,19,9,0,731.0,55.0,4.0,-3.0,259.0,103.6,57.5
2016,12,19,9,15,767.0,58.5,4.0,-2.5,304.0,148.1,91.58
2016,12,19,9,30,803.0,62.0,4.0,-2.0,349.0,195.02,132.57
2016,12,19,9,45,615.0,106.0,4.0,-1.5,340.5,228.72,173.01
2016,12,19,10,0,427.0,150.0,4.0,-1.0,332.0,246.47,197.69
2016,12,19,10,15,508.5,143.5,3.95,-0.5,377.0,285.8,231.65
2016,12,19,10,30,590.0,137.0,3.9,0.0,422.0,330.98,270.94
2016,12,19,10,45,751.0,105.5,3.9,0.0,489.0,387.32,319.45
2016,12,19,11,0,912.0,74.0,3.9,0.0,556.0,456.09,378.76
2016,12,19,11,15,691.5,141.0,3.85,0.5,514.5,448.07,374.86
2016,12,19,11,30,471.0,208.0,3.8,1.0,473.0,426.77,358.11
2016,12,19,11,45,322.0,241.0,3.75,1.5,424.0,396.44,332.9
2016,12,19,12,0,173.0,274.0,3.7,2.0,375.0,357.38,299.41
2016,12,19,12,15,350.0,238.0,3.65,2.5,444.0,427.74,359.11
